Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.1292376765,2.18481897603,0.0,0.0,3.71167865564,18.077,46.4241746254,16.3029707249,25.50935,4.61185390054
 01/17  20:00:00,28.1308380878,2.18481897603,0.0,0.0,3.71167865564,18.077,46.4004238324,16.2768622315,25.50935,4.61421160088
 01/17  21:00:00,23.1245170494,2.18481897603,0.0,0.0,3.71167865564,13.077,43.802360959,17.2567306076,22.50825,4.03738035145
 01/17  22:00:00,23.0854277792,2.18481897603,0.0,0.0,3.71167865564,13.077,43.2883259419,17.6659194823,21.0077,4.61470645967
 01/17  23:00:00,23.0835833132,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1172211165,19.0741692449,18.0066,4.03645187159
 01/17  24:00:00,24.2637223393,2.18481897603,0.0,0.0,3.71167865564,13.077,26.0822889112,20.7699726643,3.0011,2.31121624696
 01/18  01:00:00,13.8063128383,2.18481897603,0.0,0.0,1.85583932782,5.577,31.0754924085,26.3359146298,3.0011,1.73847777872
 01/18  02:00:00,9.56748854948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  03:00:00,9.59545655667,0.0,0.0,0.0,0.618613109274,5.0,3.59314862267,0.0,3.0011,0.592048622666
 01/18  04:00:00,9.6097628623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  05:00:00,9.76158094296,0.0,0.0,0.0,0.618613109274,5.0,3.59315456338,0.0,3.0011,0.592054563376
 01/18  06:00:00,13.7731104471,2.18481897603,0.0,0.0,1.85583932782,5.577,31.9307763483,27.4091263483,4.50165,0.02
 01/18  07:00:00,28.2487941689,2.18481897603,0.0,0.0,3.71167865564,18.077,35.6899963325,20.4473784614,13.50495,1.73766787115
 01/18  08:00:00,27.5763724709,2.18481897603,0.0,0.0,3.71167865564,18.077,41.9203226225,16.2981005315,21.0077,4.61452209095
 01/18  09:00:00,20.6824404524,2.18481897603,0.0,0.0,3.71167865564,13.077,36.501660375,16.8820495009,15.0055,4.61411087403
 01/18  10:00:00,20.6998709021,2.18481897603,0.0,0.0,3.71167865564,13.077,35.2922744883,16.2496404278,15.0055,4.03713406051
 01/18  11:00:00,25.7036297844,2.18481897603,0.0,0.0,3.71167865564,18.077,49.2366675748,12.7629107279,33.0121,3.46165684687
 01/18  12:00:00,26.8326567473,2.18481897603,0.0,0.0,3.71167865564,18.077,52.3717178569,8.39367925671,40.51485,3.46318860024
 01/18  13:00:00,25.9517196149,2.18481897603,0.0,0.0,3.71167865564,18.077,43.7857923771,4.31161112333,36.0132,3.46098125379
 01/18  14:00:00,25.7615188711,2.18481897603,0.0,0.0,3.71167865564,18.077,38.1006200857,3.70226545715,31.51155,2.88680462856
 01/18  15:00:00,20.7708709059,2.18481897603,0.0,0.0,3.71167865564,13.077,29.7678251046,5.873910423,21.0077,2.88621468162
 01/18  16:00:00,20.765834632,2.18481897603,0.0,0.0,3.71167865564,13.077,28.3037300737,6.48387171212,19.50715,2.3127083616
 01/18  17:00:00,20.6957896094,2.18481897603,0.0,0.0,3.71167865564,13.077,30.9763788376,5.58229886873,22.50825,2.88582996888
 01/18  18:00:00,26.3411925337,2.18481897603,0.0,0.0,3.71167865564,18.077,31.7735700407,2.80261897767,25.50935,3.461601063
 01/18  19:00:00,28.2441930458,2.18481897603,0.0,0.0,3.71167865564,18.077,32.5346022604,2.41293157489,25.50935,4.61232068548
 01/18  20:00:00,28.3857905482,2.18481897603,0.0,0.0,3.71167865564,18.077,32.909675488,2.78561399748,25.50935,4.61471149054
 01/18  21:00:00,23.3720880738,2.18481897603,0.0,0.0,3.71167865564,13.077,30.1497726137,3.60369569637,22.50825,4.03782691738
 01/18  22:00:00,23.3034701992,2.18481897603,0.0,0.0,3.71167865564,13.077,29.3974733068,3.77453656881,21.0077,4.61523673794
 01/18  23:00:00,23.1975183656,2.18481897603,0.0,0.0,3.71167865564,13.077,26.8601113615,4.81658722701,18.0066,4.03692413453
 01/18  24:00:00,24.3403507212,2.18481897603,0.0,0.0,3.71167865564,13.077,11.2231793165,5.91058790223,3.0011,2.31149141427
 01/19  01:00:00,13.9022108067,2.18481897603,0.0,0.0,1.85583932782,5.577,15.5005126072,10.7611014223,3.0011,1.73831118488
 01/19  02:00:00,9.66312406812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.69699379226,0.0,0.0,0.0,0.618613109274,5.0,3.59316437438,0.0,3.0011,0.592064374377
 01/19  04:00:00,9.71458709549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.87642781762,0.0,0.0,0.0,0.618613109274,5.0,3.59317029,0.0,3.0011,0.592070290004
 01/19  06:00:00,13.8874145286,2.18481897603,0.0,0.0,1.85583932782,5.577,14.3780851804,9.85643518041,4.50165,0.02
 01/19  07:00:00,28.3723979482,2.18481897603,0.0,0.0,3.71167865564,18.077,19.882483399,4.63965880432,13.50495,1.73787459466
 01/19  08:00:00,27.7126776687,2.18481897603,0.0,0.0,3.71167865564,18.077,27.6417840686,2.01898243949,21.0077,4.61510162907
 01/19  09:00:00,20.8222983838,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8294847153,2.20928511387,15.0055,4.61469960142
 01/19  10:00:00,20.8498704217,2.18481897603,0.0,0.0,3.71167865564,13.077,20.6066883393,1.56417401386,15.0055,4.03701432542
 01/19  11:00:00,25.8782605253,2.18481897603,0.0,0.0,3.71167865564,18.077,36.5511535341,0.0775159135527,33.0121,3.46153762057
 01/19  12:00:00,27.0216287142,2.18481897603,0.0106500493034,0.0,3.71167865564,18.077,43.9782571204,0.0,40.51485,3.4634071204
 01/19  13:00:00,26.3021569866,2.18481897603,0.106509899537,0.0,3.71167865564,18.077,39.475356128,0.0,36.0132,3.46215612804
 01/19  14:00:00,26.2431230395,2.18481897603,0.268027956502,0.0,3.71167865564,18.077,34.3985991635,0.0,31.51155,2.88704916346
 01/19  15:00:00,20.98464205,2.18481897603,0.0,0.0,3.71167865564,13.077,23.8930536299,0.0,21.0077,2.88535362986
 01/19  16:00:00,20.9766763749,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8201988012,0.0,19.50715,2.31304880124
 01/19  17:00:00,20.8944116575,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3945768387,0.0,22.50825,2.88632683865
 01/19  18:00:00,26.5678601237,2.18481897603,0.047200448574,0.0,3.71167865564,18.077,28.9712707631,0.0,25.50935,3.46192076315
 01/19  19:00:00,28.4167854747,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1223997699,0.0,25.50935,4.61304976988
 01/19  20:00:00,28.6441930355,2.18481897603,0.0528513319965,0.0,3.71167865564,18.077,30.1248076174,0.0,25.50935,4.6154576174
 01/19  21:00:00,23.581176549,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1206484011,0.0,22.50825,4.61239840106
 01/19  22:00:00,23.4997415623,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6199158028,0.0,21.0077,4.61221580278
 01/19  23:00:00,23.379542851,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4689269284,0.0,18.0066,3.46232692844
 01/19  24:00:00,24.5140368344,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33568526729,0.0226811704654,3.0011,2.31190409682
 01/20  01:00:00,14.0630654305,2.18481897603,0.0,0.0,1.85583932782,5.577,5.61983068307,0.880359050351,3.0011,1.73837163272
 01/20  02:00:00,9.76679833363,0.0,0.0,0.0,0.618613109274,5.0,3.59316198011,0.0,3.0011,0.592061980113
 01/20  03:00:00,9.77803443668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.77079321902,0.0,0.0,0.0,0.618613109274,5.0,3.59316789955,0.0,3.0011,0.592067899549
 01/20  05:00:00,10.4612710622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,14.4501882921,2.18481897603,0.0,0.0,1.85583932782,5.577,11.1397945236,6.61814452361,4.50165,0.02
 01/20  07:00:00,28.6288950105,2.18481897603,0.0,0.0,3.71167865564,18.077,18.8641369543,3.62129638259,13.50495,1.73789057172
 01/20  08:00:00,27.707258682,2.18481897603,0.0,0.0,3.71167865564,18.077,28.0447030866,1.84644760496,21.0077,5.19055548166
 01/20  09:00:00,20.8026894406,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8732314286,2.82944803511,15.0055,4.03828339349
 01/20  10:00:00,20.8190391541,2.18481897603,0.0,0.0,3.71167865564,13.077,21.9289003694,2.88625255176,15.0055,4.03714781765
 01/20  11:00:00,25.8382371579,2.18481897603,0.0,0.0,3.71167865564,18.077,37.660306795,1.1858160437,33.0121,3.46239075133
 01/20  12:00:00,26.9549536289,2.18481897603,0.00564230632665,0.0,3.71167865564,18.077,44.5514167011,0.0,40.51485,4.03656670108
 01/20  13:00:00,26.1293620619,2.18481897603,0.0093359036721,0.0,3.71167865564,18.077,38.9016655927,0.0,36.0132,2.88846559268
 01/20  14:00:00,26.0140413915,2.18481897603,0.0795374610996,0.0,3.71167865564,18.077,34.9720831627,0.0,31.51155,3.46053316272
 01/20  15:00:00,20.9449539625,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3467440658,0.0265294724524,21.0077,2.31251459335
 01/20  16:00:00,20.9231972486,2.18481897603,0.0,0.0,3.71167865564,13.077,22.4206534265,0.027095734039,19.50715,2.88640769247
 01/20  17:00:00,20.8259472373,2.18481897603,0.0,0.0,3.71167865564,13.077,24.821342599,0.0,22.50825,2.31309259897
 01/20  18:00:00,26.4574242833,2.18481897603,0.00500177054678,0.0,3.71167865564,18.077,28.9714929283,0.0,25.50935,3.4621429283
 01/20  19:00:00,28.336553252,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1238747346,0.0,25.50935,4.61452473457
 01/20  20:00:00,28.3108933811,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6996551779,0.0,25.50935,5.19030517787
 01/20  21:00:00,23.2739018598,2.18481897603,0.0,0.0,3.71167865564,13.077,26.575727353,0.029388824257,22.50825,4.03808852879
 01/20  22:00:00,23.2030407582,2.18481897603,0.0,0.0,3.71167865564,13.077,26.8911783517,1.2702211106,21.0077,4.6132572411
 01/20  23:00:00,23.1767369983,2.18481897603,0.0,0.0,3.71167865564,13.077,25.4635100449,3.99433949531,18.0066,3.46257054963
 01/20  24:00:00,24.299724449,2.18481897603,0.0,0.0,3.71167865564,13.077,11.60841197,6.29487428693,3.0011,2.31243768308
 01/21  01:00:00,13.8456961868,2.18481897603,0.0,0.0,1.85583932782,5.577,17.4980787583,12.7587041575,3.0011,1.73827460085
 01/21  02:00:00,9.60942810826,0.0,0.0,0.0,0.618613109274,5.0,3.59319011112,0.0,3.0011,0.592090111116
 01/21  03:00:00,9.63480046413,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.64161272452,0.0,0.0,0.0,0.618613109274,5.0,3.59319602027,0.0,3.0011,0.592096020274
 01/21  05:00:00,9.7828122336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  06:00:00,13.7685543614,2.18481897603,0.0,0.0,1.85583932782,5.577,29.7081873818,24.6144872025,4.50165,0.592050179341
 01/21  07:00:00,28.2299389522,2.18481897603,0.0,0.0,3.71167865564,18.077,34.8802777127,20.2101645541,13.50495,1.16516315862
 01/21  08:00:00,27.5508855994,2.18481897603,0.0,0.0,3.71167865564,18.077,40.3250867681,17.5794981885,21.0077,1.73788857959
 01/21  09:00:00,20.6495864565,2.18481897603,0.0,0.0,3.71167865564,13.077,35.3200079232,19.1492018856,15.0055,1.1653060376
 01/21  10:00:00,20.6623797351,2.18481897603,0.0,0.0,3.71167865564,13.077,36.8366990208,17.7924396691,15.0055,4.0387593517
 01/21  11:00:00,25.6693898115,2.18481897603,0.0,0.0,3.71167865564,18.077,50.8853764944,13.8359642755,33.0121,4.0373122188
 01/21  12:00:00,26.7994037843,2.18481897603,0.0,0.0,3.71167865564,18.077,55.5834372049,11.0312884189,40.51485,4.03729878595
 01/21  13:00:00,25.8999890352,2.18481897603,0.0,0.0,3.71167865564,18.077,49.6519399143,9.02636544695,36.0132,4.61237446739
 01/21  14:00:00,25.7125341261,2.18481897603,0.0,0.0,3.71167865564,18.077,42.217431987,7.24237409716,31.51155,3.46350788989
 01/21  15:00:00,20.7256382971,2.18481897603,0.0,0.0,3.71167865564,13.077,30.5098596477,6.04102695075,21.0077,3.46113269694
 01/21  16:00:00,20.7116227052,2.18481897603,0.0,0.0,3.71167865564,13.077,29.1308620027,6.16193734611,19.50715,3.46177465657
 01/21  17:00:00,20.6205305892,2.18481897603,0.0,0.0,3.71167865564,13.077,32.1721052289,6.77699266823,22.50825,2.88686256071
 01/21  18:00:00,26.2524418618,2.18481897603,0.0,0.0,3.71167865564,18.077,36.8868587766,7.91562040537,25.50935,3.46188837124
 01/21  19:00:00,28.1422912063,2.18481897603,0.0,0.0,3.71167865564,18.077,40.235170942,10.111688117,25.50935,4.61413282503
 01/21  20:00:00,28.27582946,2.18481897603,0.0,0.0,3.71167865564,18.077,42.570546984,12.4474720706,25.50935,4.61372491345
 01/21  21:00:00,23.2501508375,2.18481897603,0.0,0.0,3.71167865564,13.077,42.3119098887,15.765919603,22.50825,4.03774028573
 01/21  22:00:00,23.1734863537,2.18481897603,0.0,0.0,3.71167865564,13.077,42.9266114039,17.3045958748,21.0077,4.61431552911
 01/21  23:00:00,23.0615337864,2.18481897603,0.0,0.0,3.71167865564,13.077,40.7616473767,19.293833608,18.0066,3.46121376876
 01/21  24:00:00,24.2361390457,2.18481897603,0.0,0.0,3.71167865564,13.077,29.0880694894,23.2008104119,3.0011,2.88615907742
 01/22  01:00:00,13.7652828939,2.18481897603,0.0,0.0,1.85583932782,5.577,35.4942826858,30.7545937706,3.0011,1.73858891517
 01/22  02:00:00,9.52376303196,0.0,0.0,0.0,0.618613109274,5.0,3.59319470103,0.0,3.0011,0.592094701029
 01/22  03:00:00,9.54609408524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  04:00:00,9.5519544478,0.0,0.0,0.0,0.618613109274,5.0,3.59317995643,0.0,3.0011,0.592079956426
 01/22  05:00:00,9.69362704331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  06:00:00,13.6931155029,2.18481897603,0.0,0.0,1.85583932782,5.577,46.4284735485,41.334737703,4.50165,0.592085845525
 01/22  07:00:00,28.1646479691,2.18481897603,0.0,0.0,3.71167865564,18.077,50.3406933085,35.670613278,13.50495,1.16513003045
 01/22  08:00:00,26.8556002688,2.18481897603,0.0,0.0,3.71167865564,18.077,55.0358192859,32.2901327245,21.0077,1.73798656142
 01/22  09:00:00,20.5948855456,2.18481897603,0.0,0.0,3.71167865564,13.077,46.9078967458,30.7370486748,15.0055,1.16534807096
 01/22  10:00:00,20.6194962753,2.18481897603,0.0,0.0,3.71167865564,13.077,43.110899928,26.3672995202,15.0055,1.73810040786
 01/22  11:00:00,25.6295289582,2.18481897603,0.0,0.0,3.71167865564,18.077,57.4821082754,20.4314217279,33.0121,4.0385865475
 01/22  12:00:00,26.7779339698,2.18481897603,0.0,0.0,3.71167865564,18.077,61.5572297528,17.0034435739,40.51485,4.03893617893
 01/22  13:00:00,25.8642365333,2.18481897603,0.0,0.0,3.71167865564,18.077,54.5156096947,15.0410975451,36.0132,3.46131214965
 01/22  14:00:00,25.6606374242,2.18481897603,0.0,0.0,3.71167865564,18.077,50.8617950547,15.8890813873,31.51155,3.46116366746
 01/22  15:00:00,20.6641910716,2.18481897603,0.0,0.0,3.71167865564,13.077,40.3871162821,16.4930868845,21.0077,2.8863293976
 01/22  16:00:00,20.6483911376,2.18481897603,0.0,0.0,3.71167865564,13.077,37.5781727203,15.7589046596,19.50715,2.3121180607
 01/22  17:00:00,20.5600422216,2.18481897603,0.0,0.0,3.71167865564,13.077,42.7923384015,17.3977597382,22.50825,2.88632866333
 01/22  18:00:00,26.1915446032,2.18481897603,0.0,0.0,3.71167865564,18.077,48.3870326294,19.4154710442,25.50935,3.46221158514
 01/22  19:00:00,28.0810369873,2.18481897603,0.0,0.0,3.71167865564,18.077,51.3337692862,21.7855158645,25.50935,4.03890342173
 01/22  20:00:00,28.2153250246,2.18481897603,0.0,0.0,3.71167865564,18.077,53.7665732944,24.2185178551,25.50935,4.03870543933
 01/22  21:00:00,23.1896383852,2.18481897603,0.0,0.0,3.71167865564,13.077,53.5525870071,27.5828406786,22.50825,3.46149632848
 01/22  22:00:00,23.1192799194,2.18481897603,0.0,0.0,3.71167865564,13.077,53.3801940073,28.3345883568,21.0077,4.03790565044
 01/22  23:00:00,23.0140453573,2.18481897603,0.0,0.0,3.71167865564,13.077,53.4877869949,32.0194488252,18.0066,3.46173816965
 01/22  24:00:00,24.2139343007,2.18481897603,0.0,0.0,3.71167865564,13.077,39.317727177,34.5785685987,3.0011,1.7380585783
 01/23  01:00:00,13.7321382906,2.18481897603,0.0,0.0,1.85583932782,5.577,47.7250663972,42.4130723548,3.0011,2.3108940424
 01/23  02:00:00,9.4876312775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.51411341789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  04:00:00,9.52776806886,0.0,0.0,0.0,0.618613109274,5.0,3.59315706734,0.0,3.0011,0.592057067345
 01/23  05:00:00,9.67838810465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.6860445093,2.18481897603,0.0,0.0,1.85583932782,5.577,50.3708591442,45.2771461514,4.50165,0.592062992834
 01/23  07:00:00,28.159752798,2.18481897603,0.0,0.0,3.71167865564,18.077,52.2679530263,37.5978112788,13.50495,1.1651917475
 01/23  08:00:00,26.8504945149,2.18481897603,0.0,0.0,3.71167865564,18.077,59.885432094,33.6877790492,21.0077,5.18995304477
 01/23  09:00:00,20.588617736,2.18481897603,0.0,0.0,3.71167865564,13.077,51.1673279747,31.5474575284,15.0055,4.61437044626
 01/23  10:00:00,20.6216037599,2.18481897603,0.0,0.0,3.71167865564,13.077,44.2136982937,25.7444476028,15.0055,3.46375069099
 01/23  11:00:00,25.6339759159,2.18481897603,0.0,0.0,3.71167865564,18.077,54.4671771999,17.9925743838,33.0121,3.46250281611
 01/23  12:00:00,26.7855141447,2.18481897603,0.0,0.0,3.71167865564,18.077,55.1403616744,10.588041724,40.51485,4.03746995042
 01/23  13:00:00,25.8930993475,2.18481897603,0.0,0.0,3.71167865564,18.077,44.7573208539,5.2817898004,36.0132,3.46233105355
 01/23  14:00:00,25.703876731,2.18481897603,0.0,0.0,3.71167865564,18.077,37.1728636997,2.77417207252,31.51155,2.88714162718
 01/23  15:00:00,20.7120404282,2.18481897603,0.0,0.0,3.71167865564,13.077,27.8489581535,3.95510074639,21.0077,2.88615740711
 01/23  16:00:00,20.6990791466,2.18481897603,0.0,0.0,3.71167865564,13.077,26.8856118718,5.06541530957,19.50715,2.31304656226
 01/23  17:00:00,20.6178722815,2.18481897603,0.0,0.0,3.71167865564,13.077,30.3710570409,4.97643561435,22.50825,2.88637142653
 01/23  18:00:00,26.247530984,2.18481897603,0.0,0.0,3.71167865564,18.077,33.4857529278,4.51413231122,25.50935,3.4622706166
 01/23  19:00:00,28.1302313339,2.18481897603,0.0,0.0,3.71167865564,18.077,39.3641591983,9.24059362485,25.50935,4.61421557342
 01/23  20:00:00,28.2625798911,2.18481897603,0.0,0.0,3.71167865564,18.077,42.3049170773,12.1798035626,25.50935,4.61576351462
 01/23  21:00:00,23.2421067801,2.18481897603,0.0,0.0,3.71167865564,13.077,40.369114447,13.8233586043,22.50825,4.0375058427
 01/23  22:00:00,23.1635167563,2.18481897603,0.0,0.0,3.71167865564,13.077,42.507117295,16.8843162113,21.0077,4.61510108365
 01/23  23:00:00,23.0544047784,2.18481897603,0.0,0.0,3.71167865564,13.077,40.9998770735,18.9563962761,18.0066,4.0368807974
 01/23  24:00:00,24.2318899905,2.18481897603,0.0,0.0,3.71167865564,13.077,27.2582836918,21.9456971021,3.0011,2.31148658969
 01/24  01:00:00,13.7630396318,2.18481897603,0.0,0.0,1.85583932782,5.577,35.0454595874,30.3060399869,3.0011,1.7383196006
 01/24  02:00:00,9.51434486802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  03:00:00,9.53147216919,0.0,0.0,0.0,0.618613109274,5.0,3.59319266144,0.0,3.0011,0.592092661443
 01/24  04:00:00,9.54249807818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.2048614297,0.0,0.0,0.0,0.618613109274,5.0,3.59317272779,0.0,3.0011,0.592072727785
 01/24  06:00:00,14.2023408238,2.18481897603,0.0,0.0,1.85583932782,5.577,45.0435157299,40.5218657299,4.50165,0.02
 01/24  07:00:00,28.3913712766,2.18481897603,0.0,0.0,3.71167865564,18.077,49.201451145,33.9586101001,13.50495,1.73789104491
 01/24  08:00:00,26.8613725134,2.18481897603,0.0,0.0,3.71167865564,18.077,53.7752765938,28.152265827,21.0077,4.61531076682
 01/24  09:00:00,20.6135756136,2.18481897603,0.0,0.0,3.71167865564,13.077,45.2285748083,25.6084042121,15.0055,4.61467059617
 01/24  10:00:00,20.6437876099,2.18481897603,0.0,0.0,3.71167865564,13.077,40.108258876,21.0652224195,15.0055,4.03753645651
 01/24  11:00:00,25.6624479546,2.18481897603,0.0,0.0,3.71167865564,18.077,49.6472533265,13.1726346705,33.0121,3.46251865607
 01/24  12:00:00,26.8306939424,2.18481897603,0.0,0.0,3.71167865564,18.077,47.2775959529,3.29900592838,40.51485,3.46374002455
 01/24  13:00:00,25.9767495969,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4750200043,0.0,36.0132,3.46182000426
 01/24  14:00:00,25.753823465,2.18481897603,0.0,0.0,3.71167865564,18.077,35.1845738442,0.212497858742,31.51155,3.46052598544
 01/24  15:00:00,20.7494268638,2.18481897603,0.0,0.0,3.71167865564,13.077,26.7136682006,3.39301933798,21.0077,2.31294886259
 01/24  16:00:00,20.7343420284,2.18481897603,0.0,0.0,3.71167865564,13.077,27.2538925798,4.86049129418,19.50715,2.88625128559
 01/24  17:00:00,20.6528785764,2.18481897603,0.0,0.0,3.71167865564,13.077,29.6438414936,4.82237814724,22.50825,2.31321334636
 01/24  18:00:00,26.2904318176,2.18481897603,0.0,0.0,3.71167865564,18.077,31.8403834516,2.86926637432,25.50935,3.46176707729
 01/24  19:00:00,28.1893089127,2.18481897603,0.0,0.0,3.71167865564,18.077,32.9073778223,2.78401978855,25.50935,4.61400803375
 01/24  20:00:00,28.1785901807,2.18481897603,0.0,0.0,3.71167865564,18.077,34.4719038804,3.7718851795,25.50935,5.19066870095
 01/24  21:00:00,23.1626753442,2.18481897603,0.0,0.0,3.71167865564,13.077,31.9184791848,5.37165171348,22.50825,4.03857747134
 01/24  22:00:00,23.1195882512,2.18481897603,0.0,0.0,3.71167865564,13.077,31.8915886857,6.27064090655,21.0077,4.61324777915
 01/24  23:00:00,23.1130684301,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0513173332,8.58234941367,18.0066,3.4623679195
 01/24  24:00:00,24.2675270475,2.18481897603,0.0,0.0,3.71167865564,13.077,17.5608499891,12.2472856827,3.0011,2.31246430636
 01/25  01:00:00,13.8195180231,2.18481897603,0.0,0.0,1.85583932782,5.577,25.7877574183,20.4757815616,3.0011,2.31087585671
 01/25  02:00:00,9.57360321558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.60017292863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  04:00:00,9.61195799446,0.0,0.0,0.0,0.618613109274,5.0,3.59315264955,0.0,3.0011,0.592052649552
 01/25  05:00:00,9.75817552418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.7588338655,2.18481897603,0.0,0.0,1.85583932782,5.577,34.2399369542,29.1462283721,4.50165,0.592058582076
 01/25  07:00:00,28.2301381449,2.18481897603,0.0,0.0,3.71167865564,18.077,37.506089398,22.8359548509,13.50495,1.16518454708
 01/25  08:00:00,26.9230660347,2.18481897603,0.0,0.0,3.71167865564,18.077,44.9307056205,18.7330528813,21.0077,5.18995273926
 01/25  09:00:00,20.6572860486,2.18481897603,0.0,0.0,3.71167865564,13.077,39.7536566103,20.135012857,15.0055,4.61314375329
 01/25  10:00:00,20.6716517683,2.18481897603,0.0,0.0,3.71167865564,13.077,38.4535823381,19.9846487663,15.0055,3.46343357187
 01/25  11:00:00,25.6689536805,2.18481897603,0.0,0.0,3.71167865564,18.077,53.7635501227,17.2894116435,33.0121,3.46203847922
 01/25  12:00:00,26.8053600939,2.18481897603,0.0,0.0,3.71167865564,18.077,57.5186977107,12.9663006387,40.51485,4.03754707202
 01/25  13:00:00,25.9106869268,2.18481897603,0.0,0.0,3.71167865564,18.077,47.2451988865,7.76974134033,36.0132,3.46225754617
 01/25  14:00:00,25.7107911178,2.18481897603,0.0,0.0,3.71167865564,18.077,39.6499890125,5.25115817336,31.51155,2.88728083918
 01/25  15:00:00,20.700329029,2.18481897603,0.0,0.0,3.71167865564,13.077,30.7981713903,6.90422727915,21.0077,2.88624411118
 01/25  16:00:00,20.6744706074,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0900748359,8.2698035239,19.50715,2.31312131196
 01/25  17:00:00,20.5847313549,2.18481897603,0.0,0.0,3.71167865564,13.077,36.1910827213,10.7962270351,22.50825,2.88660568626
 01/25  18:00:00,26.220170997,2.18481897603,0.0,0.0,3.71167865564,18.077,39.9264483588,10.9548650732,25.50935,3.46223328564
 01/25  19:00:00,28.1170528472,2.18481897603,0.0,0.0,3.71167865564,18.077,43.1965565022,13.0731616657,25.50935,4.61404483648
 01/25  20:00:00,28.2525728852,2.18481897603,0.0,0.0,3.71167865564,18.077,45.9799174888,15.8558348129,25.50935,4.61473267585
 01/25  21:00:00,23.2265988817,2.18481897603,0.0,0.0,3.71167865564,13.077,46.1416925763,19.595664953,22.50825,4.03777762335
 01/25  22:00:00,23.1498757719,2.18481897603,0.0,0.0,3.71167865564,13.077,47.5925242916,21.9694316524,21.0077,4.61539263924
 01/25  23:00:00,23.0343614263,2.18481897603,0.0,0.0,3.71167865564,13.077,46.611916882,24.5681712882,18.0066,4.03714559375
 01/25  24:00:00,24.2171019487,2.18481897603,0.0,0.0,3.71167865564,13.077,33.9122636451,28.5995197284,3.0011,2.31164391665
 01/26  01:00:00,13.7309466909,2.18481897603,0.0,0.0,1.85583932782,5.577,41.9082783612,37.1687387702,3.0011,1.73843959099
 01/26  02:00:00,9.48468565963,0.0,0.0,0.0,0.618613109274,5.0,3.59318004817,0.0,3.0011,0.592080048171
 01/26  03:00:00,9.51139391204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.52391961486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,9.67327694535,0.0,0.0,0.0,0.618613109274,5.0,3.59318595416,0.0,3.0011,0.592085954164
 01/26  06:00:00,13.6825774641,2.18481897603,0.0,0.0,1.85583932782,5.577,56.9025660258,52.3809160258,4.50165,0.02
 01/26  07:00:00,28.153361745,2.18481897603,0.0,0.0,3.71167865564,18.077,61.3609183054,46.1182492875,13.50495,1.73771901796
 01/26  08:00:00,26.8401823681,2.18481897603,0.0,0.0,3.71167865564,18.077,68.3890909436,42.7658001815,21.0077,4.61559076207
 01/26  09:00:00,20.5753943155,2.18481897603,0.0,0.0,3.71167865564,13.077,61.8409642927,42.2203321725,15.0055,4.61513212027
 01/26  10:00:00,20.5872780014,2.18481897603,0.0,0.0,3.71167865564,13.077,58.861098101,39.8179604453,15.0055,4.0376376557
 01/26  11:00:00,25.5807808285,2.18481897603,0.0,0.0,3.71167865564,18.077,71.7213397558,35.2468322616,33.0121,3.46240749419
 01/26  12:00:00,26.7421891521,2.18481897603,0.0,0.0,3.71167865564,18.077,74.1947659086,29.6427624553,40.51485,4.03715345324
 01/26  13:00:00,25.8094157772,2.18481897603,0.0,0.0,3.71167865564,18.077,62.9972003078,24.0953921168,36.0132,2.88860819096
 01/26  14:00:00,25.6085420145,2.18481897603,0.0,0.0,3.71167865564,18.077,58.3906092352,23.4180900422,31.51155,3.46096919302
 01/26  15:00:00,20.6162377308,2.18481897603,0.0,0.0,3.71167865564,13.077,46.314300052,22.9937787185,21.0077,2.31282133352
 01/26  16:00:00,20.6065498326,2.18481897603,0.0,0.0,3.71167865564,13.077,45.1458456363,22.7521906196,19.50715,2.88650501668
 01/26  17:00:00,20.5245080521,2.18481897603,0.0,0.0,3.71167865564,13.077,47.4238789152,22.6023480965,22.50825,2.31328081866
 01/26  18:00:00,26.1568738433,2.18481897603,0.0,0.0,3.71167865564,18.077,51.5974293491,22.6258284083,25.50935,3.46225094082
 01/26  19:00:00,28.0511801062,2.18481897603,0.0,0.0,3.71167865564,18.077,56.1999421024,26.0762671058,25.50935,4.61432499663
 01/26  20:00:00,28.194107611,2.18481897603,0.0,0.0,3.71167865564,18.077,58.8462566668,28.146975326,25.50935,5.18993134082
 01/26  21:00:00,23.1758071021,2.18481897603,0.0,0.0,3.71167865564,13.077,57.2167481597,30.6703936606,22.50825,4.03810449907
 01/26  22:00:00,23.1084825891,2.18481897603,0.0,0.0,3.71167865564,13.077,58.1739302955,32.5523740862,21.0077,4.61385620937
 01/26  23:00:00,23.0026910355,2.18481897603,0.0,0.0,3.71167865564,13.077,57.6687783075,35.625574702,18.0066,4.03660360557
 01/26  24:00:00,24.2037246053,2.18481897603,0.0,0.0,3.71167865564,13.077,45.1969698464,40.4576813319,3.0011,1.73818851442
 01/27  01:00:00,13.7276827011,2.18481897603,0.0,0.0,1.85583932782,5.577,53.354750379,48.0424507795,3.0011,2.31119959952
 01/27  02:00:00,9.47554193271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.49994476716,0.0,0.0,0.0,0.618613109274,5.0,3.59317924973,0.0,3.0011,0.59207924973
 01/27  04:00:00,9.51362586752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.1815168181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  06:00:00,14.1924533364,2.18481897603,0.0,0.0,1.85583932782,5.577,60.8982128004,55.8044776587,4.50165,0.592085141719
 01/27  07:00:00,28.3825649403,2.18481897603,0.0,0.0,3.71167865564,18.077,64.8026027594,50.1326010706,13.50495,1.16505168882
 01/27  08:00:00,26.8422134319,2.18481897603,0.0,0.0,3.71167865564,18.077,72.5865294266,46.3891524049,21.0077,5.18967702173
 01/27  09:00:00,20.5782760312,2.18481897603,0.0,0.0,3.71167865564,13.077,64.1858045391,44.5658742137,15.0055,4.61443032537
 01/27  10:00:00,20.5905612444,2.18481897603,0.0,0.0,3.71167865564,13.077,59.8300212411,40.7868754688,15.0055,4.03764577222
 01/27  11:00:00,25.5843574165,2.18481897603,0.0,0.0,3.71167865564,18.077,70.432964128,33.9585549971,33.0121,3.46230913094
 01/27  12:00:00,26.7443522973,2.18481897603,0.0,0.0,3.71167865564,18.077,72.0944383232,28.1160247399,40.51485,3.46356358329
 01/27  13:00:00,25.8146139677,2.18481897603,0.0,0.0,3.71167865564,18.077,61.6746763893,22.1992371051,36.0132,3.46223928421
 01/27  14:00:00,25.6292630202,2.18481897603,0.0,0.0,3.71167865564,18.077,52.8760612449,18.4770168638,31.51155,2.88749438114
 01/27  15:00:00,20.6369308302,2.18481897603,0.0,0.0,3.71167865564,13.077,41.9701251982,18.0767739903,21.0077,2.88565120787
 01/27  16:00:00,20.6226864959,2.18481897603,0.0,0.0,3.71167865564,13.077,39.8184813028,17.9985292402,19.50715,2.31280206254
 01/27  17:00:00,20.5431152182,2.18481897603,0.0,0.0,3.71167865564,13.077,42.7624261026,17.3676291854,22.50825,2.88654691715
 01/27  18:00:00,26.1802460385,2.18481897603,0.0,0.0,3.71167865564,18.077,45.6880604245,16.7163017659,25.50935,3.46240865858
 01/27  19:00:00,28.0723997807,2.18481897603,0.0,0.0,3.71167865564,18.077,50.4156094242,20.2915254783,25.50935,4.6147339459
 01/27  20:00:00,28.0649638849,2.18481897603,0.0,0.0,3.71167865564,18.077,52.9825659243,22.8575414731,25.50935,4.61567445116
 01/27  21:00:00,23.0484915124,2.18481897603,0.0,0.0,3.71167865564,13.077,53.3159463152,26.1954372242,22.50825,4.61225909097
 01/27  22:00:00,23.0070681097,2.18481897603,0.0,0.0,3.71167865564,13.077,54.2375702003,28.6173699863,21.0077,4.61250021397
 01/27  23:00:00,23.0035326292,2.18481897603,0.0,0.0,3.71167865564,13.077,53.0292416611,31.5600275903,18.0066,3.46261407073
 01/27  24:00:00,24.2039282577,2.18481897603,0.0,0.0,3.71167865564,13.077,41.6394812581,36.3262630751,3.0011,2.31211818308
 01/28  01:00:00,13.727863325,2.18481897603,0.0,0.0,1.85583932782,5.577,47.8096601638,43.0705149344,3.0011,1.73804522947
 01/28  02:00:00,9.47815160774,0.0,0.0,0.0,0.618613109274,5.0,3.59319337187,0.0,3.0011,0.592093371868
 01/28  03:00:00,9.50382799017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  04:00:00,9.51782545919,0.0,0.0,0.0,0.618613109274,5.0,3.59317344434,0.0,3.0011,0.592073444342
 01/28  05:00:00,9.66907165843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  06:00:00,13.6820893253,2.18481897603,0.0,0.0,1.85583932782,5.577,54.3421151863,49.2483858425,4.50165,0.592079343767
 01/28  07:00:00,28.155177578,2.18481897603,0.0,0.0,3.71167865564,18.077,57.383406624,42.713148156,13.50495,1.16530846797
 01/28  08:00:00,26.8445832364,2.18481897603,0.0,0.0,3.71167865564,18.077,63.6312843764,40.8857630998,21.0077,1.73782127657
 01/28  09:00:00,20.5806627992,2.18481897603,0.0,0.0,3.71167865564,13.077,54.827140566,38.6562277378,15.0055,1.16541282823
 01/28  10:00:00,20.599782049,2.18481897603,0.0,0.0,3.71167865564,13.077,49.3647506624,30.3201391716,15.0055,4.03911149088
 01/28  11:00:00,25.6282213181,2.18481897603,0.0,0.0,3.71167865564,18.077,56.4683391009,19.418474083,33.0121,4.03776501789
 01/28  12:00:00,26.7847220529,2.18481897603,0.0,0.0,3.71167865564,18.077,56.2000412313,11.646103651,40.51485,4.03908758031
 01/28  13:00:00,25.8959014181,2.18481897603,0.0,0.0,3.71167865564,18.077,46.9258991842,6.29983011469,36.0132,4.61286906952
 01/28  14:00:00,25.7167820848,2.18481897603,0.0,0.0,3.71167865564,18.077,37.5798975208,2.60470733274,31.51155,3.46364018807
 01/28  15:00:00,20.7463847728,2.18481897603,0.0,0.0,3.71167865564,13.077,26.3460344901,1.87729117031,21.0077,3.46104331982
 01/28  16:00:00,20.7410417546,2.18481897603,0.0,0.0,3.71167865564,13.077,24.3651605898,1.39592511932,19.50715,3.46208547053
 01/28  17:00:00,20.6621251918,2.18481897603,0.0,0.0,3.71167865564,13.077,26.934658586,1.53892589907,22.50825,2.88748268695
 01/28  18:00:00,26.286390025,2.18481897603,0.0,0.0,3.71167865564,18.077,31.3017778434,2.32998087131,25.50935,3.46244697205
 01/28  19:00:00,28.1621881442,2.18481897603,0.0,0.0,3.71167865564,18.077,33.6587483843,3.5345527278,25.50935,4.61484565654
 01/28  20:00:00,28.2950409757,2.18481897603,0.0,0.0,3.71167865564,18.077,34.8594439535,4.73597410398,25.50935,4.61411984952
 01/28  21:00:00,23.2657805951,2.18481897603,0.0,0.0,3.71167865564,13.077,34.9975532998,8.45133617613,22.50825,4.03796712364
 01/28  22:00:00,23.1809055224,2.18481897603,0.0,0.0,3.71167865564,13.077,38.4932317515,12.8708357959,21.0077,4.61469595565
 01/28  23:00:00,23.0672593249,2.18481897603,0.0,0.0,3.71167865564,13.077,36.911346413,15.4433217919,18.0066,3.46142462111
 01/28  24:00:00,24.235003644,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7497905693,18.8625560672,3.0011,2.88613450202
 01/29  01:00:00,13.7740258615,2.18481897603,0.0,0.0,1.85583932782,5.577,31.8624476053,26.5502703482,3.0011,2.31107725708
 01/29  02:00:00,9.52348374106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.54072909638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  04:00:00,9.54413942215,0.0,0.0,0.0,0.618613109274,5.0,3.59319154211,0.0,3.0011,0.592091542114
 01/29  05:00:00,9.69179489696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  06:00:00,13.6964487175,2.18481897603,0.0,0.0,1.85583932782,5.577,43.9037464375,38.8100119303,4.50165,0.592084507254
 01/29  07:00:00,28.1779221286,2.18481897603,0.0,0.0,3.71167865564,18.077,44.9672642861,30.2970486106,13.50495,1.16526567555
 01/29  08:00:00,26.8745350662,2.18481897603,0.0,0.0,3.71167865564,18.077,48.1874153945,25.4418592926,21.0077,1.73785610198
 01/29  09:00:00,20.6259570712,2.18481897603,0.0,0.0,3.71167865564,13.077,38.3067619369,22.1358407406,15.0055,1.16542119629
 01/29  10:00:00,20.6692651518,2.18481897603,0.0,0.0,3.71167865564,13.077,29.9930332795,13.2494262805,15.0055,1.73810699899
 01/29  11:00:00,25.7074674959,2.18481897603,0.0,0.0,3.71167865564,18.077,41.4417530174,4.3905878195,33.0121,4.03906519793
 01/29  12:00:00,26.860976739,2.18481897603,0.0,0.0,3.71167865564,18.077,44.743297507,0.189314891045,40.51485,4.039132616
 01/29  13:00:00,26.0179720911,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4756935533,0.0,36.0132,3.46249355329
 01/29  14:00:00,25.826105685,2.18481897603,0.0,0.0,3.71167865564,18.077,34.973349717,0.0,31.51155,3.46179971697
 01/29  15:00:00,20.8384761635,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9124720812,0.0188017934685,21.0077,2.88597028776
 01/29  16:00:00,20.837270596,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8197423977,0.0,19.50715,2.31259239771
 01/29  17:00:00,20.7561952963,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3947650136,0.0,22.50825,2.88651501363
 01/29  18:00:00,25.7405428592,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9716829001,0.0,25.50935,3.46233290012
 01/29  19:00:00,28.2547402567,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5480994113,0.0,25.50935,4.03874941126
 01/29  20:00:00,28.3819093942,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5479481164,0.0,25.50935,4.03859811637
 01/29  21:00:00,23.3207891183,2.18481897603,0.0,0.0,3.71167865564,13.077,28.6392954026,2.66920507678,22.50825,3.46184032587
 01/29  22:00:00,23.2247499674,2.18481897603,0.0,0.0,3.71167865564,13.077,30.5375390224,4.91789700372,21.0077,4.61194201866
 01/29  23:00:00,23.1027015775,2.18481897603,0.0,0.0,3.71167865564,13.077,29.8588441603,8.39069845876,18.0066,3.46154570155
 01/29  24:00:00,24.2528782913,2.18481897603,0.0,0.0,3.71167865564,13.077,16.436792041,11.697404144,3.0011,1.73828789701
 01/30  01:00:00,13.7952656022,2.18481897603,0.0,0.0,1.85583932782,5.577,26.0975899478,21.3577496427,3.0011,1.73874030516
 01/30  02:00:00,9.55643186838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.57830589639,0.0,0.0,0.0,0.618613109274,5.0,3.59317240059,0.0,3.0011,0.59207240059
 01/30  04:00:00,9.59188155486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.74327497575,0.0,0.0,0.0,0.618613109274,5.0,3.59317830346,0.0,3.0011,0.592078303457
 01/30  06:00:00,13.7309140623,2.18481897603,0.0,0.0,1.85583932782,5.577,34.858556673,30.336906673,4.50165,0.02
 01/30  07:00:00,28.2009452093,2.18481897603,0.0,0.0,3.71167865564,18.077,39.417740451,24.175033509,13.50495,1.73775694206
 01/30  08:00:00,26.9021663627,2.18481897603,0.0,0.0,3.71167865564,18.077,44.4176407305,18.7949681866,21.0077,4.61497254383
 01/30  09:00:00,20.6611198087,2.18481897603,0.0,0.0,3.71167865564,13.077,35.7717813906,16.1516624226,15.0055,4.61461896791
 01/30  10:00:00,20.7082001191,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8356804152,9.79260892164,15.0055,4.03757149358
 01/30  11:00:00,25.7744226235,2.18481897603,0.0,0.0,3.71167865564,18.077,38.7244542885,2.24988612651,33.0121,3.46246816203
 01/30  12:00:00,26.9541072847,2.18481897603,0.00177286764602,0.0,3.71167865564,18.077,43.9786683917,0.0,40.51485,3.46381839171
 01/30  13:00:00,26.1982848815,2.18481897603,0.0619251429177,0.0,3.71167865564,18.077,39.4751348781,0.0,36.0132,3.46193487808
 01/30  14:00:00,25.9582536348,2.18481897603,0.0475094365357,0.0,3.71167865564,18.077,34.9721476894,0.0,31.51155,3.46059768943
 01/30  15:00:00,20.9061134184,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3467920257,0.0266891304155,21.0077,2.31240289525
 01/30  16:00:00,20.8835706488,2.18481897603,0.0,0.0,3.71167865564,13.077,22.4205948902,0.0271816486823,19.50715,2.88626324153
 01/30  17:00:00,20.8002125697,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8213089144,0.0,22.50825,2.31305891438
 01/30  18:00:00,25.8065376697,2.18481897603,0.00485875997569,0.0,3.71167865564,18.077,28.9711812267,0.0,25.50935,3.46183122665
 01/30  19:00:00,28.3142058836,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1238179661,0.0,25.50935,4.61446796612
 01/30  20:00:00,28.4581232716,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6996177443,0.0,25.50935,5.19026774431
 01/30  21:00:00,23.4332180053,2.18481897603,0.0,0.0,3.71167865564,13.077,26.570095006,0.0239509451942,22.50825,4.03789406076
 01/30  22:00:00,23.3355582459,2.18481897603,0.0,0.0,3.71167865564,13.077,25.8557686093,0.234513243519,21.0077,4.61355536581
 01/30  23:00:00,23.2005473699,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7014002468,2.6582165452,18.0066,4.03658370161
 01/30  24:00:00,24.3359056458,2.18481897603,0.0,0.0,3.71167865564,13.077,9.20203807299,4.46170340049,3.0011,1.73923467251
 01/31  01:00:00,13.8869089617,2.18481897603,0.0,0.0,1.85583932782,5.577,14.7805672045,9.46839912822,3.0011,2.31106807626
 01/31  02:00:00,9.64311450629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  03:00:00,9.67141440569,0.0,0.0,0.0,0.618613109274,5.0,3.59314725521,0.0,3.0011,0.592047255212
 01/31  04:00:00,9.68216371194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  05:00:00,10.3470128532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.3457117026,2.18481897603,0.0,0.0,1.85583932782,5.577,19.3905189323,14.2967769398,4.50165,0.59209199254
 01/31  07:00:00,28.5287640429,2.18481897603,0.0,0.0,3.71167865564,18.077,22.8939401214,8.22370817642,13.50495,1.16528194498
 01/31  08:00:00,27.0045977208,2.18481897603,0.0,0.0,3.71167865564,18.077,31.1504223078,4.95329813964,21.0077,5.18942416811
 01/31  09:00:00,20.7520773265,2.18481897603,0.0,0.0,3.71167865564,13.077,24.5790314476,4.95989764272,15.0055,4.61363380486
 01/31  10:00:00,20.7649375669,2.18481897603,0.0,0.0,3.71167865564,13.077,24.1717083493,5.12936522945,15.0055,4.03684311989
 01/31  11:00:00,25.8054738101,2.18481897603,0.0,0.0,3.71167865564,18.077,37.4550903232,1.55428150113,33.0121,2.88870882206
 01/31  12:00:00,26.9949966597,2.18481897603,0.00560863464534,0.0,3.71167865564,18.077,44.5527605511,0.0,40.51485,4.03791055113
 01/31  13:00:00,26.8461839896,2.18481897603,0.638693293989,0.0,3.71167865564,18.077,39.4747613074,0.0,36.0132,3.46156130742
 01/31  14:00:00,26.9253863998,2.18481897603,0.930637673051,0.0,3.71167865564,18.077,34.3985667903,0.0,31.51155,2.88701679028
 01/31  15:00:00,21.6751314368,2.18481897603,0.669169982831,0.0,3.71167865564,13.077,23.8934977233,0.0,21.0077,2.8857977233
 01/31  16:00:00,21.2799330572,2.18481897603,0.299184470833,0.0,3.71167865564,13.077,21.8200030244,0.0,19.50715,2.31285302443
 01/31  17:00:00,21.0231638922,2.18481897603,0.133427405912,0.0,3.71167865564,13.077,25.3945577068,0.0,22.50825,2.88630770683
 01/31  18:00:00,26.3122474544,2.18481897603,0.422816927282,0.0,3.71167865564,18.077,28.971811702,0.0,25.50935,3.46246170202
 01/31  19:00:00,28.6750483846,2.18481897603,0.266653692319,0.0,3.71167865564,18.077,30.1232649999,0.0,25.50935,4.61391499988
 01/31  20:00:00,28.561165931,2.18481897603,0.162503831056,0.0,3.71167865564,18.077,30.1249523358,0.0,25.50935,4.61560233582
 01/31  21:00:00,23.3844735154,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1207993431,0.0,22.50825,4.61254934315
 01/31  22:00:00,23.3022069461,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6439389462,0.0236998223942,21.0077,4.61253912381
 01/31  23:00:00,23.2444015979,2.18481897603,0.0,0.0,3.71167865564,13.077,21.9831438338,0.513658580007,18.0066,3.46288525377
 01/31  24:00:00,24.3310347046,2.18481897603,0.0,0.0,3.71167865564,13.077,9.78127326946,4.46801922438,3.0011,2.31215404508
 02/01  01:00:00,13.8439433759,2.18481897603,0.0,0.0,1.85583932782,5.577,17.9952262053,13.255673222,3.0011,1.73845298332
 02/01  02:00:00,9.58141766864,0.0,0.0,0.0,0.618613109274,5.0,3.59317718981,0.0,3.0011,0.592077189806
 02/01  03:00:00,9.5922388335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.57817110966,0.0,0.0,0.0,0.618613109274,5.0,3.5931830956,0.0,3.0011,0.592083095596
 02/01  05:00:00,9.71564024404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.7013954258,2.18481897603,0.0,0.0,1.85583932782,5.577,40.624324056,35.5305850598,4.50165,0.592088996148
 02/01  07:00:00,28.1630521398,2.18481897603,0.0,0.0,3.71167865564,18.077,45.7684411081,31.0981609796,13.50495,1.16533012857
 02/01  08:00:00,26.8549750928,2.18481897603,0.0,0.0,3.71167865564,18.077,55.3911716943,29.1931113995,21.0077,5.19036029473
 02/01  09:00:00,20.5917702249,2.18481897603,0.0,0.0,3.71167865564,13.077,51.0003950139,31.3822505816,15.0055,4.61264443222
 02/01  10:00:00,20.603288522,2.18481897603,0.0,0.0,3.71167865564,13.077,50.0097156116,31.5410907263,15.0055,3.46312488529
 02/01  11:00:00,25.6032745883,2.18481897603,0.0,0.0,3.71167865564,18.077,65.6464238596,29.1727143425,33.0121,3.46160951716
 02/01  12:00:00,26.7665194761,2.18481897603,0.0,0.0,3.71167865564,18.077,70.7697659627,26.218396819,40.51485,4.03651914377
 02/01  13:00:00,25.8469916515,2.18481897603,0.0,0.0,3.71167865564,18.077,61.3502219469,21.8754913922,36.0132,3.46153055473
 02/01  14:00:00,25.6655886892,2.18481897603,0.0,0.0,3.71167865564,18.077,52.454859773,18.0556675365,31.51155,2.88764223645
 02/01  15:00:00,20.6939780746,2.18481897603,0.0,0.0,3.71167865564,13.077,38.5821763794,14.6878943231,21.0077,2.88658205624
 02/01  16:00:00,20.6982568435,2.18481897603,0.0,0.0,3.71167865564,13.077,34.8216515318,13.0021396015,19.50715,2.31236193032
 02/01  17:00:00,20.6303622494,2.18481897603,0.0,0.0,3.71167865564,13.077,35.130016046,9.73550416094,22.50825,2.88626188503
 02/01  18:00:00,25.656212998,2.18481897603,0.0,0.0,3.71167865564,18.077,34.2745441564,5.30346129832,25.50935,3.46173285809
 02/01  19:00:00,28.2904989338,2.18481897603,0.0130616686633,0.0,3.71167865564,18.077,30.7093810177,0.587077331226,25.50935,4.61295368643
 02/01  20:00:00,28.5378074006,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1245762262,0.0,25.50935,4.61522622618
 02/01  21:00:00,23.4240412242,2.18481897603,0.0,0.0,3.71167865564,13.077,28.6920031952,2.14541479584,22.50825,4.03833839936
 02/01  22:00:00,23.2612764514,2.18481897603,0.0,0.0,3.71167865564,13.077,31.7534893721,6.13056090332,21.0077,4.61522846876
 02/01  23:00:00,23.1412167579,2.18481897603,0.0,0.0,3.71167865564,13.077,31.3386261401,9.2950165705,18.0066,4.03700956963
 02/01  24:00:00,24.2892863453,2.18481897603,0.0,0.0,3.71167865564,13.077,18.7866765132,13.4739043407,3.0011,2.31167217251
 02/02  01:00:00,13.8376470782,2.18481897603,0.0,0.0,1.85583932782,5.577,24.9973502996,20.2577837252,3.0011,1.73846657446
 02/02  02:00:00,9.58225832658,0.0,0.0,0.0,0.618613109274,5.0,3.59318871113,0.0,3.0011,0.592088711127
 02/02  03:00:00,9.58310920297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.58431263615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  05:00:00,9.73202595772,0.0,0.0,0.0,0.618613109274,5.0,3.59316876931,0.0,3.0011,0.592068769314
 02/02  06:00:00,13.7262884095,2.18481897603,0.0,0.0,1.85583932782,5.577,39.9743259376,35.4526759376,4.50165,0.02
 02/02  07:00:00,28.176631154,2.18481897603,0.0,0.0,3.71167865564,18.077,48.123519176,32.8806722735,13.50495,1.7378969025
 02/02  08:00:00,26.8603505639,2.18481897603,0.0,0.0,3.71167865564,18.077,57.1245951469,31.5011032728,21.0077,4.6157918741
 02/02  09:00:00,20.5910754437,2.18481897603,0.0,0.0,3.71167865564,13.077,52.4716864191,32.8508869047,15.0055,4.61529951447
 02/02  10:00:00,20.5991074502,2.18481897603,0.0,0.0,3.71167865564,13.077,52.2385571483,33.1956064551,15.0055,4.03745069311
 02/02  11:00:00,25.5957456478,2.18481897603,0.0,0.0,3.71167865564,18.077,65.4187544424,28.9441996736,33.0121,3.46245476884
 02/02  12:00:00,26.7603824965,2.18481897603,0.0,0.0,3.71167865564,18.077,68.3226326711,23.7704914313,40.51485,4.03729123976
 02/02  13:00:00,25.8344734223,2.18481897603,0.0,0.0,3.71167865564,18.077,58.4180996388,19.5168510384,36.0132,2.88804860037
 02/02  14:00:00,25.6404138961,2.18481897603,0.0,0.0,3.71167865564,18.077,52.6686553885,17.6961628892,31.51155,3.46094249932
 02/02  15:00:00,20.6356296812,2.18481897603,0.0,0.0,3.71167865564,13.077,43.7639129857,20.4434986472,21.0077,2.31271433851
 02/02  16:00:00,20.6114103886,2.18481897603,0.0,0.0,3.71167865564,13.077,45.6526234005,23.2589784082,19.50715,2.88649499227
 02/02  17:00:00,20.5166951714,2.18481897603,0.0,0.0,3.71167865564,13.077,50.9314939431,26.1099428714,22.50825,2.31330107177
 02/02  18:00:00,25.5186152534,2.18481897603,0.0,0.0,3.71167865564,18.077,56.9341135708,27.9623253186,25.50935,3.46243825223
 02/02  19:00:00,28.0541571108,2.18481897603,0.0,0.0,3.71167865564,18.077,60.5559483154,30.4320337265,25.50935,4.61456458886
 02/02  20:00:00,28.1970552095,2.18481897603,0.0,0.0,3.71167865564,18.077,62.7460867633,32.0470942848,25.50935,5.1896424785
 02/02  21:00:00,23.1781138917,2.18481897603,0.0,0.0,3.71167865564,13.077,61.0534023457,34.5070363821,22.50825,4.03811596355
 02/02  22:00:00,23.1093851157,2.18481897603,0.0,0.0,3.71167865564,13.077,62.0680562877,36.4459604734,21.0077,4.61439581434
 02/02  23:00:00,23.0037283348,2.18481897603,0.0,0.0,3.71167865564,13.077,60.7828132452,38.7391149163,18.0066,4.03709832885
 02/02  24:00:00,24.2039797935,2.18481897603,0.0,0.0,3.71167865564,13.077,48.3680287124,43.0557498597,3.0011,2.31117885268
 02/03  01:00:00,13.7265687876,2.18481897603,0.0,0.0,1.85583932782,5.577,56.3683188242,51.6287419736,3.0011,1.73847685064
 02/03  02:00:00,9.47257698616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.49555473302,0.0,0.0,0.0,0.618613109274,5.0,3.59314704346,0.0,3.0011,0.592047043456
 02/03  04:00:00,9.50860697235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  05:00:00,10.1760417785,0.0,0.0,0.0,0.618613109274,5.0,3.59315298668,0.0,3.0011,0.592052986683
 02/03  06:00:00,14.1903428106,2.18481897603,0.0,0.0,1.85583932782,5.577,65.8052704612,61.2836204612,4.50165,0.02
 02/03  07:00:00,28.38114911,2.18481897603,0.0,0.0,3.71167865564,18.077,70.7445430246,55.5019115274,13.50495,1.73768149715
 02/03  08:00:00,26.8380092625,2.18481897603,0.0,0.0,3.71167865564,18.077,77.3949818972,51.772539979,21.0077,4.61474191817
 02/03  09:00:00,20.5741594382,2.18481897603,0.0,0.0,3.71167865564,13.077,69.6135561758,49.993773507,15.0055,4.61428266883
 02/03  10:00:00,20.5859307731,2.18481897603,0.0,0.0,3.71167865564,13.077,64.5133048264,45.470096347,15.0055,4.03770847937
 02/03  11:00:00,25.5799220454,2.18481897603,0.0,0.0,3.71167865564,18.077,74.5062486016,38.0318155901,33.0121,3.46233301147
 02/03  12:00:00,26.7400719443,2.18481897603,0.0,0.0,3.71167865564,18.077,75.2651768533,31.2866033651,40.51485,3.46372348828
 02/03  13:00:00,25.8064770886,2.18481897603,0.0,0.0,3.71167865564,18.077,66.0416969275,26.5664505926,36.0132,3.46204633482
