Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  14:00:00,25.6043896328,2.18481897603,0.0,0.0,3.71167865564,18.077,59.1086023466,24.7101036613,31.51155,2.88694868534
 02/03  15:00:00,20.6066350618,2.18481897603,0.0,0.0,3.71167865564,13.077,48.8043324824,24.9110256652,21.0077,2.88560681721
 02/03  16:00:00,20.5963573844,2.18481897603,0.0,0.0,3.71167865564,13.077,47.2990348703,24.9056185688,19.50715,2.88626630144
 02/03  17:00:00,20.514276332,2.18481897603,0.0,0.0,3.71167865564,13.077,49.8225118367,25.0009565438,22.50825,2.31330529285
 02/03  18:00:00,25.5127931602,2.18481897603,0.0,0.0,3.71167865564,18.077,54.306935524,25.3351527485,25.50935,3.46243277554
 02/03  19:00:00,28.0469828332,2.18481897603,0.0,0.0,3.71167865564,18.077,58.0241821325,27.9003567647,25.50935,4.61447536777
 02/03  20:00:00,28.0480034669,2.18481897603,0.0,0.0,3.71167865564,18.077,60.9496581402,30.2500120783,25.50935,5.19029606192
 02/03  21:00:00,23.0395924909,2.18481897603,0.0,0.0,3.71167865564,13.077,59.8526413453,33.3058087306,22.50825,4.03858261471
 02/03  22:00:00,23.0023895396,2.18481897603,0.0,0.0,3.71167865564,13.077,60.9577059387,35.3365551493,21.0077,4.61345078935
 02/03  23:00:00,23.0001903729,2.18481897603,0.0,0.0,3.71167865564,13.077,60.4756681952,38.4327866357,18.0066,4.03628155948
 02/03  24:00:00,24.2032065713,2.18481897603,0.0,0.0,3.71167865564,13.077,47.9975038507,43.256973205,3.0011,1.73943064565
 02/04  01:00:00,13.7277859143,2.18481897603,0.0,0.0,1.85583932782,5.577,56.2027115767,50.8905853551,3.0011,2.31102622162
 02/04  02:00:00,9.47186805024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  03:00:00,9.49506032263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.50878410426,0.0,0.0,0.0,0.618613109274,5.0,3.59318885434,0.0,3.0011,0.592088854343
 02/04  05:00:00,9.66020479333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.6795107175,2.18481897603,0.0,0.0,1.85583932782,5.577,61.172694536,56.0789498066,4.50165,0.592094729343
 02/04  07:00:00,28.1527112953,2.18481897603,0.0,0.0,3.71167865564,18.077,63.7028203263,49.0326089481,13.50495,1.16526137826
 02/04  08:00:00,26.8389165735,2.18481897603,0.0,0.0,3.71167865564,18.077,67.8519315218,45.1064776721,21.0077,1.73775384962
 02/04  09:00:00,20.573285381,2.18481897603,0.0,0.0,3.71167865564,13.077,62.1819455676,46.0110266464,15.0055,1.16541892117
 02/04  10:00:00,20.5854895963,2.18481897603,0.0,0.0,3.71167865564,13.077,56.6290540976,37.0102299711,15.0055,4.61332412645
 02/04  11:00:00,25.5971503832,2.18481897603,0.0,0.0,3.71167865564,18.077,62.2843562477,25.8085716507,33.0121,3.46368459694
 02/04  12:00:00,26.7626952695,2.18481897603,0.0,0.0,3.71167865564,18.077,63.9495849536,18.8213954973,40.51485,4.61333945631
 02/04  13:00:00,25.8606779958,2.18481897603,0.0,0.0,3.71167865564,18.077,53.3341496356,13.2819359809,36.0132,4.03901365473
 02/04  14:00:00,25.6663527418,2.18481897603,0.0,0.0,3.71167865564,18.077,46.9405911074,11.9656226357,31.51155,3.46341847177
 02/04  15:00:00,20.669129689,2.18481897603,0.0,0.0,3.71167865564,13.077,36.5512596587,12.0815180293,21.0077,3.46204162942
 02/04  16:00:00,20.6635063001,2.18481897603,0.0,0.0,3.71167865564,13.077,32.7988312432,9.82980867133,19.50715,3.46187257189
 02/04  17:00:00,20.5785832791,2.18481897603,0.0,0.0,3.71167865564,13.077,35.9905358157,10.5948598049,22.50825,2.88742601079
 02/04  18:00:00,25.5696518738,2.18481897603,0.0,0.0,3.71167865564,18.077,43.3100378583,14.3382940027,25.50935,3.46239385564
 02/04  19:00:00,28.0889588063,2.18481897603,0.0,0.0,3.71167865564,18.077,47.8436067144,17.7193170866,25.50935,4.61493962779
 02/04  20:00:00,28.2208382347,2.18481897603,0.0,0.0,3.71167865564,18.077,51.1335945864,21.0097332225,25.50935,4.6145113639
 02/04  21:00:00,23.1876734061,2.18481897603,0.0,0.0,3.71167865564,13.077,52.8058807239,25.6857732907,22.50825,4.61185743316
 02/04  22:00:00,23.1112031459,2.18481897603,0.0,0.0,3.71167865564,13.077,54.2476819991,28.6278569562,21.0077,4.61212504293
 02/04  23:00:00,23.004621318,2.18481897603,0.0,0.0,3.71167865564,13.077,52.4973373159,31.6026874384,18.0066,2.88804987752
 02/04  24:00:00,24.2041264753,2.18481897603,0.0,0.0,3.71167865564,13.077,41.4310045526,35.5440624455,3.0011,2.88584210716
 02/05  01:00:00,13.7267400391,2.18481897603,0.0,0.0,1.85583932782,5.577,48.6039867562,43.2911750815,3.0011,2.31171167467
 02/05  02:00:00,9.47630048878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.50005509625,0.0,0.0,0.0,0.618613109274,5.0,3.59318846737,0.0,3.0011,0.592088467375
 02/05  04:00:00,9.51293010231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.66270769535,0.0,0.0,0.0,0.618613109274,5.0,3.59319434474,0.0,3.0011,0.592094344741
 02/05  06:00:00,13.67991817,2.18481897603,0.0,0.0,1.85583932782,5.577,60.6507956538,56.1291456538,4.50165,0.02
 02/05  07:00:00,28.1525745231,2.18481897603,0.0,0.0,3.71167865564,18.077,65.6216484769,50.3788911423,13.50495,1.73780733454
 02/05  08:00:00,26.8373273653,2.18481897603,0.0,0.0,3.71167865564,18.077,69.6580249485,47.485213437,21.0077,1.16511151151
 02/05  09:00:00,20.5726992166,2.18481897603,0.0,0.0,3.71167865564,13.077,60.975365691,44.2317776733,15.0055,1.73808801775
 02/05  10:00:00,20.5830427761,2.18481897603,0.0,0.0,3.71167865564,13.077,54.0726560804,37.9016993665,15.0055,1.16545671397
 02/05  11:00:00,25.5787245771,2.18481897603,0.0,0.0,3.71167865564,18.077,67.1596828055,30.1083934043,33.0121,4.03918940114
 02/05  12:00:00,26.7487104733,2.18481897603,0.0,0.0,3.71167865564,18.077,68.7292216012,23.6011154001,40.51485,4.61325620105
 02/05  13:00:00,25.8320683801,2.18481897603,0.0,0.0,3.71167865564,18.077,57.7718452451,18.2962104371,36.0132,3.46243480801
 02/05  14:00:00,25.6463648989,2.18481897603,0.0,0.0,3.71167865564,18.077,49.7507778452,14.7776768266,31.51155,3.46155101855
 02/05  15:00:00,20.6481121418,2.18481897603,0.0,0.0,3.71167865564,13.077,38.7793633972,15.4584888198,21.0077,2.31317457742
 02/05  16:00:00,20.631203183,2.18481897603,0.0,0.0,3.71167865564,13.077,38.6733309305,16.2798277317,19.50715,2.88635319879
 02/05  17:00:00,20.5470292517,2.18481897603,0.0,0.0,3.71167865564,13.077,42.3928528965,17.5713980751,22.50825,2.31320482141
 02/05  18:00:00,25.5529276421,2.18481897603,0.0,0.0,3.71167865564,18.077,46.3243306853,17.3526524402,25.50935,3.4623282451
 02/05  19:00:00,28.0844021871,2.18481897603,0.0,0.0,3.71167865564,18.077,47.0559190005,17.5077518945,25.50935,4.03881710602
 02/05  20:00:00,28.2241559104,2.18481897603,0.0,0.0,3.71167865564,18.077,48.6458913475,18.524029865,25.50935,4.61251148255
 02/05  21:00:00,23.2061798805,2.18481897603,0.0,0.0,3.71167865564,13.077,45.5349505223,19.5648297677,22.50825,3.4618707546
 02/05  22:00:00,23.1352500451,2.18481897603,0.0,0.0,3.71167865564,13.077,45.8079191358,20.7615592263,21.0077,4.03865990947
 02/05  23:00:00,23.032414895,2.18481897603,0.0,0.0,3.71167865564,13.077,43.463388522,21.9947012625,18.0066,3.46208725948
 02/05  24:00:00,24.2176093048,2.18481897603,0.0,0.0,3.71167865564,13.077,29.6491077269,24.9095998981,3.0011,1.73840782886
 02/06  01:00:00,13.7545666966,2.18481897603,0.0,0.0,1.85583932782,5.577,36.2540322984,31.5146335727,3.0011,1.73829872569
 02/06  02:00:00,9.505514488,0.0,0.0,0.0,0.618613109274,5.0,3.59317908123,0.0,3.0011,0.592079081228
 02/06  03:00:00,9.53165896145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  04:00:00,9.54685975601,0.0,0.0,0.0,0.618613109274,5.0,3.59318497349,0.0,3.0011,0.592084973485
 02/06  05:00:00,9.69266409972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  06:00:00,13.6957972467,2.18481897603,0.0,0.0,1.85583932782,5.577,43.1337690266,38.6121190266,4.50165,0.02
 02/06  07:00:00,28.1675299317,2.18481897603,0.0,0.0,3.71167865564,18.077,48.6240852719,33.3811819568,13.50495,1.73795331514
 02/06  08:00:00,26.8586722897,2.18481897603,0.0,0.0,3.71167865564,18.077,56.0105938469,29.8119968216,21.0077,5.19089702522
 02/06  09:00:00,20.595458217,2.18481897603,0.0,0.0,3.71167865564,13.077,50.8523913339,31.2346943856,15.0055,4.61219694834
 02/06  10:00:00,20.6090291697,2.18481897603,0.0,0.0,3.71167865564,13.077,49.6815463174,31.2133419137,15.0055,3.46270440376
 02/06  11:00:00,25.6113180248,2.18481897603,0.0,0.0,3.71167865564,18.077,64.0629756077,27.5890252281,33.0121,3.4618503796
 02/06  12:00:00,26.7711718096,2.18481897603,0.0,0.0,3.71167865564,18.077,67.64282188,23.0909260898,40.51485,4.03704579021
 02/06  13:00:00,25.8592016163,2.18481897603,0.0,0.0,3.71167865564,18.077,57.7074525382,18.2321903364,36.0132,3.46206220179
 02/06  14:00:00,25.6768815346,2.18481897603,0.0,0.0,3.71167865564,18.077,49.3765196127,14.9774791335,31.51155,2.88749047918
 02/06  15:00:00,20.6893415203,2.18481897603,0.0,0.0,3.71167865564,13.077,37.5991210904,14.2781636403,21.0077,2.31325745012
 02/06  16:00:00,20.680271074,2.18481897603,0.0,0.0,3.71167865564,13.077,36.1000489183,13.7074347094,19.50715,2.88546420899
 02/06  17:00:00,20.6016419545,2.18481897603,0.0,0.0,3.71167865564,13.077,38.26609285,12.8714964641,22.50825,2.88634638586
 02/06  18:00:00,25.6106023263,2.18481897603,0.0,0.0,3.71167865564,18.077,39.9121940344,11.5141264797,25.50935,2.88871755473
 02/06  19:00:00,28.1379645016,2.18481897603,0.0,0.0,3.71167865564,18.077,43.5712241322,13.446883877,25.50935,4.61499025518
 02/06  20:00:00,28.2725693115,2.18481897603,0.0,0.0,3.71167865564,18.077,46.1083524743,15.4091962902,25.50935,5.18980618415
 02/06  21:00:00,23.2571440624,2.18481897603,0.0,0.0,3.71167865564,13.077,42.6736073527,16.1280359717,22.50825,4.03732138101
 02/06  22:00:00,23.1850391435,2.18481897603,0.0,0.0,3.71167865564,13.077,42.5911449815,16.9685746562,21.0077,4.61487032528
 02/06  23:00:00,23.0749899287,2.18481897603,0.0,0.0,3.71167865564,13.077,41.6423369796,19.5990988095,18.0066,4.03663817011
 02/06  24:00:00,24.2535526871,2.18481897603,0.0,0.0,3.71167865564,13.077,27.2508446988,21.9383342392,3.0011,2.31141045956
 02/07  01:00:00,13.7826642077,2.18481897603,0.0,0.0,1.85583932782,5.577,34.8394343393,30.1000622679,3.0011,1.73827207148
 02/07  02:00:00,9.53500884645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.55956598747,0.0,0.0,0.0,0.618613109274,5.0,3.59315125778,0.0,3.0011,0.592051257784
 02/07  04:00:00,9.56863876545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.2312505317,0.0,0.0,0.0,0.618613109274,5.0,3.59315719429,0.0,3.0011,0.592057194294
 02/07  06:00:00,14.2393444704,2.18481897603,0.0,0.0,1.85583932782,5.577,40.2921379512,35.7704879512,4.50165,0.02
 02/07  07:00:00,28.430044823,2.18481897603,0.0,0.0,3.71167865564,18.077,44.014008623,28.7712090854,13.50495,1.73784953753
 02/07  08:00:00,26.8990519738,2.18481897603,0.0,0.0,3.71167865564,18.077,49.3528005379,23.7299214868,21.0077,4.61517905107
 02/07  09:00:00,20.6361013885,2.18481897603,0.0,0.0,3.71167865564,13.077,44.1955419523,24.5751208296,15.0055,4.61492112269
 02/07  10:00:00,20.6547348733,2.18481897603,0.0,0.0,3.71167865564,13.077,42.803947689,23.761548294,15.0055,4.03689939502
 02/07  11:00:00,25.6593666136,2.18481897603,0.0,0.0,3.71167865564,18.077,56.2678433089,19.7937714972,33.0121,3.46197181169
 02/07  12:00:00,26.8004566686,2.18481897603,0.0,0.0,3.71167865564,18.077,59.270536773,15.2926426046,40.51485,3.46304416835
 02/07  13:00:00,25.8992337365,2.18481897603,0.0,0.0,3.71167865564,18.077,51.5474503658,12.072215961,36.0132,3.46203440483
 02/07  14:00:00,25.7035011343,2.18481897603,0.0,0.0,3.71167865564,18.077,47.5148323655,12.5427876418,31.51155,3.4604947237
 02/07  15:00:00,20.7066130312,2.18481897603,0.0,0.0,3.71167865564,13.077,38.0527625936,14.7326528814,21.0077,2.3124097122
 02/07  16:00:00,20.6962266041,2.18481897603,0.0,0.0,3.71167865564,13.077,37.6657931412,15.2725980066,19.50715,2.8860451347
 02/07  17:00:00,20.6182410676,2.18481897603,0.0,0.0,3.71167865564,13.077,39.3815293512,14.5609347742,22.50825,2.312344577
 02/07  18:00:00,25.6200283471,2.18481897603,0.0,0.0,3.71167865564,18.077,41.3555190199,12.384658227,25.50935,3.46151079288
 02/07  19:00:00,28.1521093801,2.18481897603,0.0,0.0,3.71167865564,18.077,42.5867411222,12.463210813,25.50935,4.61418030914
 02/07  20:00:00,28.1508994196,2.18481897603,0.0,0.0,3.71167865564,18.077,43.8397681612,13.1400362296,25.50935,5.19038193159
 02/07  21:00:00,23.142492845,2.18481897603,0.0,0.0,3.71167865564,13.077,41.0713384506,14.5250091524,22.50825,4.03807929816
 02/07  22:00:00,23.0977374157,2.18481897603,0.0,0.0,3.71167865564,13.077,41.4270060988,15.8055953781,21.0077,4.61371072071
 02/07  23:00:00,23.093304428,2.18481897603,0.0,0.0,3.71167865564,13.077,39.8360555449,17.7929650213,18.0066,4.03649052353
 02/07  24:00:00,24.2695596504,2.18481897603,0.0,0.0,3.71167865564,13.077,24.2066106508,19.4669089167,3.0011,1.73860173402
 02/08  01:00:00,13.8151104862,2.18481897603,0.0,0.0,1.85583932782,5.577,30.2988897481,24.9866474997,3.0011,2.31114224836
 02/08  02:00:00,9.57569946047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  03:00:00,9.60337362029,0.0,0.0,0.0,0.618613109274,5.0,3.59316527076,0.0,3.0011,0.592065270761
 02/08  04:00:00,9.61752452213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  05:00:00,9.77229619193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.7911692117,2.18481897603,0.0,0.0,1.85583932782,5.577,29.1773438006,24.0836096926,4.50165,0.592084108006
 02/08  07:00:00,28.2774139384,2.18481897603,0.0,0.0,3.71167865564,18.077,29.7547341209,15.0847601673,13.50495,1.16502395361
 02/08  08:00:00,26.9818829126,2.18481897603,0.0,0.0,3.71167865564,18.077,35.2480634383,9.05079859598,21.0077,5.18956484228
 02/08  09:00:00,20.7212635866,2.18481897603,0.0,0.0,3.71167865564,13.077,29.4692767348,9.85002832111,15.0055,4.61374841368
 02/08  10:00:00,20.7350044804,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8564373316,9.81388992106,15.0055,4.03704741052
 02/08  11:00:00,25.7264543395,2.18481897603,0.0,0.0,3.71167865564,18.077,44.2094036996,7.73540784455,33.0121,3.46189585505
 02/08  12:00:00,26.8227511357,2.18481897603,0.0,0.0,3.71167865564,18.077,50.6525123553,6.67493357402,40.51485,3.46272878133
 02/08  13:00:00,25.9323966139,2.18481897603,0.0,0.0,3.71167865564,18.077,42.412318151,2.93668866763,36.0132,3.46242948339
 02/08  14:00:00,25.7540738805,2.18481897603,0.0,0.0,3.71167865564,18.077,35.3497832161,0.950825884131,31.51155,2.88740733198
 02/08  15:00:00,20.7499020804,2.18481897603,0.0,0.0,3.71167865564,13.077,26.9065093079,3.01298810027,21.0077,2.88582120764
 02/08  16:00:00,20.7178791572,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2630316105,4.44301418772,19.50715,2.31286742276
 02/08  17:00:00,20.620470292,2.18481897603,0.0,0.0,3.71167865564,13.077,30.6030984546,5.20825038253,22.50825,2.88659807205
 02/08  18:00:00,25.6057417759,2.18481897603,0.0,0.0,3.71167865564,18.077,35.3049170189,6.33323412308,25.50935,3.46233289581
 02/08  19:00:00,28.1254319412,2.18481897603,0.0,0.0,3.71167865564,18.077,40.2668548617,10.1426478559,25.50935,4.61485700577
 02/08  20:00:00,28.2569641191,2.18481897603,0.0,0.0,3.71167865564,18.077,43.1422534232,13.0170791793,25.50935,4.61582424393
 02/08  21:00:00,23.2238361129,2.18481897603,0.0,0.0,3.71167865564,13.077,44.812046168,17.6914138685,22.50825,4.61238229947
 02/08  22:00:00,23.1381973748,2.18481897603,0.0,0.0,3.71167865564,13.077,47.7297290226,22.109543587,21.0077,4.61248543559
 02/08  23:00:00,23.0146721412,2.18481897603,0.0,0.0,3.71167865564,13.077,48.8047463146,27.3349226691,18.0066,3.46322364554
 02/08  24:00:00,24.2070021759,2.18481897603,0.0,0.0,3.71167865564,13.077,38.5300343899,33.2168177573,3.0011,2.31211663259
 02/09  01:00:00,13.7255349289,2.18481897603,0.0,0.0,1.85583932782,5.577,47.1425982322,42.4030759112,3.0011,1.73842232093
 02/09  02:00:00,9.48106320696,0.0,0.0,0.0,0.618613109274,5.0,3.59319314827,0.0,3.0011,0.592093148271
 02/09  03:00:00,9.50733245327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  04:00:00,9.52044410324,0.0,0.0,0.0,0.618613109274,5.0,3.59317322035,0.0,3.0011,0.592073220351
 02/09  05:00:00,9.6706523468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,13.6818875413,2.18481897603,0.0,0.0,1.85583932782,5.577,57.1699456226,52.0762165025,4.50165,0.592079120132
 02/09  07:00:00,28.1529863913,2.18481897603,0.0,0.0,3.71167865564,18.077,61.1852784701,46.5150209945,13.50495,1.16530747567
 02/09  08:00:00,26.8398039817,2.18481897603,0.0,0.0,3.71167865564,18.077,69.5844730174,43.3865500924,21.0077,5.19022292501
 02/09  09:00:00,20.5777822136,2.18481897603,0.0,0.0,3.71167865564,13.077,55.5726488225,35.9524808576,15.0055,4.61466796493
 02/09  10:00:00,20.6095622318,2.18481897603,0.0,0.0,3.71167865564,13.077,44.8112318688,26.341955874,15.0055,3.46377599479
 02/09  11:00:00,25.6260655724,2.18481897603,0.0,0.0,3.71167865564,18.077,53.6281847382,17.1535438846,33.0121,3.46254085363
 02/09  12:00:00,26.7771907956,2.18481897603,0.0,0.0,3.71167865564,18.077,53.7762759956,9.22367303743,40.51485,4.03775295815
 02/09  13:00:00,25.8900131259,2.18481897603,0.0,0.0,3.71167865564,18.077,42.0867221009,2.61125260908,36.0132,3.46226949181
 02/09  14:00:00,25.7088688572,2.18481897603,0.0,0.0,3.71167865564,18.077,35.3259304916,0.926942194584,31.51155,2.887438297
 02/09  15:00:00,20.7217077197,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5822734905,3.26124069701,21.0077,2.31333279347
 02/09  16:00:00,20.7207460989,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2467065996,3.8531697426,19.50715,2.886386857
 02/09  17:00:00,20.6449627406,2.18481897603,0.0,0.0,3.71167865564,13.077,29.1466928221,3.75203955541,22.50825,2.88640326665
 02/09  18:00:00,25.6412468689,2.18481897603,0.0,0.0,3.71167865564,18.077,30.8933029025,2.49538693532,25.50935,2.88856596717
 02/09  19:00:00,28.1575891587,2.18481897603,0.0,0.0,3.71167865564,18.077,33.8437788514,3.71946756822,25.50935,4.61496128317
 02/09  20:00:00,28.287616426,2.18481897603,0.0,0.0,3.71167865564,18.077,35.4882509042,4.78948520702,25.50935,5.18941569722
 02/09  21:00:00,23.2647915019,2.18481897603,0.0,0.0,3.71167865564,13.077,33.6029566416,7.05730463099,22.50825,4.03740201061
 02/09  22:00:00,23.1916645398,2.18481897603,0.0,0.0,3.71167865564,13.077,34.4087024831,8.78605700235,21.0077,4.61494548072
 02/09  23:00:00,23.0778003992,2.18481897603,0.0,0.0,3.71167865564,13.077,33.9616664391,11.9182995302,18.0066,4.03676690892
 02/09  24:00:00,24.2409323528,2.18481897603,0.0,0.0,3.71167865564,13.077,20.704651502,15.3921195237,3.0011,2.31143197825
 02/10  01:00:00,13.7913447128,2.18481897603,0.0,0.0,1.85583932782,5.577,27.2131874481,22.4738033669,3.0011,1.73828408117
 02/10  02:00:00,9.55157178317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.58034049571,0.0,0.0,0.0,0.618613109274,5.0,3.59315510295,0.0,3.0011,0.592055102948
 02/10  04:00:00,9.5940722676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.2597442711,0.0,0.0,0.0,0.618613109274,5.0,3.59316103333,0.0,3.0011,0.592061033333
 02/10  06:00:00,14.265683048,2.18481897603,0.0,0.0,1.85583932782,5.577,31.4349082149,26.9132582149,4.50165,0.02
 02/10  07:00:00,28.4586373791,2.18481897603,0.0,0.0,3.71167865564,18.077,35.2930556922,20.0502468705,13.50495,1.73785882172
 02/10  08:00:00,26.9225957828,2.18481897603,0.0,0.0,3.71167865564,18.077,41.5577547849,15.9348772054,21.0077,4.61517757957
 02/10  09:00:00,20.6516775001,2.18481897603,0.0,0.0,3.71167865564,13.077,38.776530914,19.1561335301,15.0055,4.6148973839
 02/10  10:00:00,20.6614096242,2.18481897603,0.0,0.0,3.71167865564,13.077,40.1027302706,21.0605121687,15.0055,4.0367181019
 02/10  11:00:00,25.6590820199,2.18481897603,0.0,0.0,3.71167865564,18.077,55.5023309176,19.0283067057,33.0121,3.46192421189
 02/10  12:00:00,26.8025094981,2.18481897603,0.0,0.0,3.71167865564,18.077,58.9988211751,15.0211553926,40.51485,3.46281578244
 02/10  13:00:00,25.9140896705,2.18481897603,0.0,0.0,3.71167865564,18.077,49.6067425227,10.1318266474,36.0132,3.46171587521
 02/10  14:00:00,25.7228935631,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5721695725,9.60037129219,31.51155,3.46024828026
 02/10  15:00:00,20.722663068,2.18481897603,0.0,0.0,3.71167865564,13.077,35.7631185759,12.4430705106,21.0077,2.3123480653
 02/10  16:00:00,20.7039894231,2.18481897603,0.0,0.0,3.71167865564,13.077,36.4584478635,14.0653372582,19.50715,2.88596060531
 02/10  17:00:00,20.6218497445,2.18481897603,0.0,0.0,3.71167865564,13.077,38.7615297803,13.9410092728,22.50825,2.31227050752
 02/10  18:00:00,25.6298547923,2.18481897603,0.0,0.0,3.71167865564,18.077,40.2395565869,11.2683661785,25.50935,3.46184040847
 02/10  19:00:00,28.1632845783,2.18481897603,0.0,0.0,3.71167865564,18.077,40.9827618405,10.8594262636,25.50935,4.61398557686
 02/10  20:00:00,28.1658453512,2.18481897603,0.0,0.0,3.71167865564,18.077,41.5246702076,10.8251812025,25.50935,5.19013900507
 02/10  21:00:00,23.1677642601,2.18481897603,0.0,0.0,3.71167865564,13.077,36.7133539668,10.1672325672,22.50825,4.03787139958
 02/10  22:00:00,23.1381627406,2.18481897603,0.0,0.0,3.71167865564,13.077,34.4972433572,8.87609269979,21.0077,4.61345065736
 02/10  23:00:00,23.1497594926,2.18481897603,0.0,0.0,3.71167865564,13.077,29.4439911714,7.40114311199,18.0066,4.0362480594
 02/10  24:00:00,24.3176688421,2.18481897603,0.0,0.0,3.71167865564,13.077,12.0765817937,7.33607227511,3.0011,1.73940951856
 02/11  01:00:00,13.8996065872,2.18481897603,0.0,0.0,1.85583932782,5.577,16.2478177214,10.935726371,3.0011,2.31099135031
 02/11  02:00:00,9.66686647274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  03:00:00,9.69947174102,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.71213534742,0.0,0.0,0.0,0.618613109274,5.0,3.59318048893,0.0,3.0011,0.592080488933
 02/11  05:00:00,9.86663483983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.8790744831,2.18481897603,0.0,0.0,1.85583932782,5.577,15.8038482882,10.710111911,4.50165,0.592086377199
 02/11  07:00:00,28.358094712,2.18481897603,0.0,0.0,3.71167865564,18.077,20.2331479586,5.56295673644,13.50495,1.16524122217
 02/11  08:00:00,27.0529130829,2.18481897603,0.0,0.0,3.71167865564,18.077,26.3318845938,3.58646588652,21.0077,1.73771870731
 02/11  09:00:00,20.7537613716,2.18481897603,0.0,0.0,3.71167865564,13.077,23.1750797865,7.00433467275,15.0055,1.16524511376
 02/11  10:00:00,20.7120150828,2.18481897603,0.0,0.0,3.71167865564,13.077,32.4001309854,12.782595447,15.0055,4.61203553845
 02/11  11:00:00,25.6562757742,2.18481897603,0.0,0.0,3.71167865564,18.077,56.1846774387,19.7102794409,33.0121,3.46229799781
 02/11  12:00:00,26.7652465677,2.18481897603,0.0,0.0,3.71167865564,18.077,72.0290475841,27.4764583415,40.51485,4.03773924263
 02/11  13:00:00,25.8178382807,2.18481897603,0.0,0.0,3.71167865564,18.077,67.7829966347,27.1572530345,36.0132,4.61254360025
 02/11  14:00:00,25.6214767799,2.18481897603,0.0,0.0,3.71167865564,18.077,60.798864444,25.8238073973,31.51155,3.46350704667
 02/11  15:00:00,20.6156137567,2.18481897603,0.0,0.0,3.71167865564,13.077,55.2485747352,30.7789126145,21.0077,3.46196212076
 02/11  16:00:00,20.5926143117,2.18481897603,0.0,0.0,3.71167865564,13.077,57.8747852354,34.9055234667,19.50715,3.46211176872
 02/11  17:00:00,20.5103109189,2.18481897603,0.0,0.0,3.71167865564,13.077,61.5528060694,36.1569213458,22.50825,2.88763472358
 02/11  18:00:00,25.5153086295,2.18481897603,0.0,0.0,3.71167865564,18.077,66.5733764889,37.6016936009,25.50935,3.46233288795
 02/11  19:00:00,28.0491545088,2.18481897603,0.0,0.0,3.71167865564,18.077,69.7196359808,39.5957235438,25.50935,4.61456243698
 02/11  20:00:00,28.191204503,2.18481897603,0.0,0.0,3.71167865564,18.077,71.7039713111,41.5804978615,25.50935,4.61412344957
 02/11  21:00:00,23.1717045852,2.18481897603,0.0,0.0,3.71167865564,13.077,70.5161168818,43.9702332387,22.50825,4.03763364316
 02/11  22:00:00,23.1039763079,2.18481897603,0.0,0.0,3.71167865564,13.077,71.7156799082,46.092695756,21.0077,4.61528415219
 02/11  23:00:00,22.9991240863,2.18481897603,0.0,0.0,3.71167865564,13.077,70.6237051133,49.1551422917,18.0066,3.46196282157
 02/11  24:00:00,24.2032069722,2.18481897603,0.0,0.0,3.71167865564,13.077,59.7183571004,53.8313268824,3.0011,2.88593021801
 02/12  01:00:00,13.7260877923,2.18481897603,0.0,0.0,1.85583932782,5.577,67.9043637315,62.5919257647,3.0011,2.31133796683
 02/12  02:00:00,9.46519936064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.4849917168,0.0,0.0,0.0,0.618613109274,5.0,3.59315028039,0.0,3.0011,0.59205028039
 02/12  04:00:00,9.49767644195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.64763120833,0.0,0.0,0.0,0.618613109274,5.0,3.59315621846,0.0,3.0011,0.592056218457
 02/12  06:00:00,13.6759204908,2.18481897603,0.0,0.0,1.85583932782,5.577,76.1068912402,71.5852412402,4.50165,0.02
 02/12  07:00:00,28.1522818972,2.18481897603,0.0,0.0,3.71167865564,18.077,80.4443730866,65.7743264696,13.50495,1.16509661704
 02/12  08:00:00,26.8363402154,2.18481897603,0.0,0.0,3.71167865564,18.077,84.5790713244,61.8334315826,21.0077,1.7379397418
 02/12  09:00:00,20.5717269828,2.18481897603,0.0,0.0,3.71167865564,13.077,75.9507556919,59.7798442644,15.0055,1.16541142752
 02/12  10:00:00,20.5818616977,2.18481897603,0.0,0.0,3.71167865564,13.077,71.0756011245,54.3319492319,15.0055,1.73815189268
 02/12  11:00:00,25.5761315031,2.18481897603,0.0,0.0,3.71167865564,18.077,81.1151947446,44.0641338115,33.0121,4.03896093309
 02/12  12:00:00,26.7378256754,2.18481897603,0.0,0.0,3.71167865564,18.077,79.3381785704,34.2100632049,40.51485,4.61326536548
 02/12  13:00:00,25.8041125768,2.18481897603,0.0,0.0,3.71167865564,18.077,67.5296226968,28.6276914706,36.0132,2.88873122624
 02/12  14:00:00,25.6049011682,2.18481897603,0.0,0.0,3.71167865564,18.077,60.4327499308,25.4590643087,31.51155,3.46213562205
 02/12  15:00:00,20.6184177318,2.18481897603,0.0,0.0,3.71167865564,13.077,46.3911957527,22.4972425381,21.0077,2.88625321466
 02/12  16:00:00,20.6119653361,2.18481897603,0.0,0.0,3.71167865564,13.077,42.341503588,20.521369678,19.50715,2.31298391006
 02/12  17:00:00,20.5362967032,2.18481897603,0.0,0.0,3.71167865564,13.077,44.714516301,19.3197680664,22.50825,2.88649823466
 02/12  18:00:00,25.5329300807,2.18481897603,0.0,0.0,3.71167865564,18.077,50.1001916269,21.1282373518,25.50935,3.46260427507
 02/12  19:00:00,28.055656391,2.18481897603,0.0,0.0,3.71167865564,18.077,53.120696297,23.5723494671,25.50935,4.03899682985
 02/12  20:00:00,28.1934516805,2.18481897603,0.0,0.0,3.71167865564,18.077,55.1849494089,25.6374913218,25.50935,4.0381080871
 02/12  21:00:00,23.1719769246,2.18481897603,0.0,0.0,3.71167865564,13.077,54.9119580759,28.9419355528,22.50825,3.46177252312
 02/12  22:00:00,23.1044629222,2.18481897603,0.0,0.0,3.71167865564,13.077,57.1088456368,31.4891854653,21.0077,4.61196017149
 02/12  23:00:00,23.0002061761,2.18481897603,0.0,0.0,3.71167865564,13.077,55.9634883646,34.4958062578,18.0066,3.46108210675
 02/12  24:00:00,24.2032065608,2.18481897603,0.0,0.0,3.71167865564,13.077,42.3281754714,37.5887986584,3.0011,1.73827681293
 02/13  01:00:00,13.7277512873,2.18481897603,0.0,0.0,1.85583932782,5.577,50.4377807655,45.6981465585,3.0011,1.73853420695
 02/13  02:00:00,9.47275051768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.49676036928,0.0,0.0,0.0,0.618613109274,5.0,3.59316628526,0.0,3.0011,0.592066285258
 02/13  04:00:00,9.51033820092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.66092927751,0.0,0.0,0.0,0.618613109274,5.0,3.59317219785,0.0,3.0011,0.592072197846
 02/13  06:00:00,13.6795376305,2.18481897603,0.0,0.0,1.85583932782,5.577,59.0827687357,54.5611187357,4.50165,0.02
 02/13  07:00:00,28.152480209,2.18481897603,0.0,0.0,3.71167865564,18.077,63.301237797,48.0585560182,13.50495,1.73773177883
 02/13  08:00:00,26.2048484412,2.18481897603,0.0,0.0,3.71167865564,18.077,69.4001519549,43.7776577021,21.0077,4.6147942528
 02/13  09:00:00,20.5729359347,2.18481897603,0.0,0.0,3.71167865564,13.077,60.8363675067,41.2165187186,15.0055,4.61434878811
 02/13  10:00:00,20.5843929718,2.18481897603,0.0,0.0,3.71167865564,13.077,55.2172294108,36.174077858,15.0055,4.0376515528
 02/13  11:00:00,25.5802681952,2.18481897603,0.0,0.0,3.71167865564,18.077,65.2855915802,28.8111976234,33.0121,3.46229395674
 02/13  12:00:00,26.7528701582,2.18481897603,0.0,0.0,3.71167865564,18.077,65.2892657543,21.3107924866,40.51485,3.46362326764
 02/13  13:00:00,25.844734641,2.18481897603,0.0,0.0,3.71167865564,18.077,54.0062343379,14.5307999119,36.0132,3.46223442592
 02/13  14:00:00,25.652419686,2.18481897603,0.0,0.0,3.71167865564,18.077,46.8950382356,12.4961110602,31.51155,2.88737717544
 02/13  15:00:00,20.6599710179,2.18481897603,0.0,0.0,3.71167865564,13.077,36.1989146988,12.3055525009,21.0077,2.88566219792
 02/13  16:00:00,20.6432176155,2.18481897603,0.0,0.0,3.71167865564,13.077,35.0973826195,13.2773962485,19.50715,2.31283637095
 02/13  17:00:00,20.5611797857,2.18481897603,0.0,0.0,3.71167865564,13.077,39.5529401979,14.1580044227,22.50825,2.88668577524
 02/13  18:00:00,25.5702161975,2.18481897603,0.0,0.0,3.71167865564,18.077,41.659036587,12.6873696824,25.50935,3.46231690459
 02/13  19:00:00,28.1018242963,2.18481897603,0.0,0.0,3.71167865564,18.077,43.9499211086,13.8264731158,25.50935,4.61409799288
 02/13  20:00:00,28.2390086783,2.18481897603,0.0,0.0,3.71167865564,18.077,46.0450831337,15.3451706953,25.50935,5.19056243837
 02/13  21:00:00,23.2169903553,2.18481897603,0.0,0.0,3.71167865564,13.077,44.211256549,17.6644899765,22.50825,4.03851657248
 02/13  22:00:00,23.1462108643,2.18481897603,0.0,0.0,3.71167865564,13.077,44.1868963308,18.5665217334,21.0077,4.61267459742
 02/13  23:00:00,23.0400642723,2.18481897603,0.0,0.0,3.71167865564,13.077,41.3815135542,19.9122033431,18.0066,3.46271021113
 02/13  24:00:00,24.2223086679,2.18481897603,0.0,0.0,3.71167865564,13.077,27.8435473368,22.5302759918,3.0011,2.31217134493
 02/14  01:00:00,13.7612236028,2.18481897603,0.0,0.0,1.85583932782,5.577,34.3913295045,29.6521509908,3.0011,1.73807851367
 02/14  02:00:00,9.51193530449,0.0,0.0,0.0,0.618613109274,5.0,3.59317800581,0.0,3.0011,0.592078005811
 02/14  03:00:00,9.53506340528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.54744928549,0.0,0.0,0.0,0.618613109274,5.0,3.5931839199,0.0,3.0011,0.592083919904
 02/14  05:00:00,10.2127311202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.2090232954,2.18481897603,0.0,0.0,1.85583932782,5.577,42.3490260675,37.2552862648,4.50165,0.592089802704
 02/14  07:00:00,28.3949576561,2.18481897603,0.0,0.0,3.71167865564,18.077,45.8969942344,31.2267191509,13.50495,1.16532508348
 02/14  08:00:00,26.2210814156,2.18481897603,0.0,0.0,3.71167865564,18.077,53.9568766827,27.7589476763,21.0077,5.19022900641
 02/14  09:00:00,20.596954529,2.18481897603,0.0,0.0,3.71167865564,13.077,46.4247835001,26.8052543195,15.0055,4.61402918054
 02/14  10:00:00,20.636127235,2.18481897603,0.0,0.0,3.71167865564,13.077,39.1021242166,20.6329111471,15.0055,3.46371306952
 02/14  11:00:00,25.6575888301,2.18481897603,0.0,0.0,3.71167865564,18.077,49.1550889414,12.6803642839,33.0121,3.46262465759
 02/14  12:00:00,26.8062912664,2.18481897603,0.0,0.0,3.71167865564,18.077,49.4493883533,4.89694357237,40.51485,4.0375947809
 02/14  13:00:00,25.9422696373,2.18481897603,0.0,0.0,3.71167865564,18.077,39.7231651409,0.247706810006,36.0132,3.46225833092
 02/14  14:00:00,25.7663724365,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3983979959,0.0,31.51155,2.88684799591
 02/14  15:00:00,20.7862091858,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9375817713,0.616972348767,21.0077,2.31290942256
 02/14  16:00:00,20.7850286075,2.18481897603,0.0,0.0,3.71167865564,13.077,23.2398097288,0.846373230941,19.50715,2.88628649782
 02/14  17:00:00,20.7100557174,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6813219128,0.859913305361,22.50825,2.31315860745
 02/14  18:00:00,25.7054950597,2.18481897603,0.0,0.0,3.71167865564,18.077,29.0362774255,0.0644964111943,25.50935,3.46243101431
 02/14  19:00:00,27.57580905,2.18481897603,0.0,0.0,3.71167865564,18.077,32.0586204272,1.93460390358,25.50935,4.61466652366
 02/14  20:00:00,28.1757594282,2.18481897603,0.0,0.0,3.71167865564,18.077,35.5761530688,4.87602209406,25.50935,5.19078097469
 02/14  21:00:00,23.1573893646,2.18481897603,0.0,0.0,3.71167865564,13.077,33.9263489631,7.37988462684,22.50825,4.03821433623
 02/14  22:00:00,23.1105053854,2.18481897603,0.0,0.0,3.71167865564,13.077,35.1735872365,9.55163785159,21.0077,4.61424938489
 02/14  23:00:00,23.0951550087,2.18481897603,0.0,0.0,3.71167865564,13.077,35.3184950283,13.2751480513,18.0066,4.03674697706
 02/14  24:00:00,24.2539868655,2.18481897603,0.0,0.0,3.71167865564,13.077,22.6849144213,17.3727595547,3.0011,2.3110548666
 02/15  01:00:00,13.7979752031,2.18481897603,0.0,0.0,1.85583932782,5.577,28.852097702,24.1126272436,3.0011,1.73837045843
 02/15  02:00:00,9.55774528866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.58221007598,0.0,0.0,0.0,0.618613109274,5.0,3.59316493284,0.0,3.0011,0.592064932838
 02/15  04:00:00,9.59091823357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.74328620036,0.0,0.0,0.0,0.618613109274,5.0,3.59317084758,0.0,3.0011,0.592070847577
 02/15  06:00:00,13.7474533624,2.18481897603,0.0,0.0,1.85583932782,5.577,33.881849755,29.360199755,4.50165,0.02
 02/15  07:00:00,28.218163281,2.18481897603,0.0,0.0,3.71167865564,18.077,38.2210057069,22.9784887839,13.50495,1.73756692301
 02/15  08:00:00,26.2769342806,2.18481897603,0.0,0.0,3.71167865564,18.077,44.4240473219,18.8019948549,21.0077,4.61435246709
 02/15  09:00:00,20.6478366502,2.18481897603,0.0,0.0,3.71167865564,13.077,38.8227351916,19.202957942,15.0055,4.61427724958
 02/15  10:00:00,20.6788380813,2.18481897603,0.0,0.0,3.71167865564,13.077,34.2587633993,15.2158857304,15.0055,4.0373776689
 02/15  11:00:00,25.6982757139,2.18481897603,0.0,0.0,3.71167865564,18.077,44.7422697079,8.26785704291,33.0121,3.46231266503
 02/15  12:00:00,26.8466180674,2.18481897603,0.0,0.0,3.71167865564,18.077,46.9927915337,3.01449996092,40.51485,3.46344157283
 02/15  13:00:00,26.0067672418,2.18481897603,0.0,0.0,3.71167865564,18.077,39.475243442,0.0,36.0132,3.46204344204
 02/15  14:00:00,25.8373435534,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3987428388,0.0,31.51155,2.88719283879
 02/15  15:00:00,20.8722936494,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9206689008,0.0270768222039,21.0077,2.88589207862
 02/15  16:00:00,20.8617618643,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8447105412,0.0247877761228,19.50715,2.31277276508
 02/15  17:00:00,20.7792037617,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3946007242,0.0,22.50825,2.88635072421
 02/15  18:00:00,25.7953543413,2.18481897603,0.00353187510235,0.0,3.71167865564,18.077,28.9715905856,0.0,25.50935,3.46224058556
 02/15  19:00:00,27.6716316729,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1238070931,0.0,25.50935,4.61445709309
 02/15  20:00:00,28.4314263042,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1245129865,0.0,25.50935,4.61516298654
 02/15  21:00:00,23.4036443167,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1202063292,0.0,22.50825,4.61195632925
 02/15  22:00:00,23.3178275587,2.18481897603,0.0,0.0,3.71167865564,13.077,26.3198746858,0.700319676632,21.0077,4.61185500915
 02/15  23:00:00,23.1982398363,2.18481897603,0.0,0.0,3.71167865564,13.077,23.5283438384,2.05888449217,18.0066,3.46285934626
 02/15  24:00:00,24.33288631,2.18481897603,0.0,0.0,3.71167865564,13.077,9.02444096358,3.71159525056,3.0011,2.31174571303
 02/16  01:00:00,13.8841813575,2.18481897603,0.0,0.0,1.85583932782,5.577,12.5929966763,7.85357851345,3.0011,1.73831816286
 02/16  02:00:00,9.6373236045,0.0,0.0,0.0,0.618613109274,5.0,3.59317608747,0.0,3.0011,0.592076087467
 02/16  03:00:00,9.66911294499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  04:00:00,9.68097807654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.83355397242,0.0,0.0,0.0,0.618613109274,5.0,3.59318198448,0.0,3.0011,0.592081984477
 02/16  06:00:00,13.8349612516,2.18481897603,0.0,0.0,1.85583932782,5.577,17.6064027839,13.0847527839,4.50165,0.02
 02/16  07:00:00,28.3037545841,2.18481897603,0.0,0.0,3.71167865564,18.077,23.1445007334,7.90177363518,13.50495,1.73777709822
 02/16  08:00:00,26.367779917,2.18481897603,0.0,0.0,3.71167865564,18.077,31.1563092925,5.53295849026,21.0077,4.61565080221
 02/16  09:00:00,20.7405843881,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3448620598,5.72409279641,15.0055,4.61526926344
 02/16  10:00:00,20.7700803631,2.18481897603,0.0,0.0,3.71167865564,13.077,23.6385112871,4.5956281985,15.0055,4.0373830886
 02/16  11:00:00,25.8165245341,2.18481897603,0.0,0.0,3.71167865564,18.077,37.6260461416,1.1516111694,33.0121,3.46233497222
 02/16  12:00:00,26.9652276512,2.18481897603,0.00307632905987,0.0,3.71167865564,18.077,43.9782576761,0.0,40.51485,3.46340767609
 02/16  13:00:00,26.2143064406,2.18481897603,0.062637398425,0.0,3.71167865564,18.077,39.4755821042,0.0,36.0132,3.46238210418
 02/16  14:00:00,26.26593468,2.18481897603,0.314399811791,0.0,3.71167865564,18.077,34.9722537135,0.0,31.51155,3.46070371353
 02/16  15:00:00,21.0913299822,2.18481897603,0.117367811599,0.0,3.71167865564,13.077,23.3197830255,0.0,21.0077,2.3120830255
 02/16  16:00:00,21.0833052323,2.18481897603,0.109729426209,0.0,3.71167865564,13.077,22.3932861599,0.0,19.50715,2.88613615992
 02/16  17:00:00,21.1867459965,2.18481897603,0.285360097133,0.0,3.71167865564,13.077,24.8213727742,0.0,22.50825,2.31312277422
 02/16  18:00:00,26.4051256529,2.18481897603,0.506005797128,0.0,3.71167865564,18.077,28.9711967474,0.0,25.50935,3.46184674738
 02/16  19:00:00,28.0236906154,2.18481897603,0.248515362603,0.0,3.71167865564,18.077,30.1235581922,0.0,25.50935,4.61420819221
 02/16  20:00:00,28.602316125,2.18481897603,0.0440995328794,0.0,3.71167865564,18.077,30.6998125915,0.0,25.50935,5.19046259153
 02/16  21:00:00,23.5191988193,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5745320635,0.0279530642746,22.50825,4.03832899924
 02/16  22:00:00,23.4231381566,2.18481897603,0.0,0.0,3.71167865564,13.077,25.620655837,0.0,21.0077,4.61295583696
 02/16  23:00:00,23.2884911273,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4971201419,0.0276302806486,18.0066,3.46288986128
 02/16  24:00:00,24.4178009972,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33660961525,0.0232304113119,3.0011,2.31227920394
 02/17  01:00:00,13.9822405606,2.18481897603,0.0,0.0,1.85583932782,5.577,8.08490307927,3.34564843695,3.0011,1.73815464232
 02/17  02:00:00,9.71628355029,0.0,0.0,0.0,0.618613109274,5.0,3.59319502365,0.0,3.0011,0.592095023645
 02/17  03:00:00,9.73992462485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.74962810556,0.0,0.0,0.0,0.618613109274,5.0,3.59315662429,0.0,3.0011,0.592056624294
 02/17  05:00:00,10.4589789611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.4465582508,2.18481897603,0.0,0.0,1.85583932782,5.577,11.5481181862,6.45440563575,4.50165,0.592062550477
 02/17  07:00:00,28.6194315549,2.18481897603,0.0,0.0,3.71167865564,18.077,18.3775192842,3.70749022653,13.50495,1.16507905764
 02/17  08:00:00,26.4432400519,2.18481897603,0.0,0.0,3.71167865564,18.077,27.6536737262,1.45559470654,21.0077,5.19037901966
 02/17  09:00:00,20.8121919698,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8440012229,2.22597935337,15.0055,4.61252186954
 02/17  10:00:00,20.8244073908,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9272936322,2.45923800389,15.0055,3.46255562831
 02/17  11:00:00,25.8313048897,2.18481897603,0.0,0.0,3.71167865564,18.077,38.320065094,1.8466063229,33.0121,3.46135877115
 02/17  12:00:00,26.9439639772,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5515002715,0.0,40.51485,4.03665027145
 02/17  13:00:00,26.1064954629,2.18481897603,0.00772440301756,0.0,3.71167865564,18.077,39.4747917276,0.0,36.0132,3.46159172765
 02/17  14:00:00,25.8839869383,2.18481897603,0.0,0.0,3.71167865564,18.077,34.398023819,0.0,31.51155,2.88647381902
 02/17  15:00:00,20.8851349711,2.18481897603,0.0,0.0,3.71167865564,13.077,23.4209642307,0.100419944795,21.0077,2.31284428588
 02/17  16:00:00,20.875502959,2.18481897603,0.0,0.0,3.71167865564,13.077,22.8007558752,0.407601793075,19.50715,2.88600408208
 02/17  17:00:00,20.8071651994,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8209590943,0.0,22.50825,2.31270909432
 02/17  18:00:00,25.8360179116,2.18481897603,0.00677512007818,0.0,3.71167865564,18.077,28.9712114032,0.0,25.50935,3.46186140321
 02/17  19:00:00,27.7279799495,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1240264232,0.0,25.50935,4.6146764232
 02/17  20:00:00,28.3571406626,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6991014822,0.0,25.50935,5.18975148224
 02/17  21:00:00,23.3425110771,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5706007767,0.0241094006896,22.50825,4.03824137604
 02/17  22:00:00,23.2804029274,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6215177692,0.0,21.0077,4.61381776921
 02/17  23:00:00,23.2710856084,2.18481897603,0.0,0.0,3.71167865564,13.077,22.7155132899,0.672423449938,18.0066,4.03648984
 02/17  24:00:00,24.4120950632,2.18481897603,0.0,0.0,3.71167865564,13.077,6.49673073017,1.7570490074,3.0011,1.73858172278
 02/18  01:00:00,13.9714497894,2.18481897603,0.0,0.0,1.85583932782,5.577,10.7640671568,5.45187705736,3.0011,2.31109009946
 02/18  02:00:00,9.7141753069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.74305980891,0.0,0.0,0.0,0.618613109274,5.0,3.59315282917,0.0,3.0011,0.592052829174
 02/18  04:00:00,9.75553770407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  05:00:00,9.91942699612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.9284171448,2.18481897603,0.0,0.0,1.85583932782,5.577,10.684710905,5.59097627578,4.50165,0.59208462918
 02/18  07:00:00,28.4162501531,2.18481897603,0.0,0.0,3.71167865564,18.077,17.1937549207,2.52352285486,13.50495,1.16528206583
 02/18  08:00:00,26.4856712157,2.18481897603,0.0,0.0,3.71167865564,18.077,23.0511923693,0.305723423274,21.0077,1.73776894598
 02/18  09:00:00,20.8515528022,2.18481897603,0.0,0.0,3.71167865564,13.077,17.1845802016,1.013809669,15.0055,1.16527053255
 02/18  10:00:00,20.8602585942,2.18481897603,0.0,0.0,3.71167865564,13.077,20.5034261742,0.88598913996,15.0055,4.61193703427
 02/18  11:00:00,25.8618918572,2.18481897603,0.0,0.0,3.71167865564,18.077,36.8651090119,0.390483151098,33.0121,3.46252586078
 02/18  12:00:00,26.9724119721,2.18481897603,0.00968213880571,0.0,3.71167865564,18.077,44.5524153486,0.0,40.51485,4.03756534857
 02/18  13:00:00,26.1383159819,2.18481897603,0.00971370425751,0.0,3.71167865564,18.077,40.6254811542,0.0,36.0132,4.61228115421
 02/18  14:00:00,25.9219719985,2.18481897603,0.0,0.0,3.71167865564,18.077,34.9740143274,0.0,31.51155,3.4624643274
 02/18  15:00:00,20.9280883048,2.18481897603,0.0,0.0,3.71167865564,13.077,24.5042808664,0.0353236018358,21.0077,3.46125726457
 02/18  16:00:00,20.927511635,2.18481897603,0.0,0.0,3.71167865564,13.077,22.9682202465,0.0,19.50715,3.46107024654
 02/18  17:00:00,20.8595439247,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3950236784,0.0,22.50825,2.88677367841
 02/18  18:00:00,25.8615273251,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9707065704,0.0,25.50935,3.46135657037
 02/18  19:00:00,27.7623414171,2.18481897603,0.0084089645997,0.0,3.71167865564,18.077,30.123164362,0.0,25.50935,4.61381436196
 02/18  20:00:00,28.5384627304,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1228656789,0.0,25.50935,4.61351567888
 02/18  21:00:00,23.5001120159,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5747675574,0.0288378147577,22.50825,4.03767974269
 02/18  22:00:00,23.4039237323,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6218389983,0.0,21.0077,4.61413899831
 02/18  23:00:00,23.2798167537,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8841603308,0.416506668931,18.0066,3.46105366189
 02/18  24:00:00,24.4136664909,2.18481897603,0.0,0.0,3.71167865564,13.077,7.4784681629,1.59115833158,3.0011,2.88620983132
 02/19  01:00:00,13.9804294554,2.18481897603,0.0,0.0,1.85583932782,5.577,9.56930110439,4.82880605463,3.0011,1.73939504976
 02/19  02:00:00,9.72302567839,0.0,0.0,0.0,0.618613109274,5.0,3.59319043678,0.0,3.0011,0.592090436777
 02/19  03:00:00,9.74746596079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  04:00:00,9.75914936606,0.0,0.0,0.0,0.618613109274,5.0,3.59319631102,0.0,3.0011,0.592096311021
 02/19  05:00:00,9.91647145376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  06:00:00,13.909423199,2.18481897603,0.0,0.0,1.85583932782,5.577,12.0180044377,6.92430396616,4.50165,0.592050471567
 02/19  07:00:00,28.3826170079,2.18481897603,0.0,0.0,3.71167865564,18.077,18.9532037055,4.28291118836,13.50495,1.16534251714
 02/19  08:00:00,26.4494072524,2.18481897603,0.0,0.0,3.71167865564,18.077,25.0903908435,2.34498056972,21.0077,1.73771027377
 02/19  09:00:00,20.8139493928,2.18481897603,0.0,0.0,3.71167865564,13.077,19.2778022134,3.10697511317,15.0055,1.16532710027
 02/19  10:00:00,20.8180635919,2.18481897603,0.0,0.0,3.71167865564,13.077,19.8012367975,3.0579030391,15.0055,1.73783375842
 02/19  11:00:00,25.8333416025,2.18481897603,0.0,0.0,3.71167865564,18.077,38.7995543791,1.74915592123,33.0121,4.0382984579
 02/19  12:00:00,26.9645207383,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5530687309,0.0,40.51485,4.03821873086
 02/19  13:00:00,26.1760833388,2.18481897603,0.0109321286243,0.0,3.71167865564,18.077,39.4755049149,0.0,36.0132,3.46230491489
 02/19  14:00:00,26.049302592,2.18481897603,0.0735160478204,0.0,3.71167865564,18.077,34.9737382574,0.0,31.51155,3.4621882574
 02/19  15:00:00,21.0649285586,2.18481897603,0.0762646225589,0.0,3.71167865564,13.077,23.32082653,0.0,21.0077,2.31312653
 02/19  16:00:00,21.0921247398,2.18481897603,0.112139069746,0.0,3.71167865564,13.077,22.3936190332,0.0,19.50715,2.88646903318
 02/19  17:00:00,21.0398077389,2.18481897603,0.141402429845,0.0,3.71167865564,13.077,24.8212254587,0.0,22.50825,2.31297545874
 02/19  18:00:00,26.2474166216,2.18481897603,0.343196331412,0.0,3.71167865564,18.077,28.9715839246,0.0,25.50935,3.46223392457
 02/19  19:00:00,28.1285882585,2.18481897603,0.338440140143,0.0,3.71167865564,18.077,30.1221849811,0.0,25.50935,4.61283498106
 02/19  20:00:00,28.5439260363,2.18481897603,0.0,0.0,3.71167865564,18.077,29.547775249,0.0,25.50935,4.03842524896
 02/19  21:00:00,23.4712535666,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9904163412,0.0201763676339,22.50825,3.46198997359
 02/19  22:00:00,23.379966157,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0462387408,0.0,21.0077,4.03853874079
 02/19  23:00:00,23.2565390341,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4963103271,0.0279455539795,18.0066,3.46176477312
 02/19  24:00:00,24.3867954025,2.18481897603,0.0,0.0,3.71167865564,13.077,5.95524454223,1.21585703608,3.0011,1.73828750615
 02/20  01:00:00,13.9402941063,2.18481897603,0.0,0.0,1.85583932782,5.577,10.813259396,5.50020072716,3.0011,2.31195866879
 02/20  02:00:00,9.68415215977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  03:00:00,9.71372113288,0.0,0.0,0.0,0.618613109274,5.0,3.59319062357,0.0,3.0011,0.59209062357
 02/20  04:00:00,9.72668739504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.88445377377,0.0,0.0,0.0,0.618613109274,5.0,3.59314475674,0.0,3.0011,0.592044756742
 02/20  06:00:00,13.8733091997,2.18481897603,0.0,0.0,1.85583932782,5.577,13.8861266764,9.36447667643,4.50165,0.02
 02/20  07:00:00,28.333324037,2.18481897603,0.0,0.0,3.71167865564,18.077,21.4762750552,6.23369058544,13.50495,1.73763446975
 02/20  08:00:00,26.3844787556,2.18481897603,0.0,0.0,3.71167865564,18.077,27.0176953948,4.84471946514,21.0077,1.16527592963
