Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  09:00:00,20.7523564714,2.18481897603,0.0,0.0,3.71167865564,13.077,21.2253091483,4.48171412284,15.0055,1.73809502542
 02/20  10:00:00,20.7852015963,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8032643491,1.63236041354,15.0055,1.16540393552
 02/20  11:00:00,25.8178178005,2.18481897603,0.0,0.0,3.71167865564,18.077,37.0510968867,0.0,33.0121,4.03899688671
 02/20  12:00:00,26.9753079173,2.18481897603,0.00205348264172,0.0,3.71167865564,18.077,44.553662932,0.0,40.51485,4.03881293203
 02/20  13:00:00,26.4372055423,2.18481897603,0.281919022965,0.0,3.71167865564,18.077,39.4754405288,0.0,36.0132,3.46224052885
 02/20  14:00:00,26.3381805014,2.18481897603,0.407505715351,0.0,3.71167865564,18.077,34.9732284605,0.0,31.51155,3.46167846048
 02/20  15:00:00,21.1842169588,2.18481897603,0.242193711014,0.0,3.71167865564,13.077,23.893443433,0.0,21.0077,2.88574343302
 02/20  16:00:00,21.2889879493,2.18481897603,0.353112216431,0.0,3.71167865564,13.077,21.8196336296,0.0,19.50715,2.3124836296
 02/20  17:00:00,21.0619142178,2.18481897603,0.213600198199,0.0,3.71167865564,13.077,25.394673838,0.0,22.50825,2.88642383803
 02/20  18:00:00,25.9153517261,2.18481897603,0.0801053799504,0.0,3.71167865564,18.077,28.971633233,0.0,25.50935,3.46228323303
 02/20  19:00:00,27.6974671166,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5481486459,0.0,25.50935,4.03879864587
 02/20  20:00:00,28.4355264231,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5480782795,0.0,25.50935,4.0387282795
 02/20  21:00:00,23.3805637196,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2828429078,0.312890106739,22.50825,3.46170280104
 02/20  22:00:00,23.2724313762,2.18481897603,0.0,0.0,3.71167865564,13.077,27.9266935107,2.88103031823,21.0077,4.03796319243
 02/20  23:00:00,23.1547761929,2.18481897603,0.0,0.0,3.71167865564,13.077,26.0883187703,4.62026567548,18.0066,3.46145309482
 02/20  24:00:00,24.2926639268,2.18481897603,0.0,0.0,3.71167865564,13.077,10.8782782587,6.13910111609,3.0011,1.73807714265
 02/21  01:00:00,13.8455442522,2.18481897603,0.0,0.0,1.85583932782,5.577,17.9201075146,12.6081162638,3.0011,2.31089125083
 02/21  02:00:00,9.60348213153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.63166979592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  04:00:00,9.63861013066,0.0,0.0,0.0,0.618613109274,5.0,3.59315653028,0.0,3.0011,0.592056530277
 02/21  05:00:00,10.2995536389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  06:00:00,14.2855430806,2.18481897603,0.0,0.0,1.85583932782,5.577,29.1223466277,24.028634171,4.50165,0.592062456621
 02/21  07:00:00,28.4640161353,2.18481897603,0.0,0.0,3.71167865564,18.077,33.5998029461,18.9296726811,13.50495,1.16518026495
 02/21  08:00:00,26.2960336011,2.18481897603,0.0,0.0,3.71167865564,18.077,41.1301403684,14.9326965247,21.0077,5.18974384371
 02/21  09:00:00,20.6882035518,2.18481897603,0.0,0.0,3.71167865564,13.077,29.804434653,10.1840652128,15.0055,4.6148694402
 02/21  10:00:00,20.7509161856,2.18481897603,0.0,0.0,3.71167865564,13.077,21.858919119,3.38970393617,15.0055,3.46371518286
 02/21  11:00:00,25.8235211222,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4745867735,0.0,33.0121,3.46248677355
 02/21  12:00:00,27.1070278618,2.18481897603,0.110786877676,0.0,3.71167865564,18.077,44.5524445664,0.0,40.51485,4.03759456644
 02/21  13:00:00,27.3291124836,2.18481897603,1.12417723919,0.0,3.71167865564,18.077,39.4756470636,0.0,36.0132,3.46244706358
 02/21  14:00:00,27.586660582,2.18481897603,1.5986592333,0.0,3.71167865564,18.077,34.3988072138,0.0,31.51155,2.8872572138
 02/21  15:00:00,22.4679108024,2.18481897603,1.45744143874,0.0,3.71167865564,13.077,23.3206358911,0.0,21.0077,2.31293589114
 02/21  16:00:00,22.1922381858,2.18481897603,1.19310005027,0.0,3.71167865564,13.077,22.3936708782,0.0,19.50715,2.88652087818
 02/21  17:00:00,21.9355424822,2.18481897603,1.02833349119,0.0,3.71167865564,13.077,24.8214849954,0.0,22.50825,2.31323499538
 02/21  18:00:00,26.960381016,2.18481897603,1.06716669666,0.0,3.71167865564,18.077,28.9716753926,0.0,25.50935,3.46232539256
 02/21  19:00:00,28.3629294818,2.18481897603,0.598097062913,0.0,3.71167865564,18.077,30.1237764799,0.0,25.50935,4.6144264799
 02/21  20:00:00,28.5806648743,2.18481897603,0.209105319165,0.0,3.71167865564,18.077,30.6989095249,0.0,25.50935,5.18955952489
 02/21  21:00:00,23.3468234476,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5463137781,0.0,22.50825,4.03806377809
 02/21  22:00:00,23.268036754,2.18481897603,0.0,0.0,3.71167865564,13.077,25.644376144,0.0235537419434,21.0077,4.61312240206
 02/21  23:00:00,23.2317619246,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4959362213,0.0264558518283,18.0066,3.46288036945
 02/21  24:00:00,24.3699284218,2.18481897603,0.0,0.0,3.71167865564,13.077,6.08379629333,0.770390897982,3.0011,2.31230539535
 02/22  01:00:00,13.9562418883,2.18481897603,0.0,0.0,1.85583932782,5.577,7.45118658269,2.71192562584,3.0011,1.73816095685
 02/22  02:00:00,9.70675552022,0.0,0.0,0.0,0.618613109274,5.0,3.59318923381,0.0,3.0011,0.592089233805
 02/22  03:00:00,9.72574657965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.72272084097,0.0,0.0,0.0,0.618613109274,5.0,3.59315821584,0.0,3.0011,0.592058215841
 02/22  05:00:00,9.87773620796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.8527079626,2.18481897603,0.0,0.0,1.85583932782,5.577,12.3322419116,7.2385277721,4.50165,0.59206413949
 02/22  07:00:00,28.3058565641,2.18481897603,0.0,0.0,3.71167865564,18.077,19.8791490986,5.2091246924,13.50495,1.16507440625
 02/22  08:00:00,26.3584923769,2.18481897603,0.0,0.0,3.71167865564,18.077,30.0805450583,3.88263263329,21.0077,5.19021242506
 02/22  09:00:00,20.7314709864,2.18481897603,0.0,0.0,3.71167865564,13.077,23.5788865309,3.96114293348,15.0055,4.61224359738
 02/22  10:00:00,20.7564109315,2.18481897603,0.0,0.0,3.71167865564,13.077,21.6006221337,3.13183978365,15.0055,3.46328235002
 02/22  11:00:00,25.7812693201,2.18481897603,0.0,0.0,3.71167865564,18.077,37.558001768,1.0837751774,33.0121,3.46212659062
 02/22  12:00:00,26.9598314799,2.18481897603,0.00332947659383,0.0,3.71167865564,18.077,44.552526292,0.0,40.51485,4.03767629203
 02/22  13:00:00,26.7152717366,2.18481897603,0.542873213403,0.0,3.71167865564,18.077,38.9014722126,0.0,36.0132,2.88827221264
 02/22  14:00:00,26.9044936126,2.18481897603,0.933513593885,0.0,3.71167865564,18.077,34.9726784219,0.0,31.51155,3.46112842185
 02/22  15:00:00,21.451175925,2.18481897603,0.463543723422,0.0,3.71167865564,13.077,23.3210103727,0.0,21.0077,2.31331037275
 02/22  16:00:00,20.915669138,2.18481897603,0.0,0.0,3.71167865564,13.077,22.4399808776,0.0463088581827,19.50715,2.8865220194
 02/22  17:00:00,20.799987174,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8213224463,0.0,22.50825,2.31307244627
 02/22  18:00:00,25.8114000973,2.18481897603,0.00779038580755,0.0,3.71167865564,18.077,28.9711782728,0.0,25.50935,3.46182827278
 02/22  19:00:00,27.6951944092,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1229269904,0.0,25.50935,4.61357699037
 02/22  20:00:00,28.4898733244,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6998043349,0.0,25.50935,5.19045433492
 02/22  21:00:00,23.4801626363,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5466774889,0.0,22.50825,4.03842748886
 02/22  22:00:00,23.3987620374,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6201022509,0.0,21.0077,4.61240225094
 02/22  23:00:00,23.2757680608,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8190539912,0.350058135538,18.0066,3.46239585562
 02/22  24:00:00,24.3799541733,2.18481897603,0.0,0.0,3.71167865564,13.077,8.16324149115,2.85021742516,3.0011,2.31192406599
 02/23  01:00:00,13.8857015816,2.18481897603,0.0,0.0,1.85583932782,5.577,15.1616111413,10.4219556982,3.0011,1.73855544307
 02/23  02:00:00,9.63217662521,0.0,0.0,0.0,0.618613109274,5.0,3.593186743,0.0,3.0011,0.592086742999
 02/23  03:00:00,9.6550989833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.65455607406,0.0,0.0,0.0,0.618613109274,5.0,3.59319263606,0.0,3.0011,0.592092636055
 02/23  05:00:00,9.79392361354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,13.7742926808,2.18481897603,0.0,0.0,1.85583932782,5.577,29.0179308237,24.4962808237,4.50165,0.02
 02/23  07:00:00,28.2338725011,2.18481897603,0.0,0.0,3.71167865564,18.077,35.0109482297,19.7681265534,13.50495,1.73787167629
 02/23  08:00:00,26.2922266877,2.18481897603,0.0,0.0,3.71167865564,18.077,41.9965856347,16.3731290141,21.0077,4.61575662065
 02/23  09:00:00,20.6668905096,2.18481897603,0.0,0.0,3.71167865564,13.077,35.2115026238,15.5910915861,15.0055,4.61491103765
 02/23  10:00:00,20.6939138035,2.18481897603,0.0,0.0,3.71167865564,13.077,30.7539680015,11.7108823643,15.0055,4.03758563716
 02/23  11:00:00,25.7114641155,2.18481897603,0.0,0.0,3.71167865564,18.077,41.8490639348,5.37456795097,33.0121,3.46239598384
 02/23  12:00:00,26.8572794964,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5533634883,0.57494422054,40.51485,3.46356926781
 02/23  13:00:00,26.0155586957,2.18481897603,0.0053341660334,0.0,3.71167865564,18.077,39.4748144517,0.0,36.0132,3.46161445168
 02/23  14:00:00,25.8167965194,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3985694081,0.0,31.51155,2.88701940811
 02/23  15:00:00,20.8272216802,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9224030006,0.0287980387353,21.0077,2.88590496184
 02/23  16:00:00,20.8283129862,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8198309515,0.0,19.50715,2.31268095151
 02/23  17:00:00,20.7531312698,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3943152659,0.0,22.50825,2.88606526585
 02/23  18:00:00,25.7490117188,2.18481897603,0.00306543212547,0.0,3.71167865564,18.077,28.9715224751,0.0,25.50935,3.46217247514
 02/23  19:00:00,27.6233483603,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1237383285,0.0,25.50935,4.61438832852
 02/23  20:00:00,28.3750601845,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1895206868,0.064585466581,25.50935,4.61558522018
 02/23  21:00:00,23.3060683646,2.18481897603,0.0,0.0,3.71167865564,13.077,30.3097767155,3.76288272401,22.50825,4.03864399152
 02/23  22:00:00,23.2136610288,2.18481897603,0.0,0.0,3.71167865564,13.077,31.5686271394,5.94589148628,21.0077,4.61503565316
 02/23  23:00:00,23.0976129923,2.18481897603,0.0,0.0,3.71167865564,13.077,30.8535359601,8.8101190298,18.0066,4.03681693034
 02/23  24:00:00,24.2464249047,2.18481897603,0.0,0.0,3.71167865564,13.077,18.573741025,13.2604049496,3.0011,2.31223607532
 02/24  01:00:00,13.7916231925,2.18481897603,0.0,0.0,1.85583932782,5.577,26.3062056359,21.5669362987,3.0011,1.73816933714
 02/24  02:00:00,9.55250139158,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.57997810438,0.0,0.0,0.0,0.618613109274,5.0,3.59317047107,0.0,3.0011,0.592070471073
 02/24  04:00:00,9.59230990939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  05:00:00,10.2533461493,0.0,0.0,0.0,0.618613109274,5.0,3.59317637701,0.0,3.0011,0.592076377006
 02/24  06:00:00,14.2438239596,2.18481897603,0.0,0.0,1.85583932782,5.577,34.5016861079,29.9800361079,4.50165,0.02
 02/24  07:00:00,28.4230070763,2.18481897603,0.0,0.0,3.71167865564,18.077,40.5902964162,25.3476276749,13.50495,1.73771874129
 02/24  08:00:00,26.2590318223,2.18481897603,0.0,0.0,3.71167865564,18.077,45.3292076705,19.706777424,21.0077,4.61473024656
 02/24  09:00:00,20.6517162872,2.18481897603,0.0,0.0,3.71167865564,13.077,34.6733288457,15.0530586461,15.0055,4.6147701996
 02/24  10:00:00,20.6859787195,2.18481897603,0.0,0.0,3.71167865564,13.077,28.6175692301,9.57449830777,15.0055,4.03757092237
 02/24  11:00:00,25.7144522192,2.18481897603,0.0,0.0,3.71167865564,18.077,39.9440066962,4.04337574929,33.0121,2.88853094694
 02/24  12:00:00,26.8693027958,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5722960996,0.0198409619092,40.51485,4.03760513772
 02/24  13:00:00,26.0453143153,2.18481897603,0.00290622821222,0.0,3.71167865564,18.077,39.4754520941,0.0,36.0132,3.46225209412
 02/24  14:00:00,25.8512379063,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3989545159,0.0,31.51155,2.88740451585
 02/24  15:00:00,20.8668297929,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9202195495,0.0263114142114,21.0077,2.8862081353
 02/24  16:00:00,20.851498325,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8470004719,0.0268816701666,19.50715,2.31296880177
 02/24  17:00:00,20.76362016,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3946420527,0.0,22.50825,2.88639205271
 02/24  18:00:00,25.7688272668,2.18481897603,0.00311746317631,0.0,3.71167865564,18.077,28.3979047124,0.0,25.50935,2.88855471237
 02/24  19:00:00,27.6335287932,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1241163421,0.0,25.50935,4.61476634213
 02/24  20:00:00,28.2222691066,2.18481897603,0.0,0.0,3.71167865564,18.077,30.8700201138,0.170173778953,25.50935,5.19049633481
 02/24  21:00:00,23.1730996708,2.18481897603,0.0,0.0,3.71167865564,13.077,30.3727409693,3.82574659306,22.50825,4.0387443762
 02/24  22:00:00,23.1067153838,2.18481897603,0.0,0.0,3.71167865564,13.077,33.9027469712,8.28124093757,21.0077,4.6138060336
 02/24  23:00:00,23.090792588,2.18481897603,0.0,0.0,3.71167865564,13.077,33.2796783376,11.8104398893,18.0066,3.46263844826
 02/24  24:00:00,24.2523007478,2.18481897603,0.0,0.0,3.71167865564,13.077,18.7305348698,13.4169921508,3.0011,2.31244271899
 02/25  01:00:00,13.8005396218,2.18481897603,0.0,0.0,1.85583932782,5.577,24.8652589282,20.1259050501,3.0011,1.73825387812
 02/25  02:00:00,9.55146982556,0.0,0.0,0.0,0.618613109274,5.0,3.59319094691,0.0,3.0011,0.592090946913
 02/25  03:00:00,9.58589352234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.5934935577,0.0,0.0,0.0,0.618613109274,5.0,3.59318825146,0.0,3.0011,0.592088251456
 02/25  05:00:00,9.73253546242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,13.7214090743,2.18481897603,0.0,0.0,1.85583932782,5.577,38.0680214854,32.9742773616,4.50165,0.592094123748
 02/25  07:00:00,28.183713621,2.18481897603,0.0,0.0,3.71167865564,18.077,43.4641946613,28.7941136173,13.50495,1.16513104404
 02/25  08:00:00,26.2498647722,2.18481897603,0.0,0.0,3.71167865564,18.077,46.2325961815,23.4868864406,21.0077,1.73800974093
 02/25  09:00:00,20.6467909352,2.18481897603,0.0,0.0,3.71167865564,13.077,33.5155400786,17.3446120112,15.0055,1.16542806743
 02/25  10:00:00,20.6969540988,2.18481897603,0.0,0.0,3.71167865564,13.077,26.4939066924,7.4494140853,15.0055,4.0389926071
 02/25  11:00:00,25.7659179576,2.18481897603,0.0,0.0,3.71167865564,18.077,38.042452728,0.992724062669,33.0121,4.03762866536
 02/25  12:00:00,26.9729752581,2.18481897603,0.00956150508338,0.0,3.71167865564,18.077,44.5540562607,0.0,40.51485,4.03920626074
 02/25  13:00:00,26.6372960117,2.18481897603,0.468633205097,0.0,3.71167865564,18.077,40.0519863793,0.0,36.0132,4.03878637933
 02/25  14:00:00,26.7070276915,2.18481897603,0.759975251745,0.0,3.71167865564,18.077,35.5478670813,0.0,31.51155,4.03631708129
 02/25  15:00:00,21.8226543503,2.18481897603,0.847912041399,0.0,3.71167865564,13.077,24.4694763012,0.0,21.0077,3.46177630121
 02/25  16:00:00,21.7182594647,2.18481897603,0.754748672019,0.0,3.71167865564,13.077,22.9687357596,0.0,19.50715,3.46158575962
 02/25  17:00:00,21.3447043075,2.18481897603,0.478219358125,0.0,3.71167865564,13.077,25.3958360846,0.0,22.50825,2.88758608465
 02/25  18:00:00,26.1257408029,2.18481897603,0.273872092807,0.0,3.71167865564,18.077,28.9715918369,0.0,25.50935,3.46224183686
 02/25  19:00:00,27.889447634,2.18481897603,0.160237206291,0.0,3.71167865564,18.077,29.5496482199,0.0,25.50935,4.04029821988
 02/25  20:00:00,28.4733570525,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1242631847,0.0,25.50935,4.61491318471
 02/25  21:00:00,23.3989334668,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1388151147,0.0187937160076,22.50825,4.61177139872
 02/25  22:00:00,23.299948238,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6146713762,0.566662926566,21.0077,4.04030844965
 02/25  23:00:00,23.1639126418,2.18481897603,0.0,0.0,3.71167865564,13.077,25.00241537,3.53429337848,18.0066,3.46152199152
 02/25  24:00:00,24.3010857679,2.18481897603,0.0,0.0,3.71167865564,13.077,11.1312289824,5.24392233714,3.0011,2.88620664525
 02/26  01:00:00,13.8528983472,2.18481897603,0.0,0.0,1.85583932782,5.577,15.7284769183,10.4160898734,3.0011,2.31128704496
 02/26  02:00:00,9.60857842463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.64289891179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  04:00:00,9.65200065874,0.0,0.0,0.0,0.618613109274,5.0,3.59318786464,0.0,3.0011,0.592087864641
 02/26  05:00:00,9.79174559641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.7841826225,2.18481897603,0.0,0.0,1.85583932782,5.577,24.4480889022,19.354345161,4.50165,0.59209374121
 02/26  07:00:00,28.2553096743,2.18481897603,0.0,0.0,3.71167865564,18.077,27.3606604492,12.6904770879,13.50495,1.16523336135
 02/26  08:00:00,25.6940416856,2.18481897603,0.0,0.0,3.71167865564,18.077,29.8940811827,7.14841497811,21.0077,1.73796620463
 02/26  09:00:00,20.7349017165,2.18481897603,0.0,0.0,3.71167865564,13.077,19.8524528104,3.68156509417,15.0055,1.16538771627
 02/26  10:00:00,20.8018938573,2.18481897603,0.0,0.0,3.71167865564,13.077,16.9576070301,0.213993681126,15.0055,1.73811334895
 02/26  11:00:00,26.0337908517,2.18481897603,0.136631684166,0.0,3.71167865564,18.077,37.0510258981,0.0,33.0121,4.03892589815
 02/26  12:00:00,28.2962744092,2.18481897603,1.20764522317,0.0,3.71167865564,18.077,44.5538075921,0.0,40.51485,4.03895759213
 02/26  13:00:00,28.2613480372,2.18481897603,1.94531257015,0.0,3.71167865564,18.077,39.4753266694,0.0,36.0132,3.4621266694
 02/26  14:00:00,28.2471321516,2.18481897603,2.18853139847,0.0,3.71167865564,18.077,34.9736361777,0.0,31.51155,3.46208617771
 02/26  15:00:00,23.0952986219,2.18481897603,2.02686281481,0.0,3.71167865564,13.077,23.3202367402,0.0,21.0077,2.3125367402
 02/26  16:00:00,23.0032332601,2.18481897603,1.95207150242,0.0,3.71167865564,13.077,22.3935327945,0.0,19.50715,2.88638279451
 02/26  17:00:00,22.7434811508,2.18481897603,1.78416852883,0.0,3.71167865564,13.077,24.8214324196,0.0,22.50825,2.31318241956
 02/26  18:00:00,27.6177791395,2.18481897603,1.66655581904,0.0,3.71167865564,18.077,28.9716161762,0.0,25.50935,3.46226617624
 02/26  19:00:00,29.0524181155,2.18481897603,1.23592318294,0.0,3.71167865564,18.077,29.5483629491,0.0,25.50935,4.03901294907
 02/26  20:00:00,29.4909266574,2.18481897603,0.889864150103,0.0,3.71167865564,18.077,30.1218536973,0.0,25.50935,4.61250369733
 02/26  21:00:00,23.7084800179,2.18481897603,0.167852656206,0.0,3.71167865564,13.077,25.3964421072,0.0,22.50825,2.88819210721
 02/26  22:00:00,23.4144803037,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6197039295,0.0,21.0077,4.61200392947
 02/26  23:00:00,23.26955204,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9226566727,0.0280878532212,18.0066,2.88796881944
 02/26  24:00:00,24.3818239607,2.18481897603,0.0,0.0,3.71167865564,13.077,5.52328102624,0.210716869547,3.0011,2.31146415669
 02/27  01:00:00,13.9358689517,2.18481897603,0.0,0.0,1.85583932782,5.577,9.22537505266,4.48589088291,3.0011,1.73838416975
 02/27  02:00:00,9.67711463561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.70493845008,0.0,0.0,0.0,0.618613109274,5.0,3.59317143485,0.0,3.0011,0.592071434849
 02/27  04:00:00,9.70594510429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.85849032683,0.0,0.0,0.0,0.618613109274,5.0,3.59317733925,0.0,3.0011,0.592077339251
 02/27  06:00:00,13.8175777354,2.18481897603,0.0,0.0,1.85583932782,5.577,15.851829882,11.330179882,4.50165,0.02
 02/27  07:00:00,28.259965317,2.18481897603,0.0,0.0,3.71167865564,18.077,23.5977400761,8.6442158017,13.50495,1.44857427437
 02/27  08:00:00,25.6883855093,2.18481897603,0.0,0.0,3.71167865564,18.077,31.794925225,5.88259219348,21.0077,4.90463303155
 02/27  09:00:00,20.7072369523,2.18481897603,0.0,0.0,3.71167865564,13.077,24.2241692148,4.60448235344,15.0055,4.61418686132
 02/27  10:00:00,20.7447171853,2.18481897603,0.0,0.0,3.71167865564,13.077,21.0227052146,2.55360420424,15.0055,3.4636010104
 02/27  11:00:00,25.7835022317,2.18481897603,0.0,0.0,3.71167865564,18.077,36.5787331267,0.104223236022,33.0121,3.46240989072
 02/27  12:00:00,26.9600323888,2.18481897603,0.00247279313553,0.0,3.71167865564,18.077,44.552302778,0.0,40.51485,4.03745277803
 02/27  13:00:00,26.9590232556,2.18481897603,0.79082791549,0.0,3.71167865564,18.077,39.475223432,0.0,36.0132,3.462023432
 02/27  14:00:00,27.1784403968,2.18481897603,1.21744831737,0.0,3.71167865564,18.077,34.3988182384,0.0,31.51155,2.88726823844
 02/27  15:00:00,21.8990818368,2.18481897603,0.919976580588,0.0,3.71167865564,13.077,23.3203720195,0.0,21.0077,2.31267201948
 02/27  16:00:00,22.0618088531,2.18481897603,1.07447327827,0.0,3.71167865564,13.077,22.3928563144,0.0,19.50715,2.88570631436
 02/27  17:00:00,22.1112813806,2.18481897603,1.19205770818,0.0,3.71167865564,13.077,24.8212211419,0.0,22.50825,2.31297114194
 02/27  18:00:00,27.3983327367,2.18481897603,1.47501362462,0.0,3.71167865564,18.077,28.9717221385,0.0,25.50935,3.46237213853
 02/27  19:00:00,28.9166681905,2.18481897603,1.11121324601,0.0,3.71167865564,18.077,30.1240440181,0.0,25.50935,4.61469401813
 02/27  20:00:00,29.2843086119,2.18481897603,0.698748939835,0.0,3.71167865564,18.077,30.1253127409,0.0,25.50935,4.6159627409
 02/27  21:00:00,23.7118266421,2.18481897603,0.170166609063,0.0,3.71167865564,13.077,27.1204694287,0.0,22.50825,4.61221942871
 02/27  22:00:00,23.4158285403,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6196378975,0.0,21.0077,4.61193789754
 02/27  23:00:00,23.2531995122,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4995735863,0.0300078457308,18.0066,3.46296574061
 02/27  24:00:00,24.3800321501,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33616063856,0.0234438095658,3.0011,2.31161682899
 02/28  01:00:00,13.9482184509,2.18481897603,0.0,0.0,1.85583932782,5.577,8.10735103206,3.36769945861,3.0011,1.73855157345
 02/28  02:00:00,9.67967807231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.70494126657,0.0,0.0,0.0,0.618613109274,5.0,3.59318300785,0.0,3.0011,0.592083007852
 02/28  04:00:00,9.70377583739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.3663441391,0.0,0.0,0.0,0.618613109274,5.0,3.59318889388,0.0,3.0011,0.592088893877
 02/28  06:00:00,14.3391176158,2.18481897603,0.0,0.0,1.85583932782,5.577,15.9449056752,11.4232556752,4.50165,0.02
 02/28  07:00:00,28.5307583292,2.18481897603,0.0,0.0,3.71167865564,18.077,20.8826594575,5.64009941194,13.50495,1.73761004559
 02/28  08:00:00,25.7393891881,2.18481897603,0.0,0.0,3.71167865564,18.077,28.4254000424,2.80279321032,21.0077,4.6149068321
 02/28  09:00:00,20.7534791124,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0937002289,2.47427678738,15.0055,4.6139234415
 02/28  10:00:00,20.8195044952,2.18481897603,0.00124600536977,0.0,3.71167865564,13.077,19.294213633,0.251124291801,15.0055,4.03758934124
 02/28  11:00:00,26.0619546917,2.18481897603,0.147945387488,0.0,3.71167865564,18.077,35.9007848321,0.0,33.0121,2.88868483206
 02/28  12:00:00,28.2058747048,2.18481897603,1.11872363705,0.0,3.71167865564,18.077,44.552000541,0.0,40.51485,4.03715054101
 02/28  13:00:00,28.2585692528,2.18481897603,1.95065611906,0.0,3.71167865564,18.077,39.475411174,0.0,36.0132,3.46221117403
 02/28  14:00:00,28.5399878803,2.18481897603,2.47413499706,0.0,3.71167865564,18.077,34.3986599027,0.0,31.51155,2.88710990265
 02/28  15:00:00,23.1048110693,2.18481897603,2.02299434618,0.0,3.71167865564,13.077,23.3204652274,0.0,21.0077,2.31276522737
 02/28  16:00:00,22.5862082102,2.18481897603,1.5387851105,0.0,3.71167865564,13.077,22.3930259308,0.0,19.50715,2.88587593084
 02/28  17:00:00,22.4455417754,2.18481897603,1.49016442355,0.0,3.71167865564,13.077,24.8212949748,0.0,22.50825,2.31304497476
 02/28  18:00:00,27.7109194457,2.18481897603,1.75092878483,0.0,3.71167865564,18.077,28.9715546655,0.0,25.50935,3.46220466554
 02/28  19:00:00,29.2996277206,2.18481897603,1.45774459504,0.0,3.71167865564,18.077,30.1236912988,0.0,25.50935,4.61434129884
 02/28  20:00:00,29.5775093026,2.18481897603,1.12319407051,0.0,3.71167865564,18.077,30.6992390014,0.0,25.50935,5.18988900137
 02/28  21:00:00,24.2323741924,2.18481897603,0.796046523534,0.0,3.71167865564,13.077,26.5464723668,0.0,22.50825,4.03822236685
 02/28  22:00:00,23.7962830526,2.18481897603,0.428585689464,0.0,3.71167865564,13.077,25.6201585072,0.0,21.0077,4.61245850725
 02/28  23:00:00,23.3313402272,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4695409696,0.0,18.0066,3.46294096959
 02/28  24:00:00,24.4286022548,2.18481897603,0.0,0.0,3.71167865564,13.077,5.34553593503,0.0325829482604,3.0011,2.31185298677
 03/01  01:00:00,13.9653500589,2.18481897603,0.0,0.0,1.85583932782,5.577,7.39016912728,2.6505919194,3.0011,1.73847720788
 03/01  02:00:00,9.6845292984,0.0,0.0,0.0,0.618613109274,5.0,3.59318757117,0.0,3.0011,0.592087571173
 03/01  03:00:00,9.69704604115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.68755772742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  05:00:00,9.82798054949,0.0,0.0,0.0,0.618613109274,5.0,3.59319346046,0.0,3.0011,0.592093460462
 03/01  06:00:00,13.799370254,2.18481897603,0.0,0.0,1.85583932782,5.577,20.2645413873,15.7428913873,4.50165,0.02
 03/01  07:00:00,28.2689286376,2.18481897603,0.0,0.0,3.71167865564,18.077,25.0159240414,9.77319735096,13.50495,1.73777669044
 03/01  08:00:00,25.7120953898,2.18481897603,0.0,0.0,3.71167865564,18.077,32.1138218618,6.49086847924,21.0077,4.6152533826
 03/01  09:00:00,20.7153752668,2.18481897603,0.0,0.0,3.71167865564,13.077,26.872451231,7.25245261783,15.0055,4.61449861317
 03/01  10:00:00,20.7245615732,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1926870416,8.15019658413,15.0055,4.0369904575
 03/01  11:00:00,25.7272940908,2.18481897603,0.0,0.0,3.71167865564,18.077,43.3765329396,6.90328368689,33.0121,3.46114925267
 03/01  12:00:00,26.8464685622,2.18481897603,0.0,0.0,3.71167865564,18.077,47.9896167321,4.01222488098,40.51485,3.46254185107
 03/01  13:00:00,25.9711081856,2.18481897603,0.0,0.0,3.71167865564,18.077,40.9278921396,1.4525201003,36.0132,3.46217203929
 03/01  14:00:00,25.7787194917,2.18481897603,0.0,0.0,3.71167865564,18.077,35.711305268,1.3123100131,31.51155,2.88744525491
 03/01  15:00:00,20.7898494375,2.18481897603,0.0,0.0,3.71167865564,13.077,27.398866568,3.50498980726,21.0077,2.88617676076
 03/01  16:00:00,20.7807662356,2.18481897603,0.0,0.0,3.71167865564,13.077,26.1923605973,4.37224861501,19.50715,2.31296198229
 03/01  17:00:00,20.7036314216,2.18481897603,0.0,0.0,3.71167865564,13.077,28.7158200898,3.89474668061,22.50825,2.31282340918
 03/01  18:00:00,25.7126149037,2.18481897603,0.0,0.0,3.71167865564,18.077,30.3742510888,1.40294622051,25.50935,3.46195486832
 03/01  19:00:00,27.6118379832,2.18481897603,0.0,0.0,3.71167865564,18.077,31.7139463707,1.59091904942,25.50935,4.61367732132
 03/01  20:00:00,28.3842038816,2.18481897603,0.0,0.0,3.71167865564,18.077,33.037467174,2.33798013543,25.50935,5.19013703859
 03/01  21:00:00,23.363254449,2.18481897603,0.0,0.0,3.71167865564,13.077,30.1683495679,3.62184157996,22.50825,4.03825798794
 03/01  22:00:00,23.2953150365,2.18481897603,0.0,0.0,3.71167865564,13.077,29.3102387147,3.69004578906,21.0077,4.61249292561
 03/01  23:00:00,23.1854082305,2.18481897603,0.0,0.0,3.71167865564,13.077,26.4009104757,4.93197808665,18.0066,3.46233238908
 03/01  24:00:00,24.3146035533,2.18481897603,0.0,0.0,3.71167865564,13.077,12.1370150095,6.82408116404,3.0011,2.31183384542
 03/02  01:00:00,13.8713106873,2.18481897603,0.0,0.0,1.85583932782,5.577,17.6259584271,12.8867099243,3.0011,1.73814850283
 03/02  02:00:00,9.63858833785,0.0,0.0,0.0,0.618613109274,5.0,3.59318155905,0.0,3.0011,0.592081559048
 03/02  03:00:00,9.66597871539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.67774075218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.82887464183,0.0,0.0,0.0,0.618613109274,5.0,3.59318744737,0.0,3.0011,0.592087447372
 03/02  06:00:00,13.8293812947,2.18481897603,0.0,0.0,1.85583932782,5.577,20.9083812081,16.3867312081,4.50165,0.02
 03/02  07:00:00,28.2990236136,2.18481897603,0.0,0.0,3.71167865564,18.077,25.4852004063,10.2424950792,13.50495,1.73775532714
 03/02  08:00:00,25.7266459155,2.18481897603,0.0,0.0,3.71167865564,18.077,32.1133678046,6.49048212659,21.0077,4.61518567804
 03/02  09:00:00,20.7256140612,2.18481897603,0.0,0.0,3.71167865564,13.077,26.0977986404,6.47799376314,15.0055,4.61430487722
 03/02  10:00:00,20.7585904855,2.18481897603,0.0,0.0,3.71167865564,13.077,23.7760186973,4.73302085947,15.0055,4.03749783778
 03/02  11:00:00,25.7924181372,2.18481897603,0.0,0.0,3.71167865564,18.077,37.6298424488,1.72924744359,33.0121,2.88849500521
 03/02  12:00:00,26.9406744592,2.18481897603,0.00226766209214,0.0,3.71167865564,18.077,44.5520584871,0.0,40.51485,4.03720848712
 03/02  13:00:00,26.1362553826,2.18481897603,0.017618896276,0.0,3.71167865564,18.077,39.4751911274,0.0,36.0132,3.46199112737
 03/02  14:00:00,25.9840288251,2.18481897603,0.073056656304,0.0,3.71167865564,18.077,34.3989485335,0.0,31.51155,2.88739853347
 03/02  15:00:00,20.9136522782,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3439873602,0.0231159914663,21.0077,2.3131713687
 03/02  16:00:00,20.8931874097,2.18481897603,0.0,0.0,3.71167865564,13.077,22.40893731,0.0153862462671,19.50715,2.88640106376
 03/02  17:00:00,20.7952662964,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8214432812,0.0,22.50825,2.31319328117
 03/02  18:00:00,25.7911889358,2.18481897603,0.00517103007923,0.0,3.71167865564,18.077,28.9715074773,0.0,25.50935,3.46215747734
 03/02  19:00:00,27.038197355,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1232706237,0.0,25.50935,4.61392062368
 03/02  20:00:00,28.4316847667,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6992166708,0.0,25.50935,5.18986667082
 03/02  21:00:00,23.3853340067,2.18481897603,0.0,0.0,3.71167865564,13.077,27.3997004388,0.853586154071,22.50825,4.03786428473
 03/02  22:00:00,23.2855734986,2.18481897603,0.0,0.0,3.71167865564,13.077,28.5870773192,2.96739752715,21.0077,4.61197979201
 03/02  23:00:00,23.1556210017,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1820734277,5.71254130653,18.0066,3.46293212114
 03/02  24:00:00,24.2869083481,2.18481897603,0.0,0.0,3.71167865564,13.077,14.4329167364,9.1202406446,3.0011,2.31157609181
 03/03  01:00:00,13.83854289,2.18481897603,0.0,0.0,1.85583932782,5.577,21.124647885,16.3852265142,3.0011,1.73832137077
 03/03  02:00:00,9.60324127694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.62822190643,0.0,0.0,0.0,0.618613109274,5.0,3.59319485818,0.0,3.0011,0.592094858178
 03/03  04:00:00,9.63916022175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.3062283625,0.0,0.0,0.0,0.618613109274,5.0,3.59317493204,0.0,3.0011,0.592074932036
 03/03  06:00:00,14.3040169406,2.18481897603,0.0,0.0,1.85583932782,5.577,26.1682956874,21.6466456874,4.50165,0.02
 03/03  07:00:00,28.4786481153,2.18481897603,0.0,0.0,3.71167865564,18.077,32.3414058905,17.0986101663,13.50495,1.73784572427
 03/03  08:00:00,25.6794268639,2.18481897603,0.0,0.0,3.71167865564,18.077,37.8541812029,12.2316455547,21.0077,4.61483564823
 03/03  09:00:00,20.7006240042,2.18481897603,0.0,0.0,3.71167865564,13.077,27.6833350613,8.06305548946,15.0055,4.61477957185
 03/03  10:00:00,20.7423650533,2.18481897603,0.0,0.0,3.71167865564,13.077,23.1111165408,4.21847190472,15.0055,3.88714463612
 03/03  11:00:00,25.7796255293,2.18481897603,0.0,0.0,3.71167865564,18.077,37.1998087761,1.14932365971,33.0121,3.03838511644
 03/03  12:00:00,26.948227736,2.18481897603,0.00301856493162,0.0,3.71167865564,18.077,44.552347894,0.0,40.51485,4.03749789399
 03/03  13:00:00,26.4293184163,2.18481897603,0.278260914191,0.0,3.71167865564,18.077,39.4752771053,0.0,36.0132,3.46207710535
 03/03  14:00:00,26.4757699424,2.18481897603,0.531377924318,0.0,3.71167865564,18.077,34.3989265808,0.0,31.51155,2.88737658076
 03/03  15:00:00,21.2871925037,2.18481897603,0.327176761699,0.0,3.71167865564,13.077,23.3200533588,0.0,21.0077,2.3123533588
 03/03  16:00:00,21.2846393104,2.18481897603,0.327101300946,0.0,3.71167865564,13.077,22.3933316733,0.0,19.50715,2.88618167329
 03/03  17:00:00,21.2013719209,2.18481897603,0.324321074304,0.0,3.71167865564,13.077,24.8213123856,0.0,22.50825,2.31306238561
 03/03  18:00:00,26.4778113708,2.18481897603,0.599607477982,0.0,3.71167865564,18.077,28.9715837958,0.0,25.50935,3.46223379581
 03/03  19:00:00,27.5079431969,2.18481897603,0.373871980257,0.0,3.71167865564,18.077,30.123922254,0.0,25.50935,4.61457225399
 03/03  20:00:00,28.4459421953,2.18481897603,0.0658481609497,0.0,3.71167865564,18.077,30.1252632623,0.0,25.50935,4.61591326231
 03/03  21:00:00,23.3459162424,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5627288834,0.0169415712825,22.50825,4.03753731214
 03/03  22:00:00,23.2710111689,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6224964951,0.0,21.0077,4.61479649505
 03/03  23:00:00,23.2447331152,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0688551547,0.0260280371174,18.0066,4.03622711755
 03/03  24:00:00,24.3637683418,2.18481897603,0.0,0.0,3.71167865564,13.077,7.12342684547,1.81104436301,3.0011,2.31128248246
 03/04  01:00:00,13.9219465875,2.18481897603,0.0,0.0,1.85583932782,5.577,10.5383555026,5.79895527689,3.0011,1.73830022569
 03/04  02:00:00,9.66920322775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.68956192261,0.0,0.0,0.0,0.618613109274,5.0,3.59314541396,0.0,3.0011,0.592045413962
 03/04  04:00:00,9.69784404226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.85059109082,0.0,0.0,0.0,0.618613109274,5.0,3.59315135979,0.0,3.0011,0.592051359788
 03/04  06:00:00,13.8454026009,2.18481897603,0.0,0.0,1.85583932782,5.577,16.6634559634,12.1418059634,4.50165,0.02
 03/04  07:00:00,28.3187141502,2.18481897603,0.0,0.0,3.71167865564,18.077,21.7717303386,7.10172540007,13.50495,1.1650549385
 03/04  08:00:00,25.7591367108,2.18481897603,0.0,0.0,3.71167865564,18.077,27.4382754006,4.69275489017,21.0077,1.73782051041
 03/04  09:00:00,20.7764870079,2.18481897603,0.0,0.0,3.71167865564,13.077,20.4196345916,4.24890601092,15.0055,1.1652285807
 03/04  10:00:00,20.8051590117,2.18481897603,0.0,0.0,3.71167865564,13.077,22.5296261552,3.01491352132,15.0055,4.50921263387
 03/04  11:00:00,25.8254015164,2.18481897603,0.0,0.0,3.71167865564,18.077,37.8522557109,1.27370253727,33.0121,3.56645317366
 03/04  12:00:00,26.9704491572,2.18481897603,0.00364573527166,0.0,3.71167865564,18.077,44.553343132,0.0,40.51485,4.03849313201
 03/04  13:00:00,26.2891709904,2.18481897603,0.112283262524,0.0,3.71167865564,18.077,40.0516216736,0.0,36.0132,4.03842167355
 03/04  14:00:00,26.9344100185,2.18481897603,0.921755015131,0.0,3.71167865564,18.077,35.5490790503,0.0,31.51155,4.03752905034
 03/04  15:00:00,22.2659251026,2.18481897603,1.2057428296,0.0,3.71167865564,13.077,24.4691065097,0.0,21.0077,3.46140650967
 03/04  16:00:00,22.4417748419,2.18481897603,1.37808293448,0.0,3.71167865564,13.077,22.3954238453,0.0,19.50715,2.88827384529
 03/04  17:00:00,22.4369479127,2.18481897603,1.444144005,0.0,3.71167865564,13.077,25.3955502193,0.0,22.50825,2.88730021926
 03/04  18:00:00,27.4920459544,2.18481897603,1.49903782918,0.0,3.71167865564,18.077,28.9717248761,0.0,25.50935,3.46237487609
 03/04  19:00:00,28.6564608263,2.18481897603,1.4182591266,0.0,3.71167865564,18.077,30.1236648548,0.0,25.50935,4.61431485478
 03/04  20:00:00,29.7761994451,2.18481897603,1.11870219004,0.0,3.71167865564,18.077,30.1230667871,0.0,25.50935,4.61371678706
 03/04  21:00:00,24.324332898,2.18481897603,0.702929205746,0.0,3.71167865564,13.077,26.5462857839,0.0,22.50825,4.03803578392
 03/04  22:00:00,23.9706792227,2.18481897603,0.451035994425,0.0,3.71167865564,13.077,25.6209262329,0.0,21.0077,4.61322623291
 03/04  23:00:00,23.578654784,2.18481897603,0.191167053329,0.0,3.71167865564,13.077,21.4681661377,0.0,18.0066,3.46156613768
 03/04  24:00:00,24.5320514698,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31329487605,0.0,3.0011,2.31219487605
 03/05  01:00:00,14.0961770601,2.18481897603,0.0,0.0,1.85583932782,5.577,5.39087788414,0.0776676296394,3.0011,2.3121102545
 03/05  02:00:00,9.77763861415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.77690063524,0.0,0.0,0.0,0.618613109274,5.0,3.59317930089,0.0,3.0011,0.59207930089
 03/05  04:00:00,9.76833246234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.89706656357,0.0,0.0,0.0,0.618613109274,5.0,3.59318520332,0.0,3.0011,0.592085203322
 03/05  06:00:00,13.8500778307,2.18481897603,0.0,0.0,1.85583932782,5.577,14.8834022469,10.3617522469,4.50165,0.02
 03/05  07:00:00,28.308997304,2.18481897603,0.0,0.0,3.71167865564,18.077,21.7397226667,6.49698258225,13.50495,1.73779008446
 03/05  08:00:00,25.7445628435,2.18481897603,0.0,0.0,3.71167865564,18.077,26.7296186274,4.5568588315,21.0077,1.1650597959
 03/05  09:00:00,20.7430142437,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0429158163,5.29940031153,15.0055,1.73801550476
 03/05  10:00:00,20.7627734037,2.18481897603,0.0,0.0,3.71167865564,13.077,20.3948561132,4.22398547932,15.0055,1.16537063384
 03/05  11:00:00,25.7910282863,2.18481897603,0.0,0.0,3.71167865564,18.077,38.6047404603,1.55387309155,33.0121,4.0387673688
 03/05  12:00:00,26.9485812496,2.18481897603,0.00300204562767,0.0,3.71167865564,18.077,44.5532084816,0.0,40.51485,4.03835848162
 03/05  13:00:00,26.1216330194,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4753584518,0.0,36.0132,3.46215845176
 03/05  14:00:00,25.9528845459,2.18481897603,0.0409670474344,0.0,3.71167865564,18.077,34.9736342128,0.0,31.51155,3.46208421278
 03/05  15:00:00,20.9231649418,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3205917294,0.0,21.0077,2.3128917294
 03/05  16:00:00,20.9064043585,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3932937466,0.0,19.50715,2.88614374659
 03/05  17:00:00,20.8120627746,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8212962075,0.0,22.50825,2.31304620746
 03/05  18:00:00,25.7999784589,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9714745661,0.0,25.50935,3.46212456605
 03/05  19:00:00,27.0400894192,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5481952736,0.0,25.50935,4.03884527357
 03/05  20:00:00,28.4203196795,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5479616194,0.0,25.50935,4.03861161937
 03/05  21:00:00,23.3649204348,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2874497611,0.317044168928,22.50825,3.46215559217
 03/05  22:00:00,23.2629965174,2.18481897603,0.0,0.0,3.71167865564,13.077,27.4453850187,2.40008083739,21.0077,4.03760418133
 03/05  23:00:00,23.1304591767,2.18481897603,0.0,0.0,3.71167865564,13.077,26.7372623003,5.268806337,18.0066,3.46185596332
 03/05  24:00:00,24.2642533544,2.18481897603,0.0,0.0,3.71167865564,13.077,12.4168487679,7.67742938233,3.0011,1.73831938559
 03/06  01:00:00,13.8105727032,2.18481897603,0.0,0.0,1.85583932782,5.577,20.688427982,15.949196334,3.0011,1.73813164805
 03/06  02:00:00,9.57731953277,0.0,0.0,0.0,0.618613109274,5.0,3.59319264394,0.0,3.0011,0.592092643936
 03/06  03:00:00,9.60462983077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.6089308609,0.0,0.0,0.0,0.618613109274,5.0,3.5931468052,0.0,3.0011,0.592046805197
 03/06  05:00:00,9.75166691952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.7339542328,2.18481897603,0.0,0.0,1.85583932782,5.577,34.6867539991,29.5930512521,4.50165,0.59205274702
 03/06  07:00:00,28.19457106,2.18481897603,0.0,0.0,3.71167865564,18.077,39.8318868128,25.1616256556,13.50495,1.16531115723
 03/06  08:00:00,25.6193875339,2.18481897603,0.0,0.0,3.71167865564,18.077,47.7650786671,21.5673087423,21.0077,5.19006992474
 03/06  09:00:00,20.6320080588,2.18481897603,0.0,0.0,3.71167865564,13.077,39.3432047002,20.2974982988,15.0055,4.04020640144
 03/06  10:00:00,20.6644800648,2.18481897603,0.0,0.0,3.71167865564,13.077,34.1202288682,15.0772610297,15.0055,4.03746783851
 03/06  11:00:00,25.6945709574,2.18481897603,0.0,0.0,3.71167865564,18.077,42.7826938178,6.30831018841,33.0121,3.46228362941
 03/06  12:00:00,26.850650478,2.18481897603,0.0,0.0,3.71167865564,18.077,44.6489976593,0.670727895584,40.51485,3.46341976373
 03/06  13:00:00,26.0250986804,2.18481897603,0.00223410492293,0.0,3.71167865564,18.077,39.4753623266,0.0,36.0132,3.46216232658
 03/06  14:00:00,25.8690732827,2.18481897603,0.0135408960955,0.0,3.71167865564,18.077,34.3990352425,0.0,31.51155,2.88748524254
 03/06  15:00:00,20.8829160844,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3423959365,0.0218235726022,21.0077,2.31287236392
 03/06  16:00:00,20.889060646,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3933671342,0.0,19.50715,2.88621713417
 03/06  17:00:00,20.8148538538,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8213164185,0.0,22.50825,2.31306641854
 03/06  18:00:00,26.0551112716,2.18481897603,0.232415229433,0.0,3.71167865564,18.077,28.9715904174,0.0,25.50935,3.46224041736
 03/06  19:00:00,27.1257070557,2.18481897603,0.0463289688211,0.0,3.71167865564,18.077,30.123953791,0.0,25.50935,4.61460379103
 03/06  20:00:00,28.4833755985,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1246978684,0.0,25.50935,4.61534786844
 03/06  21:00:00,23.437397572,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1370984805,0.0174414958815,22.50825,4.61140698459
 03/06  22:00:00,23.3207141398,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0481027795,0.0,21.0077,4.04040277947
 03/06  23:00:00,23.1716052793,2.18481897603,0.0,0.0,3.71167865564,13.077,24.6270584264,2.58410839591,18.0066,4.03635003054
 03/06  24:00:00,24.2950066777,2.18481897603,0.0,0.0,3.71167865564,13.077,10.5425066952,5.22997030984,3.0011,2.31143638536
 03/07  01:00:00,13.8381996715,2.18481897603,0.0,0.0,1.85583932782,5.577,16.3257648496,11.5864351202,3.0011,1.73822972936
 03/07  02:00:00,9.59739267159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  03:00:00,9.62611321691,0.0,0.0,0.0,0.618613109274,5.0,3.59317521221,0.0,3.0011,0.592075212212
 03/07  04:00:00,9.63098179486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  05:00:00,10.2886693159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.271365412,2.18481897603,0.0,0.0,1.85583932782,5.577,29.402189232,24.3084452149,4.50165,0.592094017049
 03/07  07:00:00,28.4477800559,2.18481897603,0.0,0.0,3.71167865564,18.077,34.2587785607,19.5888258612,13.50495,1.1650026995
 03/07  08:00:00,25.6465889596,2.18481897603,0.0,0.0,3.71167865564,18.077,42.293508695,16.0955820331,21.0077,5.19022666198
 03/07  09:00:00,20.6559541945,2.18481897603,0.0,0.0,3.71167865564,13.077,34.9276670033,15.3078139183,15.0055,4.61435308503
 03/07  10:00:00,20.6841223915,2.18481897603,0.0,0.0,3.71167865564,13.077,29.932632594,11.4637737372,15.0055,3.46335885686
 03/07  11:00:00,25.7015264554,2.18481897603,0.0,0.0,3.71167865564,18.077,42.4040760034,5.92987391012,33.0121,3.46210209331
 03/07  12:00:00,26.8507832103,2.18481897603,0.0,0.0,3.71167865564,18.077,45.1809611548,1.20310181179,40.51485,3.46300934305
 03/07  13:00:00,26.0060734563,2.18481897603,0.00236335409621,0.0,3.71167865564,18.077,39.4751500983,0.0,36.0132,3.46195009827
 03/07  14:00:00,25.8193067512,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3982645724,0.0,31.51155,2.88671457236
 03/07  15:00:00,20.848820892,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9204346885,0.0267451041056,21.0077,2.88598958435
 03/07  16:00:00,20.8433244776,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8434050069,0.023919314105,19.50715,2.31233569279
 03/07  17:00:00,20.7747300404,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3944192165,0.0,22.50825,2.88616921649
 03/07  18:00:00,25.8039215837,2.18481897603,0.00357042737498,0.0,3.71167865564,18.077,28.397712491,0.0,25.50935,2.88836249097
 03/07  19:00:00,27.0575259372,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1235229395,0.0,25.50935,4.61417293949
 03/07  20:00:00,28.303493634,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6995611722,0.0,25.50935,5.19021117217
 03/07  21:00:00,23.2714029008,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5749652815,0.0287632118579,22.50825,4.03795206965
 03/07  22:00:00,23.2128512357,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0454100317,0.0,21.0077,4.03771003168
 03/07  23:00:00,23.1935382636,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9017699937,1.85815528263,18.0066,4.03701471111
 03/07  24:00:00,24.3216389146,2.18481897603,0.0,0.0,3.71167865564,13.077,9.35857220263,4.04532291609,3.0011,2.31214928654
 03/08  01:00:00,13.8712991484,2.18481897603,0.0,0.0,1.85583932782,5.577,13.2085423417,8.46902264444,3.0011,1.73841969727
 03/08  02:00:00,9.62535190557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.65869922001,0.0,0.0,0.0,0.618613109274,5.0,3.59318543891,0.0,3.0011,0.592085438907
 03/08  04:00:00,9.66463237611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,9.81171471295,0.0,0.0,0.0,0.618613109274,5.0,3.59319131988,0.0,3.0011,0.592091319882
 03/08  06:00:00,13.7962380255,2.18481897603,0.0,0.0,1.85583932782,5.577,21.8165395729,17.2948895729,4.50165,0.02
 03/08  07:00:00,28.2598048475,2.18481897603,0.0,0.0,3.71167865564,18.077,27.5012984074,12.2587885743,13.50495,1.73755983308
 03/08  08:00:00,25.6877526134,2.18481897603,0.0,0.0,3.71167865564,18.077,33.981082088,8.35871846573,21.0077,4.6146636223
 03/08  09:00:00,20.7109286873,2.18481897603,0.0,0.0,3.71167865564,13.077,25.7033811128,6.08321915332,15.0055,4.61466195944
 03/08  10:00:00,20.7933950552,2.18481897603,0.0,0.0,3.71167865564,13.077,20.0829836803,1.61400029637,15.0055,3.46348338394
 03/08  11:00:00,25.8887785708,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4743608533,0.0,33.0121,3.46226085328
 03/08  12:00:00,27.7577458008,2.18481897603,0.682079445387,0.0,3.71167865564,18.077,43.9783303754,0.0,40.51485,3.4634803754
 03/08  13:00:00,27.8864368653,2.18481897603,1.58481883388,0.0,3.71167865564,18.077,39.4751594961,0.0,36.0132,3.46195949608
 03/08  14:00:00,27.8020827098,2.18481897603,1.74768420653,0.0,3.71167865564,18.077,34.3982573966,0.0,31.51155,2.88670739663
 03/08  15:00:00,22.6510624815,2.18481897603,1.57571646278,0.0,3.71167865564,13.077,23.8937798943,0.0,21.0077,2.88607989428
 03/08  16:00:00,22.5212724771,2.18481897603,1.44985761133,0.0,3.71167865564,13.077,21.8202037514,0.0,19.50715,2.31305375143
 03/08  17:00:00,22.4189208629,2.18481897603,1.43514337674,0.0,3.71167865564,13.077,25.3945609982,0.0,22.50825,2.88631099822
 03/08  18:00:00,27.626781121,2.18481897603,1.64451166815,0.0,3.71167865564,18.077,28.3978397356,0.0,25.50935,2.88848973565
 03/08  19:00:00,28.6166828096,2.18481897603,1.38496275948,0.0,3.71167865564,18.077,30.123655029,0.0,25.50935,4.61430502904
 03/08  20:00:00,29.6568116112,2.18481897603,1.01160896568,0.0,3.71167865564,18.077,30.6994042417,0.0,25.50935,5.19005424172
 03/08  21:00:00,24.0684149261,2.18481897603,0.471794616036,0.0,3.71167865564,13.077,26.5459442841,0.0,22.50825,4.03769428406
 03/08  22:00:00,23.6598799079,2.18481897603,0.169500361707,0.0,3.71167865564,13.077,25.0458212362,0.0,21.0077,4.03812123618
 03/08  23:00:00,23.3543053978,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0432806826,0.0,18.0066,4.03668068262
 03/08  24:00:00,24.4853358692,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33661306083,0.0240702560901,3.0011,2.31144280474
 03/09  01:00:00,14.0605636416,2.18481897603,0.0,0.0,1.85583932782,5.577,4.77487824264,0.0353895723851,3.0011,1.73838867026
 03/09  02:00:00,9.78140163136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.79972880506,0.0,0.0,0.0,0.618613109274,5.0,3.59317565147,0.0,3.0011,0.592075651473
 03/09  04:00:00,9.80563918822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
