Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  05:00:00,9.96979210264,0.0,0.0,0.0,0.618613109274,5.0,3.59318154918,0.0,3.0011,0.592081549176
 03/09  06:00:00,13.9513023657,2.18481897603,0.0,0.0,1.85583932782,5.577,8.00066854147,3.47901854147,4.50165,0.02
 03/09  07:00:00,28.4108492482,2.18481897603,0.0,0.0,3.71167865564,18.077,16.222521507,1.55227681754,13.50495,1.16529468945
 03/09  08:00:00,25.862947788,2.18481897603,0.0,0.0,3.71167865564,18.077,26.1967873629,0.0,21.0077,5.18908736295
 03/09  09:00:00,20.8962743506,2.18481897603,0.0,0.0,3.71167865564,13.077,19.6195441696,0.0,15.0055,4.61404416964
 03/09  10:00:00,20.959437434,2.18481897603,0.00743364578989,0.0,3.71167865564,13.077,18.4690233659,0.0,15.0055,3.46352336593
 03/09  11:00:00,26.5574081037,2.18481897603,0.555902916678,0.0,3.71167865564,18.077,36.4742883406,0.0,33.0121,3.46218834055
 03/09  12:00:00,28.2391293734,2.18481897603,1.13496181742,0.0,3.71167865564,18.077,43.9774914262,0.0,40.51485,3.46264142621
 03/09  13:00:00,28.0376764485,2.18481897603,1.73320574868,0.0,3.71167865564,18.077,39.4745290662,0.0,36.0132,3.46132906617
 03/09  14:00:00,27.8323828588,2.18481897603,1.78301256748,0.0,3.71167865564,18.077,34.398636609,0.0,31.51155,2.88708660904
 03/09  15:00:00,22.2403181463,2.18481897603,1.19216106166,0.0,3.71167865564,13.077,23.8940671547,0.0,21.0077,2.88636715474
 03/09  16:00:00,21.819108734,2.18481897603,0.781513487484,0.0,3.71167865564,13.077,21.8196478049,0.0,19.50715,2.31249780491
 03/09  17:00:00,21.3886924357,2.18481897603,0.46758320227,0.0,3.71167865564,13.077,24.8213665042,0.0,22.50825,2.3131165042
 03/09  18:00:00,26.4183097905,2.18481897603,0.521459685967,0.0,3.71167865564,18.077,28.9714325886,0.0,25.50935,3.46208258855
 03/09  19:00:00,27.3920334222,2.18481897603,0.24971404073,0.0,3.71167865564,18.077,30.1233298011,0.0,25.50935,4.61397980108
 03/09  20:00:00,28.5456854796,2.18481897603,0.00495214385033,0.0,3.71167865564,18.077,30.124556703,0.0,25.50935,4.61520670299
 03/09  21:00:00,23.4883092598,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1353293415,0.0154887231616,22.50825,4.61159061834
 03/09  22:00:00,23.3806336017,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0480199897,0.0,21.0077,4.04031998969
 03/09  23:00:00,23.2350610896,2.18481897603,0.0,0.0,3.71167865564,13.077,22.1356202052,0.0924549146182,18.0066,4.03656529058
 03/09  24:00:00,24.3483809519,2.18481897603,0.0,0.0,3.71167865564,13.077,7.18367346328,2.44416032685,3.0011,1.73841313643
 03/10  01:00:00,13.8801721264,2.18481897603,0.0,0.0,1.85583932782,5.577,12.6823660848,7.36986241921,3.0011,2.31140366561
 03/10  02:00:00,9.6365896656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.66247384781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  04:00:00,9.66600816093,0.0,0.0,0.0,0.618613109274,5.0,3.59319268954,0.0,3.0011,0.592092689538
 03/10  05:00:00,10.3272959502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  06:00:00,14.3035616678,2.18481897603,0.0,0.0,1.85583932782,5.577,21.0383321944,15.9445965348,4.50165,0.592085659637
 03/10  07:00:00,27.8503196175,2.18481897603,0.0,0.0,3.71167865564,18.077,23.9440445278,9.27388325342,13.50495,1.16521127439
 03/10  08:00:00,25.686565198,2.18481897603,0.0,0.0,3.71167865564,18.077,31.9637980309,5.76588250176,21.0077,5.19021552913
 03/10  09:00:00,20.6978631219,2.18481897603,0.0,0.0,3.71167865564,13.077,24.2773760931,5.23213250159,15.0055,4.0397435915
 03/10  10:00:00,20.7336277739,2.18481897603,0.0,0.0,3.71167865564,13.077,22.502361506,3.45967582137,15.0055,4.03718568462
 03/10  11:00:00,25.7780214616,2.18481897603,0.0,0.0,3.71167865564,18.077,36.8931223631,0.418798547479,33.0121,3.4622238156
 03/10  12:00:00,26.9335721026,2.18481897603,0.00167094597225,0.0,3.71167865564,18.077,43.9782468891,0.0,40.51485,3.46339688913
 03/10  13:00:00,26.2550566534,2.18481897603,0.14338994946,0.0,3.71167865564,18.077,39.4752142673,0.0,36.0132,3.46201426727
 03/10  14:00:00,26.4197067739,2.18481897603,0.510709765057,0.0,3.71167865564,18.077,34.3987155929,0.0,31.51155,2.88716559289
 03/10  15:00:00,21.3319944661,2.18481897603,0.399691105031,0.0,3.71167865564,13.077,23.3204878618,0.0,21.0077,2.31278786176
 03/10  16:00:00,21.3243358708,2.18481897603,0.392611838569,0.0,3.71167865564,13.077,22.3934497745,0.0,19.50715,2.88629977447
 03/10  17:00:00,21.3945704829,2.18481897603,0.531329979399,0.0,3.71167865564,13.077,24.8213005319,0.0,22.50825,2.31305053187
 03/10  18:00:00,26.9288748423,2.18481897603,1.04863696278,0.0,3.71167865564,18.077,28.9714306953,0.0,25.50935,3.46208069527
 03/10  19:00:00,27.9113365215,2.18481897603,0.775170673925,0.0,3.71167865564,18.077,30.1238955292,0.0,25.50935,4.6145455292
 03/10  20:00:00,29.0336156298,2.18481897603,0.6384858705,0.0,3.71167865564,18.077,30.1250193492,0.0,25.50935,4.61566934924
 03/10  21:00:00,23.5646717887,2.18481897603,0.190315472086,0.0,3.71167865564,13.077,26.5465378949,0.0,22.50825,4.03828789494
 03/10  22:00:00,23.3006598394,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6211221085,0.0,21.0077,4.61342210851
 03/10  23:00:00,23.2689966025,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4964729062,0.0275885305276,18.0066,3.46228437563
 03/10  24:00:00,24.3738109783,2.18481897603,0.0,0.0,3.71167865564,13.077,5.48628990375,0.173091736362,3.0011,2.31209816738
 03/11  01:00:00,13.925663397,2.18481897603,0.0,0.0,1.85583932782,5.577,9.15049291289,4.41109255818,3.0011,1.73830035471
 03/11  02:00:00,9.66908523754,0.0,0.0,0.0,0.618613109274,5.0,3.5931791161,0.0,3.0011,0.592079116099
 03/11  03:00:00,9.70174933444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.71014716446,0.0,0.0,0.0,0.618613109274,5.0,3.5931850083,0.0,3.0011,0.5920850083
 03/11  05:00:00,9.86468103142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.8371509038,2.18481897603,0.0,0.0,1.85583932782,5.577,12.7268613433,8.20521134334,4.50165,0.02
 03/11  07:00:00,27.665960113,2.18481897603,0.0,0.0,3.71167865564,18.077,21.0144324495,5.77161624742,13.50495,1.73786620206
 03/11  08:00:00,25.7342230406,2.18481897603,0.0,0.0,3.71167865564,18.077,25.7908456643,3.61800481705,21.0077,1.1651408472
 03/11  09:00:00,20.7556075555,2.18481897603,0.0,0.0,3.71167865564,13.077,19.8770582826,3.13359892106,15.0055,1.73795936153
 03/11  10:00:00,20.8160999059,2.18481897603,0.0,0.0,3.71167865564,13.077,19.4817347916,0.437598649921,15.0055,4.03863614163
 03/11  11:00:00,25.893659801,2.18481897603,0.00181151441434,0.0,3.71167865564,18.077,36.4755158513,0.0,33.0121,3.46341585126
 03/11  12:00:00,27.7747793102,2.18481897603,0.69477140635,0.0,3.71167865564,18.077,44.5534348083,0.0,40.51485,4.03858480832
 03/11  13:00:00,27.8900726061,2.18481897603,1.57135078654,0.0,3.71167865564,18.077,40.05149067,0.0,36.0132,4.03829066999
 03/11  14:00:00,28.2005906564,2.18481897603,2.11919545166,0.0,3.71167865564,18.077,35.5480201747,0.0,31.51155,4.03647017468
 03/11  15:00:00,23.3215479459,2.18481897603,2.22005636154,0.0,3.71167865564,13.077,24.4690104127,0.0,21.0077,3.46131041273
 03/11  16:00:00,23.4682798297,2.18481897603,2.36147371053,0.0,3.71167865564,13.077,22.3951084897,0.0,19.50715,2.88795848973
 03/11  17:00:00,23.2261284823,2.18481897603,2.19855282061,0.0,3.71167865564,13.077,25.3954551471,0.0,22.50825,2.88720514713
 03/11  18:00:00,28.1967166786,2.18481897603,2.18845283086,0.0,3.71167865564,18.077,28.9715635739,0.0,25.50935,3.46221357394
 03/11  19:00:00,29.198108071,2.18481897603,1.94203076287,0.0,3.71167865564,18.077,30.1236420348,0.0,25.50935,4.61429203475
 03/11  20:00:00,30.1679333946,2.18481897603,1.47797944405,0.0,3.71167865564,18.077,30.1232269661,0.0,25.50935,4.61387696612
 03/11  21:00:00,24.7850019176,2.18481897603,1.12837716805,0.0,3.71167865564,13.077,26.5459603516,0.0,22.50825,4.03771035155
 03/11  22:00:00,24.4081007978,2.18481897603,0.85832896886,0.0,3.71167865564,13.077,25.045868506,0.0,21.0077,4.03816850601
 03/11  23:00:00,23.7749529772,2.18481897603,0.374721989567,0.0,3.71167865564,13.077,21.4681461553,0.0,18.0066,3.46154615534
 03/11  24:00:00,24.5300222305,2.18481897603,0.0,0.0,3.71167865564,13.077,5.88703082245,0.0,3.0011,2.88593082245
 03/12  01:00:00,10.0695912517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  02:00:00,9.84146663413,0.0,0.0,0.0,0.618613109274,5.0,3.59316256495,0.0,3.0011,0.592062564951
 03/12  03:00:00,9.84075654887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,10.0019358488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,13.996211466,2.18481897603,0.0,0.0,1.85583932782,5.577,5.77509733125,0.681353014298,4.50165,0.592094316954
 03/12  06:00:00,28.4879028374,2.18481897603,0.00657739411049,0.0,3.71167865564,18.077,14.6701051337,0.0,13.50495,1.16515513374
 03/12  07:00:00,27.8283609309,2.18481897603,0.00962358266637,0.0,3.71167865564,18.077,22.7453468437,0.0,21.0077,1.73764684366
 03/12  08:00:00,20.9233468089,2.18481897603,0.0,0.0,3.71167865564,13.077,16.170778805,0.0,15.0055,1.16527880495
 03/12  09:00:00,20.9449543381,2.18481897603,0.0,0.0,3.71167865564,13.077,16.7434980591,0.0,15.0055,1.73799805907
 03/12  10:00:00,25.9209488724,2.18481897603,0.0,0.0,3.71167865564,18.077,37.1217383542,0.0719862343902,33.0121,4.03765211985
 03/12  11:00:00,27.0003191815,2.18481897603,0.00612906349679,0.0,3.71167865564,18.077,44.553342191,0.0,40.51485,4.03849219104
 03/12  12:00:00,26.3352127143,2.18481897603,0.171308205595,0.0,3.71167865564,18.077,39.4753033887,0.0,36.0132,3.46210338871
 03/12  13:00:00,26.2653931399,2.18481897603,0.3280755936,0.0,3.71167865564,18.077,34.3996193498,0.0,31.51155,2.88806934984
 03/12  14:00:00,20.9357994039,2.18481897603,0.0,0.0,3.71167865564,13.077,23.893718392,0.0,21.0077,2.88601839196
 03/12  15:00:00,20.9033256258,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8192310025,0.0,19.50715,2.31208100253
 03/12  16:00:00,20.8073361993,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3943464271,0.0,22.50825,2.88609642713
 03/12  17:00:00,25.8098685291,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3976027148,0.0,25.50935,2.88825271477
 03/12  18:00:00,25.842086925,2.18481897603,0.0344978780286,0.0,3.71167865564,18.077,29.5477067801,0.0,25.50935,4.03835678007
 03/12  19:00:00,27.2061579114,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5478007136,0.0,25.50935,4.03845071356
 03/12  20:00:00,23.41439903,2.18481897603,0.0,0.0,3.71167865564,13.077,25.982322309,0.012213561398,22.50825,3.46185874756
 03/12  21:00:00,23.3055747148,2.18481897603,0.0,0.0,3.71167865564,13.077,25.1419816827,0.096158606788,21.0077,4.03812307588
 03/12  22:00:00,23.172324639,2.18481897603,0.0,0.0,3.71167865564,13.077,23.5636191415,2.09538454057,18.0066,3.46163460096
 03/12  23:00:00,24.2962994214,2.18481897603,0.0,0.0,3.71167865564,13.077,9.41764858881,4.67799661305,3.0011,1.73855197576
 03/12  24:00:00,13.8401196139,2.18481897603,0.0,0.0,1.85583932782,5.577,15.377354647,10.0644033092,3.0011,2.31185133777
 03/13  01:00:00,9.60417726148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  02:00:00,9.63388395518,0.0,0.0,0.0,0.618613109274,5.0,3.59317948479,0.0,3.0011,0.592079484787
 03/13  03:00:00,9.64220674227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  04:00:00,9.78708601782,0.0,0.0,0.0,0.618613109274,5.0,3.59318539652,0.0,3.0011,0.592085396524
 03/13  05:00:00,13.7680530363,2.18481897603,0.0,0.0,1.85583932782,5.577,25.7186343181,21.1969843181,4.50165,0.02
 03/13  06:00:00,28.2329734497,2.18481897603,0.0,0.0,3.71167865564,18.077,30.359137858,15.6890869996,13.50495,1.1651008584
 03/13  07:00:00,27.5530690011,2.18481897603,0.0,0.0,3.71167865564,18.077,39.9901013443,13.7936805669,21.0077,5.18872077743
 03/13  08:00:00,20.6653735354,2.18481897603,0.0,0.0,3.71167865564,13.077,32.0962060119,12.4770620545,15.0055,4.61364395738
 03/13  09:00:00,20.7070668615,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0937119472,6.62479703238,15.0055,3.46341491481
 03/13  10:00:00,25.7509584458,2.18481897603,0.0,0.0,3.71167865564,18.077,38.4804203108,2.00611108686,33.0121,3.46220922398
 03/13  11:00:00,26.9286615222,2.18481897603,0.00144140181274,0.0,3.71167865564,18.077,43.9782917104,0.0,40.51485,3.4634417104
 03/13  12:00:00,26.5249472949,2.18481897603,0.386509297732,0.0,3.71167865564,18.077,39.4753727571,0.0,36.0132,3.46217275708
 03/13  13:00:00,26.9867445782,2.18481897603,1.03442884479,0.0,3.71167865564,18.077,34.3988870342,0.0,31.51155,2.88733703424
 03/13  14:00:00,22.0719197608,2.18481897603,1.07651657799,0.0,3.71167865564,13.077,23.320480288,0.0,21.0077,2.31278028802
 03/13  15:00:00,22.3398911457,2.18481897603,1.32331400333,0.0,3.71167865564,13.077,22.3932192442,0.0,19.50715,2.88606924421
 03/13  16:00:00,22.6034184513,2.18481897603,1.63962853518,0.0,3.71167865564,13.077,24.8213134293,0.0,22.50825,2.31306342934
 03/13  17:00:00,28.1316965762,2.18481897603,2.14324903005,0.0,3.71167865564,18.077,28.9711425435,0.0,25.50935,3.4617925435
 03/13  18:00:00,28.126954806,2.18481897603,2.13059970888,0.0,3.71167865564,18.077,30.1235918549,0.0,25.50935,4.61424185493
 03/13  19:00:00,29.1528059536,2.18481897603,1.71524685006,0.0,3.71167865564,18.077,30.125531751,0.0,25.50935,4.61618175095
 03/13  20:00:00,25.0303827721,2.18481897603,1.35543136008,0.0,3.71167865564,13.077,26.5463910271,0.0,22.50825,4.03814102711
 03/13  21:00:00,24.5515281658,2.18481897603,0.992591256839,0.0,3.71167865564,13.077,25.6200969021,0.0,21.0077,4.61239690214
 03/13  22:00:00,23.997732204,2.18481897603,0.590537990239,0.0,3.71167865564,13.077,21.4695479436,0.0,18.0066,3.46294794361
 03/13  23:00:00,24.6308093627,2.18481897603,0.102132804509,0.0,3.71167865564,13.077,5.31326583933,0.0,3.0011,2.31216583933
 03/13  24:00:00,14.0937761068,2.18481897603,0.0,0.0,1.85583932782,5.577,4.78946062169,0.0498842774699,3.0011,1.73847634422
 03/14  01:00:00,9.78447541336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.79421206356,0.0,0.0,0.0,0.618613109274,5.0,3.59318361183,0.0,3.0011,0.592083611833
 03/14  03:00:00,9.79204010109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.5088442984,0.0,0.0,0.0,0.618613109274,5.0,3.59318951334,0.0,3.0011,0.592089513343
 03/14  05:00:00,14.4704172579,2.18481897603,0.0,0.0,1.85583932782,5.577,9.38303862218,4.86138862218,4.50165,0.02
 03/14  06:00:00,28.6268987144,2.18481897603,0.0,0.0,3.71167865564,18.077,17.7636135535,2.52088580533,13.50495,1.73777774816
 03/14  07:00:00,27.7234242155,2.18481897603,0.0,0.0,3.71167865564,18.077,25.6213287907,0.0,21.0077,4.61362879074
 03/14  08:00:00,20.8410969226,2.18481897603,0.0,0.0,3.71167865564,13.077,19.6188493741,0.0,15.0055,4.61334937407
 03/14  09:00:00,20.8696568522,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4687158698,0.0,15.0055,3.46321586985
 03/14  10:00:00,25.9163552981,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4742851185,0.0,33.0121,3.46218511853
 03/14  11:00:00,27.738951068,2.18481897603,0.660124543534,0.0,3.71167865564,18.077,43.9779800461,0.0,40.51485,3.46313004609
 03/14  12:00:00,27.9628839557,2.18481897603,1.66438317223,0.0,3.71167865564,18.077,39.4752822231,0.0,36.0132,3.46208222308
 03/14  13:00:00,27.8285045904,2.18481897603,1.77571281706,0.0,3.71167865564,18.077,34.3988233507,0.0,31.51155,2.88727335067
 03/14  14:00:00,22.0249019008,2.18481897603,0.985316477662,0.0,3.71167865564,13.077,23.3207226313,0.0,21.0077,2.31302263128
 03/14  15:00:00,21.5785992953,2.18481897603,0.572853334102,0.0,3.71167865564,13.077,22.3931683328,0.0,19.50715,2.88601833283
 03/14  16:00:00,21.4433504745,2.18481897603,0.529819887452,0.0,3.71167865564,13.077,24.8206635848,0.0,22.50825,2.31241358478
 03/14  17:00:00,26.9385637193,2.18481897603,1.01777482344,0.0,3.71167865564,18.077,28.9710113172,0.0,25.50935,3.46166131723
 03/14  18:00:00,26.5565066888,2.18481897603,0.655752099095,0.0,3.71167865564,18.077,30.1234689842,0.0,25.50935,4.6141189842
 03/14  19:00:00,27.1885017687,2.18481897603,0.0750285998849,0.0,3.71167865564,18.077,30.1251962097,0.0,25.50935,4.6158462097
 03/14  20:00:00,23.3243178475,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5587377564,0.0122902268541,22.50825,4.03819752952
 03/14  21:00:00,23.2254218981,2.18481897603,0.0,0.0,3.71167865564,13.077,25.8281686529,0.206996121274,21.0077,4.61347253159
 03/14  22:00:00,23.1870075692,2.18481897603,0.0,0.0,3.71167865564,13.077,24.0736318392,2.60434853519,18.0066,3.46268330406
 03/14  23:00:00,24.3169494899,2.18481897603,0.0,0.0,3.71167865564,13.077,10.1462540552,4.83309269008,3.0011,2.31206136508
 03/14  24:00:00,13.8511580727,2.18481897603,0.0,0.0,1.85583932782,5.577,16.192790915,11.453207396,3.0011,1.738483519
 03/15  01:00:00,9.61778094478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.65067527649,0.0,0.0,0.0,0.618613109274,5.0,3.59315667859,0.0,3.0011,0.592056678592
 03/15  03:00:00,9.66181674145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  04:00:00,9.81004275356,0.0,0.0,0.0,0.618613109274,5.0,3.59316260647,0.0,3.0011,0.592062606467
 03/15  05:00:00,13.7897463678,2.18481897603,0.0,0.0,1.85583932782,5.577,21.9716946355,17.4500446355,4.50165,0.02
 03/15  06:00:00,28.2496199542,2.18481897603,0.0,0.0,3.71167865564,18.077,27.4788967898,12.2363514359,13.50495,1.7375953539
 03/15  07:00:00,27.569559119,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8810004049,10.2599820429,21.0077,4.61331836194
 03/15  08:00:00,20.6710128643,2.18481897603,0.0,0.0,3.71167865564,13.077,30.4765561537,10.8586181213,15.0055,4.61243803235
 03/15  09:00:00,20.6924180335,2.18481897603,0.0,0.0,3.71167865564,13.077,26.9768962897,8.50809340675,15.0055,3.46330288295
 03/15  10:00:00,25.7080639982,2.18481897603,0.0,0.0,3.71167865564,18.077,41.5620193419,5.0877722378,33.0121,3.46214710412
 03/15  11:00:00,26.85239912,2.18481897603,0.0,0.0,3.71167865564,18.077,44.7657700439,0.787578145164,40.51485,3.46334189875
 03/15  12:00:00,26.0114718374,2.18481897603,0.00152650443306,0.0,3.71167865564,18.077,39.4754211145,0.0,36.0132,3.46222111453
 03/15  13:00:00,25.8271606471,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3988695144,0.0,31.51155,2.88731951435
 03/15  14:00:00,20.8613445725,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3352008923,0.0144080224443,21.0077,2.31309286989
 03/15  15:00:00,20.870710855,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3934509188,0.0,19.50715,2.8863009188
 03/15  16:00:00,20.8022802027,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8210539247,0.0,22.50825,2.31280392473
 03/15  17:00:00,26.125794679,2.18481897603,0.301417481225,0.0,3.71167865564,18.077,28.9714473542,0.0,25.50935,3.4620973542
 03/15  18:00:00,26.1921623724,2.18481897603,0.358336280629,0.0,3.71167865564,18.077,29.5493120777,0.0,25.50935,4.03996207769
 03/15  19:00:00,27.4634450405,2.18481897603,0.202076161392,0.0,3.71167865564,18.077,30.6997598495,0.0,25.50935,5.19040984948
 03/15  20:00:00,23.4863600743,2.18481897603,0.0,0.0,3.71167865564,13.077,26.54661735,0.0,22.50825,4.03836735004
 03/15  21:00:00,23.3572967093,2.18481897603,0.0,0.0,3.71167865564,13.077,25.1032749633,0.0560607652903,21.0077,4.03951419799
 03/15  22:00:00,23.2017243863,2.18481897603,0.0,0.0,3.71167865564,13.077,22.5503841643,0.507244371851,18.0066,4.03653979244
 03/15  23:00:00,24.3211117711,2.18481897603,0.0,0.0,3.71167865564,13.077,8.48672228586,3.17379186436,3.0011,2.3118304215
 03/15  24:00:00,13.8730942347,2.18481897603,0.0,0.0,1.85583932782,5.577,11.9535783153,7.2143432133,3.0011,1.73813510203
 03/16  01:00:00,9.62743265303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.65596288363,0.0,0.0,0.0,0.618613109274,5.0,3.59314735781,0.0,3.0011,0.592047357812
 03/16  03:00:00,9.6638797989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.80974464501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,13.7913626847,2.18481897603,0.0,0.0,1.85583932782,5.577,22.2090957246,17.1153536301,4.50165,0.592092094463
 03/16  06:00:00,28.2550929351,2.18481897603,0.0,0.0,3.71167865564,18.077,26.3767501824,11.7065947223,13.50495,1.16520546002
 03/16  07:00:00,27.5769980521,2.18481897603,0.0,0.0,3.71167865564,18.077,35.2188055886,9.02140407891,21.0077,5.18970150971
 03/16  08:00:00,20.6772664221,2.18481897603,0.0,0.0,3.71167865564,13.077,29.6386135898,10.5937583074,15.0055,4.03935528245
 03/16  09:00:00,20.6882074137,2.18481897603,0.0,0.0,3.71167865564,13.077,29.8112085273,10.7694118181,15.0055,4.03629670919
 03/16  10:00:00,25.7017805489,2.18481897603,0.0,0.0,3.71167865564,18.077,42.813777126,6.91337804477,33.0121,2.88829908118
 03/16  11:00:00,26.8471371465,2.18481897603,0.0,0.0,3.71167865564,18.077,46.9387414195,2.38726349056,40.51485,4.03662792898
 03/16  12:00:00,25.9905536943,2.18481897603,0.0,0.0,3.71167865564,18.077,38.9014197328,0.0,36.0132,2.88821973278
 03/16  13:00:00,25.7936526248,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3985791883,0.0,31.51155,2.88702918828
 03/16  14:00:00,20.7956029973,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0969702262,1.20387102107,21.0077,2.88539920517
 03/16  15:00:00,20.768592939,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7780099289,2.95801415746,19.50715,2.31284577143
 03/16  16:00:00,20.6739817555,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8043861993,3.41024924081,22.50825,2.88588695853
 03/16  17:00:00,25.679142286,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5150924497,1.11813581078,25.50935,2.88760663894
 03/16  18:00:00,25.6843187631,2.18481897603,0.0,0.0,3.71167865564,18.077,31.4040355563,1.28092632902,25.50935,4.61375922728
 03/16  19:00:00,27.08919322,2.18481897603,0.0,0.0,3.71167865564,18.077,32.2404097214,2.11598956946,25.50935,4.61507015193
 03/16  20:00:00,23.3341637619,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0216132245,3.47563555531,22.50825,4.03772766922
 03/16  21:00:00,23.251301066,2.18481897603,0.0,0.0,3.71167865564,13.077,30.5785249055,4.95722943969,21.0077,4.61359546579
 03/16  22:00:00,23.1362810082,2.18481897603,0.0,0.0,3.71167865564,13.077,28.1303829416,6.66171971781,18.0066,3.46206322378
 03/16  23:00:00,24.2837708723,2.18481897603,0.0,0.0,3.71167865564,13.077,13.5995532255,8.28644409295,3.0011,2.31200913254
 03/16  24:00:00,13.8470467943,2.18481897603,0.0,0.0,1.85583932782,5.577,19.1264928262,14.3871956847,3.0011,1.73819714146
 03/17  01:00:00,9.61227515335,0.0,0.0,0.0,0.618613109274,5.0,3.59314546107,0.0,3.0011,0.592045461071
 03/17  02:00:00,9.64449754688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.65654694687,0.0,0.0,0.0,0.618613109274,5.0,3.59315140682,0.0,3.0011,0.592051406822
 03/17  04:00:00,10.3212475696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.3192235313,2.18481897603,0.0,0.0,1.85583932782,5.577,22.1358209413,17.6141709413,4.50165,0.02
 03/17  06:00:00,28.4976239871,2.18481897603,0.0,0.0,3.71167865564,18.077,27.5770804418,12.3343934499,13.50495,1.73773699194
 03/17  07:00:00,27.589570296,2.18481897603,0.0,0.0,3.71167865564,18.077,34.4845494873,8.86250283188,21.0077,4.61434665539
 03/17  08:00:00,20.690729275,2.18481897603,0.0,0.0,3.71167865564,13.077,29.8214216267,10.2030522189,15.0055,4.61286940775
 03/17  09:00:00,20.7098980211,2.18481897603,0.0,0.0,3.71167865564,13.077,26.8153465795,8.34688408453,15.0055,3.46296249498
 03/17  10:00:00,25.7332687993,2.18481897603,0.0,0.0,3.71167865564,18.077,41.1340572491,4.65992046298,33.0121,3.46203678617
 03/17  11:00:00,26.8593381352,2.18481897603,0.0,0.0,3.71167865564,18.077,45.2085650045,1.23099665335,40.51485,3.46271835117
 03/17  12:00:00,26.004141451,2.18481897603,0.00530082890766,0.0,3.71167865564,18.077,39.4747349042,0.0,36.0132,3.46153490417
 03/17  13:00:00,25.8007882821,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3989139667,0.0,31.51155,2.88736396675
 03/17  14:00:00,20.819147492,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3471295534,0.0264949211692,21.0077,2.3129346322
 03/17  15:00:00,20.8247117153,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3929708143,0.0,19.50715,2.88582081434
 03/17  16:00:00,20.7603931135,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8207950858,0.0,22.50825,2.31254508579
 03/17  17:00:00,25.7910775903,2.18481897603,0.00614021943874,0.0,3.71167865564,18.077,28.971291258,0.0,25.50935,3.46194125798
 03/17  18:00:00,25.7841858887,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5490080216,0.0,25.50935,4.0396580216
 03/17  19:00:00,27.0200224359,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6994520779,0.0,25.50935,5.19010207794
 03/17  20:00:00,23.2297719475,2.18481897603,0.0,0.0,3.71167865564,13.077,26.8240104628,0.277612988109,22.50825,4.03814747465
 03/17  21:00:00,23.1445322241,2.18481897603,0.0,0.0,3.71167865564,13.077,28.1288989387,3.08165887984,21.0077,4.03954005891
 03/17  22:00:00,23.1183184751,2.18481897603,0.0,0.0,3.71167865564,13.077,27.8395945929,5.79677808161,18.0066,4.03621651129
 03/17  23:00:00,24.25549737,2.18481897603,0.0,0.0,3.71167865564,13.077,13.6418341528,8.90191557831,3.0011,1.73881857446
 03/17  24:00:00,13.8015177474,2.18481897603,0.0,0.0,1.85583932782,5.577,23.2358097399,17.9237990002,3.0011,2.31091073967
 03/18  01:00:00,9.56390731706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  02:00:00,9.5895034714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.59242872134,0.0,0.0,0.0,0.618613109274,5.0,3.59316280711,0.0,3.0011,0.592062807114
 03/18  04:00:00,9.73629603062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.7258521005,2.18481897603,0.0,0.0,1.85583932782,5.577,35.588727797,30.4950090735,4.50165,0.59206872347
 03/18  06:00:00,28.1908394133,2.18481897603,0.0,0.0,3.71167865564,18.077,40.5787558511,25.9086817311,13.50495,1.16512412
 03/18  07:00:00,27.5085243406,2.18481897603,0.0,0.0,3.71167865564,18.077,46.7817182212,24.0363058759,21.0077,1.73771234526
 03/18  08:00:00,20.6107735895,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1694811364,24.9986342604,15.0055,1.16534687602
 03/18  09:00:00,20.6304161585,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1945962683,22.1505527475,15.0055,4.03854352084
 03/18  10:00:00,25.638319701,2.18481897603,0.0,0.0,3.71167865564,18.077,53.7024260225,17.2271802242,33.0121,3.46314579832
 03/18  11:00:00,26.7835749787,2.18481897603,0.0,0.0,3.71167865564,18.077,56.1148493099,11.561516283,40.51485,4.03848302688
 03/18  12:00:00,25.8877150603,2.18481897603,0.0,0.0,3.71167865564,18.077,47.0968370699,7.045414741,36.0132,4.03822232888
 03/18  13:00:00,25.7006677025,2.18481897603,0.0,0.0,3.71167865564,18.077,39.7493969376,4.20147264777,31.51155,4.03637428983
 03/18  14:00:00,20.7081413609,2.18481897603,0.0,0.0,3.71167865564,13.077,28.3690668959,4.47404488648,21.0077,2.88732200939
 03/18  15:00:00,20.7042636945,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5755860521,3.60691881835,19.50715,3.46151723373
 03/18  16:00:00,20.638623839,2.18481897603,0.0,0.0,3.71167865564,13.077,27.9313437088,2.53614232808,22.50825,2.88695138075
 03/18  17:00:00,25.6471111354,2.18481897603,0.0,0.0,3.71167865564,18.077,30.7598493036,1.78855442902,25.50935,3.46194487462
 03/18  18:00:00,25.6511655739,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1346556297,0.585575590678,25.50935,4.03973003901
 03/18  19:00:00,27.0462680201,2.18481897603,0.0,0.0,3.71167865564,18.077,32.4728508739,2.34932305822,25.50935,4.61417781569
 03/18  20:00:00,23.2734789887,2.18481897603,0.0,0.0,3.71167865564,13.077,32.3820270937,5.83543267773,22.50825,4.03834441598
 03/18  21:00:00,23.1969583798,2.18481897603,0.0,0.0,3.71167865564,13.077,33.8278374177,8.20708492327,21.0077,4.61305249447
 03/18  22:00:00,23.0774962794,2.18481897603,0.0,0.0,3.71167865564,13.077,33.2801644805,12.3856098893,18.0066,2.8879545912
 03/18  23:00:00,24.2307049007,2.18481897603,0.0,0.0,3.71167865564,13.077,25.2337963987,19.3468147025,3.0011,2.88588169615
 03/18  24:00:00,13.7720251293,2.18481897603,0.0,0.0,1.85583932782,5.577,31.7992869234,27.0598091759,3.0011,1.73837774744
 03/19  01:00:00,9.53191018124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.55795004929,0.0,0.0,0.0,0.618613109274,5.0,3.59317555771,0.0,3.0011,0.592075557714
 03/19  03:00:00,9.56993461221,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.71125294776,0.0,0.0,0.0,0.618613109274,5.0,3.59318145557,0.0,3.0011,0.592081455566
 03/19  05:00:00,13.70826935,2.18481897603,0.0,0.0,1.85583932782,5.577,39.3609048489,34.8392548489,4.50165,0.02
 03/19  06:00:00,28.1774784448,2.18481897603,0.0,0.0,3.71167865564,18.077,43.8035232669,29.1334994525,13.50495,1.16507381442
 03/19  07:00:00,27.4960008725,2.18481897603,0.0,0.0,3.71167865564,18.077,49.9068481704,27.1613768802,21.0077,1.73777129023
 03/19  08:00:00,20.6126348948,2.18481897603,0.0,0.0,3.71167865564,13.077,40.980289408,24.8093945059,15.0055,1.16539490215
 03/19  09:00:00,20.6419109433,2.18481897603,0.0,0.0,3.71167865564,13.077,35.4124868646,18.6689362859,15.0055,1.73805057869
 03/19  10:00:00,25.6548640853,2.18481897603,0.0,0.0,3.71167865564,18.077,48.5062627962,11.4554749849,33.0121,4.03868781131
 03/19  11:00:00,26.793943217,2.18481897603,0.0,0.0,3.71167865564,18.077,49.9405661781,5.38711447338,40.51485,4.03860170468
 03/19  12:00:00,25.93020726,2.18481897603,0.0,0.0,3.71167865564,18.077,39.9675859115,1.06592150383,36.0132,2.88846440763
 03/19  13:00:00,25.7608796587,2.18481897603,0.0,0.0,3.71167865564,18.077,34.9735090609,0.0,31.51155,3.46195906095
 03/19  14:00:00,20.7933555902,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3205110545,0.0,21.0077,2.31281105445
 03/19  15:00:00,20.811842823,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3933486877,0.0,19.50715,2.88619868766
 03/19  16:00:00,20.7541520305,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8211695469,0.0,22.50825,2.3129195469
 03/19  17:00:00,25.776572377,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9709738136,0.0,25.50935,3.46162381356
 03/19  18:00:00,25.7849299735,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5478587701,0.0,25.50935,4.0385087701
 03/19  19:00:00,27.1942208664,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5481991775,0.0,25.50935,4.03884917748
 03/19  20:00:00,23.4156644556,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3964876043,0.0,22.50825,2.8882376043
 03/19  21:00:00,23.3146021678,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0458018793,0.0,21.0077,4.03810187933
 03/19  22:00:00,23.1730875576,2.18481897603,0.0,0.0,3.71167865564,13.077,23.0694934861,1.60133489711,18.0066,3.46155858903
 03/19  23:00:00,24.2860724845,2.18481897603,0.0,0.0,3.71167865564,13.077,9.52510651826,4.78554966148,3.0011,1.73845685678
 03/19  24:00:00,13.8238021376,2.18481897603,0.0,0.0,1.85583932782,5.577,17.8075427537,12.4942957582,3.0011,2.31214699546
 03/20  01:00:00,9.58878478796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.62203569499,0.0,0.0,0.0,0.618613109274,5.0,3.59318918822,0.0,3.0011,0.592089188219
 03/20  03:00:00,9.62815412583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  04:00:00,9.77086430608,0.0,0.0,0.0,0.618613109274,5.0,3.59319506444,0.0,3.0011,0.592095064443
 03/20  05:00:00,13.7464538375,2.18481897603,0.0,0.0,1.85583932782,5.577,29.2650481264,24.7433981264,4.50165,0.02
 03/20  06:00:00,28.2108057915,2.18481897603,0.0,0.0,3.71167865564,18.077,34.8612462404,20.1910572132,13.50495,1.16523902723
 03/20  07:00:00,27.53561991,2.18481897603,0.0,0.0,3.71167865564,18.077,42.6068022122,16.4108393642,21.0077,5.18826284808
 03/20  08:00:00,20.6436016205,2.18481897603,0.0,0.0,3.71167865564,13.077,35.7938503903,16.7493331452,15.0055,4.03901724504
 03/20  09:00:00,20.6739610333,2.18481897603,0.0,0.0,3.71167865564,13.077,31.801567198,12.7589452559,15.0055,4.0371219421
 03/20  10:00:00,25.7105675637,2.18481897603,0.0,0.0,3.71167865564,18.077,40.8577484484,4.95716955708,33.0121,2.88847889128
 03/20  11:00:00,26.8979060342,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5520256392,0.0,40.51485,4.0371756392
 03/20  12:00:00,26.2810506714,2.18481897603,0.170074788422,0.0,3.71167865564,18.077,38.901616322,0.0,36.0132,2.88841632204
 03/20  13:00:00,26.4204726655,2.18481897603,0.504293865777,0.0,3.71167865564,18.077,34.398784867,0.0,31.51155,2.88723486705
 03/20  14:00:00,21.1364617077,2.18481897603,0.211173869081,0.0,3.71167865564,13.077,23.8937174383,0.0,21.0077,2.88601743825
 03/20  15:00:00,21.1883069298,2.18481897603,0.264411132889,0.0,3.71167865564,13.077,21.8192555705,0.0,19.50715,2.31210557052
 03/20  16:00:00,21.2843774499,2.18481897603,0.431095467083,0.0,3.71167865564,13.077,24.8212325237,0.0,22.50825,2.3129825237
 03/20  17:00:00,26.6401982656,2.18481897603,0.780252587575,0.0,3.71167865564,18.077,28.9711769514,0.0,25.50935,3.4618269514
 03/20  18:00:00,26.5196741194,2.18481897603,0.661537968614,0.0,3.71167865564,18.077,30.1232921421,0.0,25.50935,4.61394214211
 03/20  19:00:00,27.6602459445,2.18481897603,0.381026141188,0.0,3.71167865564,18.077,30.1250451899,0.0,25.50935,4.61569518988
 03/20  20:00:00,23.5034184377,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5461258841,0.0,22.50825,4.03787588406
 03/20  21:00:00,23.4021277743,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0454816968,0.0,21.0077,4.03778169679
 03/20  22:00:00,23.2665973514,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0665270362,0.0237401215634,18.0066,4.03618691462
 03/20  23:00:00,24.3935853987,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33826499469,0.0260298333955,3.0011,2.3111351613
 03/20  24:00:00,13.960063169,2.18481897603,0.0,0.0,1.85583932782,5.577,7.21365085026,2.47447473244,3.0011,1.73807611782
 03/21  01:00:00,9.69804027677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.72743286292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  03:00:00,9.73086604112,0.0,0.0,0.0,0.618613109274,5.0,3.59318202316,0.0,3.0011,0.592082023161
 03/21  04:00:00,10.43822383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  05:00:00,14.4011400493,2.18481897603,0.0,0.0,1.85583932782,5.577,12.5261082992,7.43237039018,4.50165,0.592087908993
 03/21  06:00:00,28.5549815274,2.18481897603,0.0,0.0,3.71167865564,18.077,20.4479900048,5.77788867029,13.50495,1.16515133452
 03/21  07:00:00,27.6509997592,2.18481897603,0.0,0.0,3.71167865564,18.077,29.752530555,4.12923316983,21.0077,4.6155973852
 03/21  08:00:00,20.7546247401,2.18481897603,0.0,0.0,3.71167865564,13.077,24.5676276646,4.94818627579,15.0055,4.61394138877
 03/21  09:00:00,20.7577434218,2.18481897603,0.0,0.0,3.71167865564,13.077,24.0643009014,5.59669857672,15.0055,3.46210232472
 03/21  10:00:00,25.7637035409,2.18481897603,0.0,0.0,3.71167865564,18.077,41.249839059,4.77633948285,33.0121,3.46139957614
 03/21  11:00:00,26.8846505318,2.18481897603,0.0,0.0,3.71167865564,18.077,45.6876886883,1.71014138538,40.51485,3.46269730293
 03/21  12:00:00,26.0351547539,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4745739067,0.0,36.0132,3.46137390671
 03/21  13:00:00,25.8365455022,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3983385796,0.0,31.51155,2.88678857955
 03/21  14:00:00,20.8347389808,2.18481897603,0.0,0.0,3.71167865564,13.077,24.416481208,1.09628385336,21.0077,2.3124973546
 03/21  15:00:00,20.8148633211,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8996845878,2.50653431915,19.50715,2.88600026863
 03/21  16:00:00,20.7291565663,2.18481897603,0.0,0.0,3.71167865564,13.077,27.7107290867,2.88976889291,22.50825,2.31271019381
 03/21  17:00:00,25.7355762707,2.18481897603,0.0,0.0,3.71167865564,18.077,29.6640223747,0.693442186784,25.50935,3.46123018791
 03/21  18:00:00,25.7409079534,2.18481897603,0.0,0.0,3.71167865564,18.077,29.9152985038,0.367067482528,25.50935,4.03888102126
 03/21  19:00:00,26.3683699213,2.18481897603,0.0,0.0,3.71167865564,18.077,31.5336250525,0.833941995213,25.50935,5.19033305726
 03/21  20:00:00,23.2457366664,2.18481897603,0.0,0.0,3.71167865564,13.077,28.592422004,2.62057065209,22.50825,3.46360135187
 03/21  21:00:00,23.195920725,2.18481897603,0.0,0.0,3.71167865564,13.077,29.0149343892,3.39333938716,21.0077,4.61389500206
 03/21  22:00:00,23.1871218066,2.18481897603,0.0,0.0,3.71167865564,13.077,26.3732960787,4.90462864868,18.0066,3.46206743005
 03/21  23:00:00,24.3095179063,2.18481897603,0.0,0.0,3.71167865564,13.077,13.39055875,8.07751152454,3.0011,2.31194722547
 03/21  24:00:00,13.8536072153,2.18481897603,0.0,0.0,1.85583932782,5.577,21.1106593049,16.3714433706,3.0011,1.73811593432
 03/22  01:00:00,9.61885792334,0.0,0.0,0.0,0.618613109274,5.0,3.59317066665,0.0,3.0011,0.592070666655
 03/22  02:00:00,9.64522540538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  03:00:00,9.65182787782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.79587461359,0.0,0.0,0.0,0.618613109274,5.0,3.59317657228,0.0,3.0011,0.592076572277
 03/22  05:00:00,13.7855110206,2.18481897603,0.0,0.0,1.85583932782,5.577,28.4278583769,23.9062083769,4.50165,0.02
 03/22  06:00:00,28.2466227627,2.18481897603,0.0,0.0,3.71167865564,18.077,34.2159669255,18.9733881618,13.50495,1.73762876377
 03/22  07:00:00,26.9313569336,2.18481897603,0.0,0.0,3.71167865564,18.077,41.8972897257,16.2758481183,21.0077,4.61374160736
 03/22  08:00:00,20.6630808817,2.18481897603,0.0,0.0,3.71167865564,13.077,37.8813899048,18.2638332391,15.0055,4.61205666571
 03/22  09:00:00,20.667781133,2.18481897603,0.0,0.0,3.71167865564,13.077,38.5185000487,20.0508518494,15.0055,3.46214819931
 03/22  10:00:00,25.6610508943,2.18481897603,0.0,0.0,3.71167865564,18.077,54.6031015087,18.7032039155,33.0121,2.8877975932
 03/22  11:00:00,26.7973101876,2.18481897603,0.0,0.0,3.71167865564,18.077,61.065315598,16.514339097,40.51485,4.03612650105
 03/22  12:00:00,25.8856225323,2.18481897603,0.0,0.0,3.71167865564,18.077,53.14258464,14.2415383003,36.0132,2.88784633968
 03/22  13:00:00,25.69032332,2.18481897603,0.0,0.0,3.71167865564,18.077,48.8531131631,14.454191437,31.51155,2.88737172602
 03/22  14:00:00,20.6896370418,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1659250363,17.2729603417,21.0077,2.88526469454
 03/22  15:00:00,20.6718538152,2.18481897603,0.0,0.0,3.71167865564,13.077,39.6364434466,17.8172048668,19.50715,2.31208857987
 03/22  16:00:00,20.5950056619,2.18481897603,0.0,0.0,3.71167865564,13.077,41.0251703385,16.2041767298,22.50825,2.31274360873
 03/22  17:00:00,25.6072043,2.18481897603,0.0,0.0,3.71167865564,18.077,42.1331813511,13.1622978141,25.50935,3.46153353703
 03/22  18:00:00,25.6158609234,2.18481897603,0.0,0.0,3.71167865564,18.077,42.9460252726,12.8238785684,25.50935,4.61279670424
 03/22  19:00:00,26.3933628171,2.18481897603,0.0,0.0,3.71167865564,18.077,43.0544346141,12.930011255,25.50935,4.61507335914
 03/22  20:00:00,23.2743034766,2.18481897603,0.0,0.0,3.71167865564,13.077,40.5772665997,14.0310398337,22.50825,4.03797676599
 03/22  21:00:00,23.2029275455,2.18481897603,0.0,0.0,3.71167865564,13.077,39.5579040795,14.5126374494,21.0077,4.03756663004
 03/22  22:00:00,23.0956870507,2.18481897603,0.0,0.0,3.71167865564,13.077,37.7022013343,15.6595561074,18.0066,4.03604522687
 03/22  23:00:00,24.2652993111,2.18481897603,0.0,0.0,3.71167865564,13.077,23.0087435606,18.2691320662,3.0011,1.73851149445
 03/22  24:00:00,13.8058352593,2.18481897603,0.0,0.0,1.85583932782,5.577,30.0923096698,25.3529805262,3.0011,1.73822914357
 03/23  01:00:00,9.56603065435,0.0,0.0,0.0,0.618613109274,5.0,3.59319051639,0.0,3.0011,0.592090516392
 03/23  02:00:00,9.59498408964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.60917656805,0.0,0.0,0.0,0.618613109274,5.0,3.59317576724,0.0,3.0011,0.592075767245
 03/23  04:00:00,9.76080515837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.773107131,2.18481897603,0.0,0.0,1.85583932782,5.577,31.3560549906,26.2623233276,4.50165,0.592081662993
 03/23  06:00:00,28.2502815466,2.18481897603,0.0,0.0,3.71167865564,18.077,33.6145575375,18.9443025514,13.50495,1.16530498614
 03/23  07:00:00,26.9443836776,2.18481897603,0.0,0.0,3.71167865564,18.077,40.4095926496,14.7869433317,21.0077,4.61494931794
 03/23  08:00:00,20.684386833,2.18481897603,0.0,0.0,3.71167865564,13.077,34.8745628696,15.2558274044,15.0055,4.61323546526
 03/23  09:00:00,20.7076747775,2.18481897603,0.0,0.0,3.71167865564,13.077,31.541631173,13.0731304803,15.0055,3.46300069278
 03/23  10:00:00,25.7269282443,2.18481897603,0.0,0.0,3.71167865564,18.077,43.8676383126,7.39378140586,33.0121,3.46175690675
 03/23  11:00:00,26.8797279611,2.18481897603,0.0,0.0,3.71167865564,18.077,45.9841269205,2.00605280987,40.51485,3.46322411058
 03/23  12:00:00,26.0580553005,2.18481897603,0.00209838172294,0.0,3.71167865564,18.077,39.4748052618,0.0,36.0132,3.46160526177
 03/23  13:00:00,25.8624222791,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3981885577,0.0,31.51155,2.88663855773
 03/23  14:00:00,20.8679570009,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3504452794,0.0298466697083,21.0077,2.31289860969
 03/23  15:00:00,20.8761702752,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8196607439,0.0,19.50715,2.31251074393
 03/23  16:00:00,20.8222048438,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3942275137,0.0,22.50825,2.88597751371
 03/23  17:00:00,26.0834727783,2.18481897603,0.235336054436,0.0,3.71167865564,18.077,28.3974753097,0.0,25.50935,2.88812530966
 03/23  18:00:00,26.1106872384,2.18481897603,0.251993802908,0.0,3.71167865564,18.077,30.1232164102,0.0,25.50935,4.61386641021
 03/23  19:00:00,26.6605703777,2.18481897603,0.0228379664926,0.0,3.71167865564,18.077,30.1246494669,0.0,25.50935,4.61529946691
 03/23  20:00:00,23.4944829727,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5463372182,0.0,22.50825,4.03808721816
 03/23  21:00:00,23.4016927266,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6195844488,0.0,21.0077,4.61188444881
 03/23  22:00:00,23.2624826694,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4981201284,0.029086992393,18.0066,3.46243313604
 03/23  23:00:00,24.3926802156,2.18481897603,0.0,0.0,3.71167865564,13.077,5.80619370051,0.49416841087,3.0011,2.31092528964
 03/23  24:00:00,13.9623616723,2.18481897603,0.0,0.0,1.85583932782,5.577,8.448227025,3.70907014666,3.0011,1.73805687834
 03/24  01:00:00,9.69942926202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.71705008573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  03:00:00,9.72188393474,0.0,0.0,0.0,0.618613109274,5.0,3.59317702874,0.0,3.0011,0.592077028735
 03/24  04:00:00,10.3975688137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  05:00:00,14.3970091702,2.18481897603,0.0,0.0,1.85583932782,5.577,15.0266512625,9.93291834003,4.50165,0.592082922493
 03/24  06:00:00,28.5670702757,2.18481897603,0.0,0.0,3.71167865564,18.077,20.7972593478,6.12718018529,13.50495,1.16512916252
 03/24  07:00:00,27.01474308,2.18481897603,0.0,0.0,3.71167865564,18.077,30.4827459513,4.85972397069,21.0077,4.61532198059
 03/24  08:00:00,20.7494682595,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7773902465,5.15843329122,15.0055,4.61345695526
 03/24  09:00:00,20.7740553266,2.18481897603,0.0,0.0,3.71167865564,13.077,22.6834299374,4.21498665864,15.0055,3.46294327873
 03/24  10:00:00,25.8014511941,2.18481897603,0.0,0.0,3.71167865564,18.077,38.1509423089,1.67707607086,33.0121,3.46176623801
 03/24  11:00:00,26.9304252603,2.18481897603,0.00584069522512,0.0,3.71167865564,18.077,43.9769552753,0.0,40.51485,3.46210527529
 03/24  12:00:00,26.0622346396,2.18481897603,0.00169970722405,0.0,3.71167865564,18.077,39.4752517138,0.0,36.0132,3.46205171376
 03/24  13:00:00,25.867456668,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3987383176,0.0,31.51155,2.88718831764
 03/24  14:00:00,20.8877620073,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3502961158,0.0296752406334,21.0077,2.3129208752
 03/24  15:00:00,20.8783148839,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8196707668,0.0,19.50715,2.31252076682
 03/24  16:00:00,20.8040399561,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3942181306,0.0,22.50825,2.88596813058
 03/24  17:00:00,25.888819613,2.18481897603,0.0710387437309,0.0,3.71167865564,18.077,28.3974896031,0.0,25.50935,2.88813960307
 03/24  18:00:00,25.858455503,2.18481897603,0.0334056705504,0.0,3.71167865564,18.077,30.1229575118,0.0,25.50935,4.61360751182
 03/24  19:00:00,26.4426552204,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1247607622,0.0,25.50935,4.61541076223
 03/24  20:00:00,23.2967520652,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5597443426,0.0132826759491,22.50825,4.03821166667
 03/24  21:00:00,23.2213540411,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0460233971,0.0,21.0077,4.03832339705
 03/24  22:00:00,23.1927948327,2.18481897603,0.0,0.0,3.71167865564,13.077,23.481501224,1.43867096529,18.0066,4.03623025873
 03/24  23:00:00,24.3028050815,2.18481897603,0.0,0.0,3.71167865564,13.077,9.37720065813,4.6371195246,3.0011,1.73898113353
 03/24  24:00:00,13.8382065222,2.18481897603,0.0,0.0,1.85583932782,5.577,16.1726186727,11.4330925407,3.0011,1.73842613198
 03/25  01:00:00,9.60009765505,0.0,0.0,0.0,0.618613109274,5.0,3.59318980497,0.0,3.0011,0.592089804971
 03/25  02:00:00,9.62343426958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  03:00:00,9.62835203445,0.0,0.0,0.0,0.618613109274,5.0,3.59318095639,0.0,3.0011,0.592080956386
 03/25  04:00:00,9.77317111086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,13.7575986029,2.18481897603,0.0,0.0,1.85583932782,5.577,30.7810679502,25.6873311063,4.50165,0.592086843899
 03/25  06:00:00,28.2190899113,2.18481897603,0.0,0.0,3.71167865564,18.077,36.0812077424,21.4109510711,13.50495,1.16530667138
 03/25  07:00:00,26.9155076384,2.18481897603,0.0,0.0,3.71167865564,18.077,39.1839906239,17.0111789374,21.0077,1.16511168652
 03/25  08:00:00,20.6679725398,2.18481897603,0.0,0.0,3.71167865564,13.077,30.8442539266,14.1007042448,15.0055,1.7380496818
 03/25  09:00:00,20.7013822753,2.18481897603,0.0,0.0,3.71167865564,13.077,27.2797175173,8.23604833004,15.0055,4.03816918726
 03/25  10:00:00,25.7264596949,2.18481897603,0.0,0.0,3.71167865564,18.077,40.9860991406,4.51076631212,33.0121,3.46323282846
 03/25  11:00:00,26.8646098262,2.18481897603,0.0,0.0,3.71167865564,18.077,45.4183233854,0.865308638832,40.51485,4.03816474653
 03/25  12:00:00,26.0106943947,2.18481897603,0.0,0.0,3.71167865564,18.077,40.0515428767,0.0,36.0132,4.03834287669
 03/25  13:00:00,25.8146432634,2.18481897603,0.0,0.0,3.71167865564,18.077,34.9745018456,0.0,31.51155,3.46295184558
 03/25  14:00:00,20.8317265708,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4861647946,0.0168910534495,21.0077,3.46157374119
 03/25  15:00:00,20.8361550291,2.18481897603,0.0,0.0,3.71167865564,13.077,22.394567769,0.0,19.50715,2.88741776898
 03/25  16:00:00,20.7758179404,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3951548903,0.0,22.50825,2.88690489033
 03/25  17:00:00,25.7938986776,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9709925767,0.0,25.50935,3.46164257666
 03/25  18:00:00,25.7987620871,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5489647702,0.0,25.50935,4.03961477021
 03/25  19:00:00,26.5779777683,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1232640889,0.0,25.50935,4.61391408893
 03/25  20:00:00,23.4203960049,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5465971207,0.0,22.50825,4.03834712074
 03/25  21:00:00,23.3167230042,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0468350776,0.0,21.0077,4.03913507761
 03/25  22:00:00,23.1774786618,2.18481897603,0.0,0.0,3.71167865564,13.077,24.1230271243,2.65519513938,18.0066,3.46123198487
 03/25  23:00:00,24.2865170261,2.18481897603,0.0,0.0,3.71167865564,13.077,11.5618187427,6.24812530936,3.0011,2.31259343334
 03/25  24:00:00,13.8304143065,2.18481897603,0.0,0.0,1.85583932782,5.577,19.2160907247,14.4766438555,3.0011,1.73834686926
 03/26  01:00:00,9.60134554128,0.0,0.0,0.0,0.618613109274,5.0,3.59319387203,0.0,3.0011,0.592093872032
