Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  02:00:00,9.63285006399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.644122026,0.0,0.0,0.0,0.618613109274,5.0,3.59314802186,0.0,3.0011,0.592048021858
 03/26  04:00:00,9.79473474042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.7785608995,2.18481897603,0.0,0.0,1.85583932782,5.577,26.2773125288,21.1836085671,4.50165,0.59205396173
 03/26  06:00:00,28.2376449696,2.18481897603,0.0,0.0,3.71167865564,18.077,32.0086536603,17.3385768625,13.50495,1.16512679786
 03/26  07:00:00,26.9245493204,2.18481897603,0.0,0.0,3.71167865564,18.077,37.5641026238,15.3914953279,21.0077,1.16490729595
 03/26  08:00:00,20.6681018118,2.18481897603,0.0,0.0,3.71167865564,13.077,30.6877533391,13.9441901403,15.0055,1.73806319885
 03/26  09:00:00,20.6955567352,2.18481897603,0.0,0.0,3.71167865564,13.077,25.5008581419,9.33001238002,15.0055,1.16534576187
 03/26  10:00:00,25.7312112305,2.18481897603,0.0,0.0,3.71167865564,18.077,40.9447135971,3.89425714882,33.0121,4.03835644833
 03/26  11:00:00,26.9015170191,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5531441071,0.0,40.51485,4.03829410708
 03/26  12:00:00,26.0942789913,2.18481897603,0.00132694085172,0.0,3.71167865564,18.077,38.9014423626,0.0,36.0132,2.88824236262
 03/26  13:00:00,25.9882558093,2.18481897603,0.0835785974449,0.0,3.71167865564,18.077,34.9731619987,0.0,31.51155,3.46161199871
 03/26  14:00:00,21.0121503637,2.18481897603,0.0850317802473,0.0,3.71167865564,13.077,23.320166884,0.0,21.0077,2.31246688402
 03/26  15:00:00,21.2790544571,2.18481897603,0.350221483626,0.0,3.71167865564,13.077,22.3931325338,0.0,19.50715,2.88598253377
 03/26  16:00:00,21.4641489142,2.18481897603,0.597218789886,0.0,3.71167865564,13.077,24.8211860926,0.0,22.50825,2.3129360926
 03/26  17:00:00,26.6491978796,2.18481897603,0.773891711769,0.0,3.71167865564,18.077,28.9710437837,0.0,25.50935,3.46169378374
 03/26  18:00:00,26.8737603419,2.18481897603,0.995285879663,0.0,3.71167865564,18.077,28.9733217948,0.0,25.50935,3.46397179481
 03/26  19:00:00,27.4281534216,2.18481897603,0.752968976012,0.0,3.71167865564,18.077,29.5475676711,0.0,25.50935,4.03821767111
 03/26  20:00:00,23.8107774942,2.18481897603,0.274247922135,0.0,3.71167865564,13.077,25.970078559,0.0,22.50825,3.46182855898
 03/26  21:00:00,23.4272695584,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0455141896,0.0,21.0077,4.03781418965
 03/26  22:00:00,23.265057166,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9131365955,0.0190319103283,18.0066,2.88750468517
 03/26  23:00:00,24.3627484641,2.18481897603,0.0,0.0,3.71167865564,13.077,5.25354659389,0.513966459595,3.0011,1.73848013429
 03/26  24:00:00,13.9136201031,2.18481897603,0.0,0.0,1.85583932782,5.577,10.4531795755,5.14017145099,3.0011,2.31190812454
 03/27  01:00:00,9.65884362965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.6885547624,0.0,0.0,0.0,0.618613109274,5.0,3.59318835268,0.0,3.0011,0.592088352679
 03/27  03:00:00,9.6914924531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  04:00:00,9.83110304631,0.0,0.0,0.0,0.618613109274,5.0,3.59319423023,0.0,3.0011,0.592094230226
 03/27  05:00:00,13.7997148194,2.18481897603,0.0,0.0,1.85583932782,5.577,19.0702998824,14.5486498824,4.50165,0.02
 03/27  06:00:00,28.2663149971,2.18481897603,0.0,0.0,3.71167865564,18.077,23.5230690111,8.28034539863,13.50495,1.73777361249
 03/27  07:00:00,26.9611884397,2.18481897603,0.0,0.0,3.71167865564,18.077,31.5842501221,5.96350164349,21.0077,4.6130484786
 03/27  08:00:00,20.7103119263,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7286048408,5.68388102282,15.0055,4.03922381801
 03/27  09:00:00,20.7655096822,2.18481897603,0.0,0.0,3.71167865564,13.077,22.4740852235,3.43180953023,15.0055,4.03677569323
 03/27  10:00:00,25.8218378415,2.18481897603,0.0,0.0,3.71167865564,18.077,36.1332844074,0.233116235663,33.0121,2.8880681717
 03/27  11:00:00,27.0538447609,2.18481897603,0.0512952291985,0.0,3.71167865564,18.077,43.9778898264,0.0,40.51485,3.46303982645
 03/27  12:00:00,27.1930826725,2.18481897603,0.973525376463,0.0,3.71167865564,18.077,39.4745881548,0.0,36.0132,3.46138815478
 03/27  13:00:00,27.3964254862,2.18481897603,1.39465776117,0.0,3.71167865564,18.077,34.3980752738,0.0,31.51155,2.88652527375
 03/27  14:00:00,21.9171212817,2.18481897603,0.910571883389,0.0,3.71167865564,13.077,23.3201445825,0.0,21.0077,2.31244458252
 03/27  15:00:00,21.6932064518,2.18481897603,0.698615532429,0.0,3.71167865564,13.077,21.8199114261,0.0,19.50715,2.3127614261
 03/27  16:00:00,21.6865200035,2.18481897603,0.762039344737,0.0,3.71167865564,13.077,25.3942418318,0.0,22.50825,2.88599183183
 03/27  17:00:00,27.0088703704,2.18481897603,1.07694429495,0.0,3.71167865564,18.077,28.3973130605,0.0,25.50935,2.88796306054
 03/27  18:00:00,26.6490231989,2.18481897603,0.736709344252,0.0,3.71167865564,18.077,30.1226416719,0.0,25.50935,4.61329167188
 03/27  19:00:00,27.0662072579,2.18481897603,0.376410794008,0.0,3.71167865564,18.077,30.1237580192,0.0,25.50935,4.61440801924
 03/27  20:00:00,23.6923174929,2.18481897603,0.125427537714,0.0,3.71167865564,13.077,26.5455853017,0.0,22.50825,4.03733530167
 03/27  21:00:00,23.5664081384,2.18481897603,0.081670792711,0.0,3.71167865564,13.077,25.0459032425,0.0,21.0077,4.03820324254
 03/27  22:00:00,23.3589406362,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0429627338,0.0,18.0066,4.03636273383
 03/27  23:00:00,24.5011686443,2.18481897603,0.0,0.0,3.71167865564,13.077,4.74024633353,0.0,3.0011,1.73914633353
 03/27  24:00:00,14.0860986575,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76202691592,0.0225228847336,3.0011,1.73840403119
 03/28  01:00:00,9.79428341794,0.0,0.0,0.0,0.618613109274,5.0,3.59318412837,0.0,3.0011,0.592084128368
 03/28  02:00:00,9.81150290681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.82018725977,0.0,0.0,0.0,0.618613109274,5.0,3.59319001262,0.0,3.0011,0.592090012615
 03/28  04:00:00,10.5758735865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.5634217472,2.18481897603,0.0,0.0,1.85583932782,5.577,5.92624677752,1.40459677752,4.50165,0.02
 03/28  06:00:00,28.713482747,2.18481897603,0.0,0.0,3.71167865564,18.077,15.24273877,0.0,13.50495,1.73778877001
 03/28  07:00:00,27.1515663992,2.18481897603,0.00661632942598,0.0,3.71167865564,18.077,25.621625887,0.0,21.0077,4.61392588695
 03/28  08:00:00,20.8756149977,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0433057939,0.0,15.0055,4.03780579394
 03/28  09:00:00,20.8877762341,2.18481897603,0.0,0.0,3.71167865564,13.077,19.041752573,0.0,15.0055,4.03625257301
 03/28  10:00:00,25.9080640665,2.18481897603,0.0,0.0,3.71167865564,18.077,35.9001776042,0.0,33.0121,2.88807760418
 03/28  11:00:00,27.0603768065,2.18481897603,0.0227118303704,0.0,3.71167865564,18.077,43.9777724022,0.0,40.51485,3.46292240219
 03/28  12:00:00,27.1694093805,2.18481897603,0.928861221204,0.0,3.71167865564,18.077,39.4747596324,0.0,36.0132,3.46155963243
 03/28  13:00:00,27.3883067662,2.18481897603,1.36076903715,0.0,3.71167865564,18.077,34.3985403311,0.0,31.51155,2.88699033112
 03/28  14:00:00,22.3460571771,2.18481897603,1.28851333068,0.0,3.71167865564,13.077,23.320082146,0.0,21.0077,2.31238214602
 03/28  15:00:00,22.3182133675,2.18481897603,1.24782901984,0.0,3.71167865564,13.077,22.3933678577,0.0,19.50715,2.88621785768
 03/28  16:00:00,22.4072641264,2.18481897603,1.40305878024,0.0,3.71167865564,13.077,24.8198418278,0.0,22.50825,2.31159182775
 03/28  17:00:00,28.3590380864,2.18481897603,2.33970886756,0.0,3.71167865564,18.077,28.3968180344,0.0,25.50935,2.88746803437
 03/28  18:00:00,28.6442181743,2.18481897603,2.61976604799,0.0,3.71167865564,18.077,30.122536483,0.0,25.50935,4.61318648304
 03/28  19:00:00,29.0633783121,2.18481897603,2.41351476475,0.0,3.71167865564,18.077,30.1237190261,0.0,25.50935,4.61436902609
 03/28  20:00:00,25.2917806442,2.18481897603,1.75525346639,0.0,3.71167865564,13.077,26.5459115236,0.0,22.50825,4.03766152362
 03/28  21:00:00,24.8942723272,2.18481897603,1.42912610943,0.0,3.71167865564,13.077,25.0459051971,0.0,21.0077,4.03820519706
 03/28  22:00:00,24.3522407073,2.18481897603,0.910178791686,0.0,3.71167865564,13.077,22.0426024495,0.0,18.0066,4.03600244954
 03/28  23:00:00,25.0154279198,2.18481897603,0.445552979809,0.0,3.71167865564,13.077,4.74021772415,0.0,3.0011,1.73911772415
 03/28  24:00:00,14.1444673596,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76946116744,0.0300792567167,3.0011,1.73828191072
 03/29  01:00:00,9.82595805492,0.0,0.0,0.0,0.618613109274,5.0,3.59317298585,0.0,3.0011,0.592072985853
 03/29  02:00:00,9.83604729391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.84691553337,0.0,0.0,0.0,0.618613109274,5.0,3.59317888779,0.0,3.0011,0.59207888779
 03/29  04:00:00,10.0245485457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,14.0289410673,2.18481897603,0.0,0.0,1.85583932782,5.577,4.60252047396,0.0808704739625,4.50165,0.02
 03/29  06:00:00,28.507196464,2.18481897603,0.00622070833734,0.0,3.71167865564,18.077,15.2426992658,0.0,13.50495,1.73774926579
 03/29  07:00:00,27.2048553674,2.18481897603,0.00698514787732,0.0,3.71167865564,18.077,25.6214529604,0.0,21.0077,4.61375296036
 03/29  08:00:00,20.9430285849,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0433292657,0.0,15.0055,4.03782926571
 03/29  09:00:00,20.9698168178,2.18481897603,0.0,0.0,3.71167865564,13.077,19.041920726,0.0,15.0055,4.03642072604
 03/29  10:00:00,26.22107547,2.18481897603,0.226197916654,0.0,3.71167865564,18.077,35.900180751,0.0,33.0121,2.88808075101
 03/29  11:00:00,28.3804289852,2.18481897603,1.25917555086,0.0,3.71167865564,18.077,43.9777377368,0.0,40.51485,3.46288773684
 03/29  12:00:00,28.1310010981,2.18481897603,1.81264552114,0.0,3.71167865564,18.077,39.474211803,0.0,36.0132,3.461011803
 03/29  13:00:00,28.0954318453,2.18481897603,2.03461949815,0.0,3.71167865564,18.077,34.3985799948,0.0,31.51155,2.88702999481
 03/29  14:00:00,22.8829314081,2.18481897603,1.80185896166,0.0,3.71167865564,13.077,23.3199935789,0.0,21.0077,2.31229357888
 03/29  15:00:00,23.0021676048,2.18481897603,1.90569812341,0.0,3.71167865564,13.077,21.8200401969,0.0,19.50715,2.31289019688
 03/29  16:00:00,23.6965117598,2.18481897603,2.61402480561,0.0,3.71167865564,13.077,25.3940365575,0.0,22.50825,2.88578655752
 03/29  17:00:00,29.4813879512,2.18481897603,3.44392366386,0.0,3.71167865564,18.077,28.39741018,0.0,25.50935,2.88806018003
 03/29  18:00:00,29.4934750869,2.18481897603,3.45963995296,0.0,3.71167865564,18.077,30.1228772867,0.0,25.50935,4.61352728672
 03/29  19:00:00,30.0862792544,2.18481897603,3.23289677608,0.0,3.71167865564,18.077,30.1245578331,0.0,25.50935,4.61520783308
 03/29  20:00:00,25.8665328613,2.18481897603,2.14530206125,0.0,3.71167865564,13.077,26.5458700684,0.0,22.50825,4.03762006843
 03/29  21:00:00,25.2130833529,2.18481897603,1.6048712683,0.0,3.71167865564,13.077,25.0469023939,0.0,21.0077,4.03920239391
 03/29  22:00:00,24.5612311509,2.18481897603,1.10919980331,0.0,3.71167865564,13.077,21.46871507,0.0,18.0066,3.46211506996
 03/29  23:00:00,25.1350694081,2.18481897603,0.562275346374,0.0,3.71167865564,13.077,5.31286522117,0.0,3.0011,2.31176522117
 03/29  24:00:00,14.1619696828,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73954756359,0.0,3.0011,1.73844756359
 03/30  01:00:00,9.84322064899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.84716431326,0.0,0.0,0.0,0.618613109274,5.0,3.59315715155,0.0,3.0011,0.592057151547
 03/30  03:00:00,9.84856184799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,10.0122873662,0.0,0.0,0.0,0.618613109274,5.0,3.59316307867,0.0,3.0011,0.592063078669
 03/30  05:00:00,14.0187596124,2.18481897603,0.0,0.0,1.85583932782,5.577,4.62309285247,0.101442852473,4.50165,0.02
 03/30  06:00:00,28.5204424322,2.18481897603,0.00716802389914,0.0,3.71167865564,18.077,15.2426782835,0.0,13.50495,1.73772828347
 03/30  07:00:00,27.2307089102,2.18481897603,0.0126356733044,0.0,3.71167865564,18.077,25.6202303397,0.0,21.0077,4.61253033972
 03/30  08:00:00,20.9611150735,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0442781058,0.0,15.0055,4.03877810581
 03/30  09:00:00,20.9778625598,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4677691252,0.0,15.0055,3.46226912516
 03/30  10:00:00,26.3325449305,2.18481897603,0.337771872795,0.0,3.71167865564,18.077,36.4738962767,0.0,33.0121,3.46179627672
 03/30  11:00:00,28.6050146113,2.18481897603,1.47506806879,0.0,3.71167865564,18.077,43.977868943,0.0,40.51485,3.46301894301
 03/30  12:00:00,29.3434573983,2.18481897603,2.96986385001,0.0,3.71167865564,18.077,39.4750834946,0.0,36.0132,3.46188349457
 03/30  13:00:00,30.1268411635,2.18481897603,4.01656537081,0.0,3.71167865564,18.077,33.8250942657,0.0,31.51155,2.31354426575
 03/30  14:00:00,24.6698001114,2.18481897603,3.5428755424,0.0,3.71167865564,13.077,23.8934212151,0.0,21.0077,2.88572121507
 03/30  15:00:00,24.5522067102,2.18481897603,3.42123234775,0.0,3.71167865564,13.077,21.8196888574,0.0,19.50715,2.31253885745
 03/30  16:00:00,24.6157714404,2.18481897603,3.52971405417,0.0,3.71167865564,13.077,24.8210562157,0.0,22.50825,2.31280621572
 03/30  17:00:00,30.0716986367,2.18481897603,4.02495369801,0.0,3.71167865564,18.077,28.9708829469,0.0,25.50935,3.46153294687
 03/30  18:00:00,29.9187614752,2.18481897603,3.87680373835,0.0,3.71167865564,18.077,29.5488139013,0.0,25.50935,4.03946390131
 03/30  19:00:00,30.4098300247,2.18481897603,3.54873533879,0.0,3.71167865564,18.077,30.1244315822,0.0,25.50935,4.61508158217
 03/30  20:00:00,26.1745357981,2.18481897603,2.44665423642,0.0,3.71167865564,13.077,26.5459957278,0.0,22.50825,4.0377457278
 03/30  21:00:00,25.4786020198,2.18481897603,1.85796001266,0.0,3.71167865564,13.077,25.6200808703,0.0,21.0077,4.61238087026
 03/30  22:00:00,24.8279762237,2.18481897603,1.35895104945,0.0,3.71167865564,13.077,21.4688180558,0.0,18.0066,3.46221805582
 03/30  23:00:00,25.4446862069,2.18481897603,0.854250525762,0.0,3.71167865564,13.077,4.73994217846,0.0,3.0011,1.73884217846
 03/30  24:00:00,14.1834955278,2.18481897603,0.017844090738,0.0,1.85583932782,5.577,4.73955678187,0.0,3.0011,1.73845678187
 03/31  01:00:00,9.8398368266,0.0,0.0,0.0,0.618613109274,5.0,3.5931947378,0.0,3.0011,0.592094737799
 03/31  02:00:00,9.84851766735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.84986227289,0.0,0.0,0.0,0.618613109274,5.0,3.59319031794,0.0,3.0011,0.592090317936
 03/31  04:00:00,10.6072430079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.5914500622,2.18481897603,0.0,0.0,1.85583932782,5.577,5.48486366453,0.391117473928,4.50165,0.592096190605
 03/31  06:00:00,28.7678529663,2.18481897603,0.00868447100453,0.0,3.71167865564,18.077,14.6702462412,0.0,13.50495,1.16529624118
 03/31  07:00:00,27.2188331119,2.18481897603,0.00850543075567,0.0,3.71167865564,18.077,25.6224079545,0.0,21.0077,4.61470795452
 03/31  08:00:00,20.9586587622,2.18481897603,0.0,0.0,3.71167865564,13.077,19.6186611638,0.0,15.0055,4.61316116381
 03/31  09:00:00,21.0926230283,2.18481897603,0.100644352797,0.0,3.71167865564,13.077,18.4678577194,0.0,15.0055,3.4623577194
 03/31  10:00:00,26.5753997413,2.18481897603,0.56245946379,0.0,3.71167865564,18.077,35.8998013142,0.0,33.0121,2.88770131418
 03/31  11:00:00,28.5347890429,2.18481897603,1.40760090468,0.0,3.71167865564,18.077,43.9773679625,0.0,40.51485,3.46251796252
 03/31  12:00:00,27.2924411307,2.18481897603,1.02481399391,0.0,3.71167865564,18.077,39.4745069829,0.0,36.0132,3.46130698294
 03/31  13:00:00,25.9317942412,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3981449222,0.0,31.51155,2.8865949222
 03/31  14:00:00,20.880789972,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3444928673,0.023906657743,21.0077,2.3128862096
 03/31  15:00:00,20.8662379523,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8198259114,0.0,19.50715,2.31267591139
 03/31  16:00:00,20.824557739,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3940239894,0.0,22.50825,2.88577398942
 03/31  17:00:00,26.1487099259,2.18481897603,0.280294219935,0.0,3.71167865564,18.077,28.3973165256,0.0,25.50935,2.88796652562
 03/31  18:00:00,26.2098791423,2.18481897603,0.339872630193,0.0,3.71167865564,18.077,30.1226703816,0.0,25.50935,4.61332038164
 03/31  19:00:00,26.5908572573,2.18481897603,0.115139708442,0.0,3.71167865564,18.077,30.1245400927,0.0,25.50935,4.61519009266
 03/31  20:00:00,23.3255707742,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5603371231,0.014403807391,22.50825,4.03768331566
 03/31  21:00:00,23.2341936926,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0467536854,0.0,21.0077,4.03905368541
 03/31  22:00:00,23.2085145414,2.18481897603,0.0,0.0,3.71167865564,13.077,22.5332324721,1.06436024242,18.0066,3.46227222969
 03/31  23:00:00,24.3448965681,2.18481897603,0.0,0.0,3.71167865564,13.077,8.1889107426,2.87624283273,3.0011,2.31156790986
 03/31  24:00:00,13.8963358986,2.18481897603,0.0,0.0,1.85583932782,5.577,11.3830467759,6.64364898366,3.0011,1.73829779224
 04/01  01:00:00,9.65748125053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.69064497144,0.0,0.0,0.0,0.618613109274,5.0,3.59315517689,0.0,3.0011,0.592055176895
 04/01  03:00:00,9.70249299012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.85485233997,0.0,0.0,0.0,0.618613109274,5.0,3.59316110716,0.0,3.0011,0.592061107161
 04/01  05:00:00,13.8475163786,2.18481897603,0.0,0.0,1.85583932782,5.577,13.0969915351,8.57534153512,4.50165,0.02
 04/01  06:00:00,28.3350192995,2.18481897603,0.0,0.0,3.71167865564,18.077,18.8192359135,4.14916339944,13.50495,1.16512251403
 04/01  07:00:00,27.0387573596,2.18481897603,0.0,0.0,3.71167865564,18.077,24.6415597497,1.89630991472,21.0077,1.73754983499
 04/01  08:00:00,20.7531938173,2.18481897603,0.0,0.0,3.71167865564,13.077,20.5844892994,4.41372373649,15.0055,1.16526556293
 04/01  09:00:00,20.7733794775,2.18481897603,0.0,0.0,3.71167865564,13.077,22.6704488273,3.62738882585,15.0055,4.03756000149
 04/01  10:00:00,25.7896981772,2.18481897603,0.0,0.0,3.71167865564,18.077,38.1747540252,1.70035305978,33.0121,3.46230096537
 04/01  11:00:00,26.9006166568,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5517973661,0.0,40.51485,4.03694736605
 04/01  12:00:00,26.0806172928,2.18481897603,0.00287887629884,0.0,3.71167865564,18.077,40.0513017496,0.0,36.0132,4.03810174956
 04/01  13:00:00,25.8924009147,2.18481897603,0.0,0.0,3.71167865564,18.077,34.9741318352,0.0,31.51155,3.46258183522
 04/01  14:00:00,20.9086045893,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9247275165,0.0292009956306,21.0077,2.88782652087
 04/01  15:00:00,20.9033400722,2.18481897603,0.0,0.0,3.71167865564,13.077,22.9683770747,0.0,19.50715,3.46122707474
 04/01  16:00:00,20.8241307224,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3949429475,0.0,22.50825,2.88669294751
 04/01  17:00:00,25.8473457531,2.18481897603,0.0045579242116,0.0,3.71167865564,18.077,28.3971885463,0.0,25.50935,2.88783854627
 04/01  18:00:00,25.928296739,2.18481897603,0.0726982488441,0.0,3.71167865564,18.077,30.1224653016,0.0,25.50935,4.61311530162
 04/01  19:00:00,26.6525821448,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5482623905,0.0,25.50935,4.03891239047
 04/01  20:00:00,23.5183326556,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5619440034,0.0163509528626,22.50825,4.03734305053
 04/01  21:00:00,23.4116249488,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0462472279,0.0,21.0077,4.03854722787
 04/01  22:00:00,23.2779956479,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4675574507,0.0,18.0066,3.46095745071
 04/01  23:00:00,24.4078100375,2.18481897603,0.0,0.0,3.71167865564,13.077,5.39408589929,0.0809120271666,3.0011,2.31207387212
 04/01  24:00:00,13.9800441519,2.18481897603,0.0,0.0,1.85583932782,5.577,7.65687225268,2.91734074096,3.0011,1.73843151172
 04/02  01:00:00,9.72493550554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.75630841189,0.0,0.0,0.0,0.618613109274,5.0,3.59315290919,0.0,3.0011,0.592052909186
 04/02  03:00:00,9.76976283614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.92059756168,0.0,0.0,0.0,0.618613109274,5.0,3.59315884306,0.0,3.0011,0.592058843064
 04/02  05:00:00,13.9080032593,2.18481897603,0.0,0.0,1.85583932782,5.577,10.2905525858,5.76890258581,4.50165,0.02
 04/02  06:00:00,28.3892872898,2.18481897603,0.0,0.0,3.71167865564,18.077,18.3331947197,3.09052829651,13.50495,1.73771642323
 04/02  07:00:00,26.4525383771,2.18481897603,0.0,0.0,3.71167865564,18.077,23.7313884066,1.55856092684,21.0077,1.16512747981
 04/02  08:00:00,20.8212017164,2.18481897603,0.0,0.0,3.71167865564,13.077,18.3478091009,2.17699175791,15.0055,1.16531734302
 04/02  09:00:00,20.8659327379,2.18481897603,0.0,0.0,3.71167865564,13.077,17.1429236074,0.39951931774,15.0055,1.73790428964
 04/02  10:00:00,25.9183642655,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4760554457,0.0,33.0121,3.46395544572
 04/02  11:00:00,27.7112717765,2.18481897603,0.614254820296,0.0,3.71167865564,18.077,44.5529045816,0.0,40.51485,4.0380545816
 04/02  12:00:00,28.1167974764,2.18481897603,1.78762771624,0.0,3.71167865564,18.077,39.4747399438,0.0,36.0132,3.46153994382
 04/02  13:00:00,27.9100720401,2.18481897603,1.85120782651,0.0,3.71167865564,18.077,34.3992185324,0.0,31.51155,2.88766853242
 04/02  14:00:00,22.6062444737,2.18481897603,1.54292190599,0.0,3.71167865564,13.077,23.3204829387,0.0,21.0077,2.3127829387
 04/02  15:00:00,22.8464417519,2.18481897603,1.76655986891,0.0,3.71167865564,13.077,22.3928723951,0.0,19.50715,2.88572239508
 04/02  16:00:00,22.8984464006,2.18481897603,1.82437482306,0.0,3.71167865564,13.077,24.8209485526,0.0,22.50825,2.31269855259
 04/02  17:00:00,28.4931714523,2.18481897603,2.46182110446,0.0,3.71167865564,18.077,28.3967871786,0.0,25.50935,2.88743717864
 04/02  18:00:00,29.0264741985,2.18481897603,2.99380484704,0.0,3.71167865564,18.077,29.5466715771,0.0,25.50935,4.03732157707
 04/02  19:00:00,29.3096114217,2.18481897603,2.47125634165,0.0,3.71167865564,18.077,29.5469713852,0.0,25.50935,4.03762138516
 04/02  20:00:00,25.3196704494,2.18481897603,1.6267846428,0.0,3.71167865564,13.077,25.3960064443,0.0,22.50825,2.88775644425
 04/02  21:00:00,24.9437671046,2.18481897603,1.35905448519,0.0,3.71167865564,13.077,25.0445679185,0.0,21.0077,4.03686791854
 04/02  22:00:00,24.6209060325,2.18481897603,1.16797799568,0.0,3.71167865564,13.077,21.467565055,0.0,18.0066,3.46096505503
 04/02  23:00:00,25.3898291266,2.18481897603,0.796740580685,0.0,3.71167865564,13.077,4.73935617111,0.0,3.0011,1.73825617111
 04/02  24:00:00,14.1910501738,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73973031319,0.0,3.0011,1.73863031319
 04/03  01:00:00,9.88647523622,0.0,0.0,0.0,0.618613109274,5.0,3.59319352747,0.0,3.0011,0.592093527474
 04/03  02:00:00,9.90248856286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.90713169651,0.0,0.0,0.0,0.618613109274,5.0,3.59317360022,0.0,3.0011,0.592073600222
 04/03  04:00:00,10.0805728445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,14.0766750249,2.18481897603,0.0,0.0,1.85583932782,5.577,5.22318638514,0.129456887894,4.50165,0.592079497243
 04/03  06:00:00,28.504571278,2.18481897603,0.0115026228959,0.0,3.71167865564,18.077,14.7191325305,0.0489068440084,13.50495,1.16527568646
 04/03  07:00:00,26.5154128926,2.18481897603,0.00937503594859,0.0,3.71167865564,18.077,25.6212089034,0.0,21.0077,4.6135089034
 04/03  08:00:00,20.8572731831,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0672459241,0.0236140912035,15.0055,4.03813183292
 04/03  09:00:00,20.8734248389,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4677044299,0.0,15.0055,3.46220442989
 04/03  10:00:00,25.8965744773,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4734492024,0.0,33.0121,3.46134920242
 04/03  11:00:00,26.9995933428,2.18481897603,0.00715816708743,0.0,3.71167865564,18.077,43.9773085268,0.0,40.51485,3.46245852682
 04/03  12:00:00,26.1629064259,2.18481897603,0.00809598105015,0.0,3.71167865564,18.077,39.4743908038,0.0,36.0132,3.4611908038
 04/03  13:00:00,25.9410589882,2.18481897603,0.0,0.0,3.71167865564,18.077,33.8251797939,0.0,31.51155,2.31362979387
 04/03  14:00:00,20.9372248543,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9247447302,0.0315872527258,21.0077,2.88545747747
 04/03  15:00:00,20.9117943296,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8462878024,0.0264674407994,19.50715,2.31267036158
 04/03  16:00:00,20.8357792913,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8203656461,0.0,22.50825,2.31211564609
 04/03  17:00:00,25.904656157,2.18481897603,0.0387943847393,0.0,3.71167865564,18.077,28.9705062463,0.0,25.50935,3.46115624629
 04/03  18:00:00,25.9234633272,2.18481897603,0.0467016169256,0.0,3.71167865564,18.077,29.5482576657,0.0,25.50935,4.03890766573
 04/03  19:00:00,26.6640035939,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1235083875,0.0,25.50935,4.6141583875
 04/03  20:00:00,23.5282750752,2.18481897603,0.0,0.0,3.71167865564,13.077,26.545710137,0.0,22.50825,4.03746013699
 04/03  21:00:00,23.4273822383,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0460470988,0.0,21.0077,4.03834709884
 04/03  22:00:00,23.2931709855,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4945742071,0.0256573734095,18.0066,3.46231683364
 04/03  23:00:00,24.4180356784,2.18481897603,0.0,0.0,3.71167865564,13.077,5.69642460706,0.383738497174,3.0011,2.31158610988
 04/03  24:00:00,13.9798667483,2.18481897603,0.0,0.0,1.85583932782,5.577,8.7531915316,4.01382499886,3.0011,1.73826653274
 04/04  01:00:00,9.73194633459,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  02:00:00,9.76644537398,0.0,0.0,0.0,0.618613109274,5.0,3.59315131372,0.0,3.0011,0.59205131372
 04/04  03:00:00,9.78638784999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.5325626996,0.0,0.0,0.0,0.618613109274,5.0,3.59315725014,0.0,3.0011,0.592057250141
 04/04  05:00:00,14.5460582497,2.18481897603,0.0,0.0,1.85583932782,5.577,7.10813487961,2.58648487961,4.50165,0.02
 04/04  06:00:00,28.717200391,2.18481897603,0.0,0.0,3.71167865564,18.077,14.6702011371,0.0,13.50495,1.16525113708
 04/04  07:00:00,26.5538215202,2.18481897603,0.0103511002989,0.0,3.71167865564,18.077,25.6229094843,0.0,21.0077,4.61520948432
 04/04  08:00:00,20.9482923655,2.18481897603,0.0,0.0,3.71167865564,13.077,19.6188422481,0.0,15.0055,4.61334224812
 04/04  09:00:00,21.1850285111,2.18481897603,0.180431882763,0.0,3.71167865564,13.077,18.4682128217,0.0,15.0055,3.46271282173
 04/04  10:00:00,26.8531920635,2.18481897603,0.819015069779,0.0,3.71167865564,18.077,35.8999328284,0.0,33.0121,2.88783282836
 04/04  11:00:00,29.0163091437,2.18481897603,1.86429191909,0.0,3.71167865564,18.077,43.9774290254,0.0,40.51485,3.46257902543
 04/04  12:00:00,28.9905355646,2.18481897603,2.62694462072,0.0,3.71167865564,18.077,39.4743528484,0.0,36.0132,3.4611528484
 04/04  13:00:00,28.7628622085,2.18481897603,2.69088567202,0.0,3.71167865564,18.077,34.3981602943,0.0,31.51155,2.88661029433
 04/04  14:00:00,23.4576155364,2.18481897603,2.36832105868,0.0,3.71167865564,13.077,23.3203279659,0.0,21.0077,2.31262796592
 04/04  15:00:00,23.5174270982,2.18481897603,2.41468582758,0.0,3.71167865564,13.077,21.8198080684,0.0,19.50715,2.31265806835
 04/04  16:00:00,23.6915386863,2.18481897603,2.58616376872,0.0,3.71167865564,13.077,24.8210681479,0.0,22.50825,2.31281814788
 04/04  17:00:00,29.5794468508,2.18481897603,3.50480814975,0.0,3.71167865564,18.077,28.9703927417,0.0,25.50935,3.46104274165
 04/04  18:00:00,29.4628546589,2.18481897603,3.42670603765,0.0,3.71167865564,18.077,29.5473501451,0.0,25.50935,4.03800014511
 04/04  19:00:00,29.7179585136,2.18481897603,3.05814431546,0.0,3.71167865564,18.077,30.1241820943,0.0,25.50935,4.61483209431
 04/04  20:00:00,25.712837028,2.18481897603,2.16484681899,0.0,3.71167865564,13.077,26.5453793711,0.0,22.50825,4.03712937108
 04/04  21:00:00,24.7437326345,2.18481897603,1.28893482838,0.0,3.71167865564,13.077,25.0455263852,0.0,21.0077,4.03782638522
 04/04  22:00:00,23.4748342561,2.18481897603,0.0862493575046,0.0,3.71167865564,13.077,22.0584734939,0.0154005406607,18.0066,4.03647295324
 04/04  23:00:00,24.4869890108,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76812373256,0.0280373238639,3.0011,1.7389864087
 04/04  24:00:00,14.030314245,2.18481897603,0.0,0.0,1.85583932782,5.577,6.32533928341,1.58584752326,3.0011,1.73839176015
 04/05  01:00:00,9.75329964644,0.0,0.0,0.0,0.618613109274,5.0,3.59316513038,0.0,3.0011,0.592065130384
 04/05  02:00:00,9.77074460346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.76791419141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  04:00:00,9.91248879062,0.0,0.0,0.0,0.618613109274,5.0,3.59317104481,0.0,3.0011,0.592071044809
 04/05  05:00:00,13.8831009761,2.18481897603,0.0,0.0,1.85583932782,5.577,11.97771363,7.45606363003,4.50165,0.02
 04/05  06:00:00,28.3256948278,2.18481897603,0.0,0.0,3.71167865564,18.077,21.0719457448,5.82933653803,13.50495,1.73765920674
 04/05  07:00:00,26.3557639116,2.18481897603,0.0,0.0,3.71167865564,18.077,30.954704065,5.33456266655,21.0077,4.61244139844
 04/05  08:00:00,20.7111679903,2.18481897603,0.0,0.0,3.71167865564,13.077,25.2117889536,6.16736079737,15.0055,4.03892815626
 04/05  09:00:00,20.7243440274,2.18481897603,0.0,0.0,3.71167865564,13.077,24.296441307,5.82867016016,15.0055,3.46227114685
 04/05  10:00:00,25.7349192461,2.18481897603,0.0,0.0,3.71167865564,18.077,41.0843546288,4.61127394787,33.0121,3.46098068094
 04/05  11:00:00,26.8285322649,2.18481897603,0.0,0.0,3.71167865564,18.077,48.618735182,4.64178788775,40.51485,3.4620972943
 04/05  12:00:00,25.9431311715,2.18481897603,0.0,0.0,3.71167865564,18.077,40.4119613447,1.51077514273,36.0132,2.88798620195
 04/05  13:00:00,25.7499733268,2.18481897603,0.0,0.0,3.71167865564,18.077,35.0127963792,0.614429102153,31.51155,2.88681727709
 04/05  14:00:00,20.7450096533,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2938419153,2.97374832499,21.0077,2.31239359034
 04/05  15:00:00,20.7216326115,2.18481897603,0.0,0.0,3.71167865564,13.077,26.399565743,4.57978120379,19.50715,2.31263453923
 04/05  16:00:00,20.6331202035,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0543679327,4.6601657928,22.50825,2.88595213995
 04/05  17:00:00,25.6431483162,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6096135282,2.21230870926,25.50935,2.88795481896
 04/05  18:00:00,25.6412557407,2.18481897603,0.0,0.0,3.71167865564,18.077,32.4065863358,2.85824100782,25.50935,4.03899532795
 04/05  19:00:00,26.4039430149,2.18481897603,0.0,0.0,3.71167865564,18.077,35.5340811252,5.40985939893,25.50935,4.61487172632
 04/05  20:00:00,23.2658973952,2.18481897603,0.0,0.0,3.71167865564,13.077,37.5194675541,10.9733081175,22.50825,4.03790943657
 04/05  21:00:00,23.1784927693,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1209703916,16.0745273699,21.0077,4.03874302174
 04/05  22:00:00,23.0620595991,2.18481897603,0.0,0.0,3.71167865564,13.077,41.7533832079,19.7107285134,18.0066,4.03605469456
 04/05  23:00:00,24.2305105612,2.18481897603,0.0,0.0,3.71167865564,13.077,29.2727388537,24.5326365959,3.0011,1.73900225784
 04/05  24:00:00,13.7545206512,2.18481897603,0.0,0.0,1.85583932782,5.577,37.3779832617,32.6385989393,3.0011,1.73828432238
 04/06  01:00:00,9.52287002646,0.0,0.0,0.0,0.618613109274,5.0,3.59316808639,0.0,3.0011,0.592068086388
 04/06  02:00:00,9.55342751667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.55903824862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,9.70912578922,0.0,0.0,0.0,0.618613109274,5.0,3.59317399611,0.0,3.0011,0.592073996112
 04/06  05:00:00,13.7032366398,2.18481897603,0.0,0.0,1.85583932782,5.577,42.7463528472,38.2247028472,4.50165,0.02
 04/06  06:00:00,28.1758837122,2.18481897603,0.0,0.0,3.71167865564,18.077,46.4484616038,31.2059879042,13.50495,1.73752369957
 04/06  07:00:00,26.2429196933,2.18481897603,0.0,0.0,3.71167865564,18.077,50.7655927232,25.1450586779,21.0077,4.61283404534
 04/06  08:00:00,20.6354538294,2.18481897603,0.0,0.0,3.71167865564,13.077,39.9143264369,20.8697030099,15.0055,4.03912342699
 04/06  09:00:00,20.6723282242,2.18481897603,0.0,0.0,3.71167865564,13.077,33.5589696557,15.0906532507,15.0055,3.46281640505
 04/06  10:00:00,25.6920826352,2.18481897603,0.0,0.0,3.71167865564,18.077,43.2589200865,7.35881724609,33.0121,2.88800284044
 04/06  11:00:00,26.8385855871,2.18481897603,0.0,0.0,3.71167865564,18.077,46.2812482753,1.72987226871,40.51485,4.03652600654
 04/06  12:00:00,26.0001574696,2.18481897603,0.00192940730938,0.0,3.71167865564,18.077,38.9011802786,0.0,36.0132,2.88798027855
 04/06  13:00:00,25.8223912152,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3980604777,0.0,31.51155,2.88651047774
 04/06  14:00:00,20.8357066053,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3494698002,0.029599670975,21.0077,2.31217012919
 04/06  15:00:00,20.8263386629,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8195455221,0.0,19.50715,2.31239552209
 04/06  16:00:00,20.7520788671,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8210329378,0.0,22.50825,2.31278293779
 04/06  17:00:00,25.7744574877,2.18481897603,0.00389107683465,0.0,3.71167865564,18.077,28.970554361,0.0,25.50935,3.46120436096
 04/06  18:00:00,25.7761149317,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5486031879,0.0,25.50935,4.03925318792
 04/06  19:00:00,26.5333143154,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1238851827,0.0,25.50935,4.61453518273
 04/06  20:00:00,23.3703528944,2.18481897603,0.0,0.0,3.71167865564,13.077,26.8381169721,0.292239667845,22.50825,4.03762730425
 04/06  21:00:00,23.2570993334,2.18481897603,0.0,0.0,3.71167865564,13.077,28.4050353632,3.35854094225,21.0077,4.03879442092
 04/06  22:00:00,23.1115959924,2.18481897603,0.0,0.0,3.71167865564,13.077,30.906834188,9.4377760634,18.0066,3.46245812462
 04/06  23:00:00,24.2571575082,2.18481897603,0.0,0.0,3.71167865564,13.077,19.4717933148,14.1588441035,3.0011,2.31184921135
 04/06  24:00:00,13.7950847059,2.18481897603,0.0,0.0,1.85583932782,5.577,27.5709483234,22.8313999978,3.0011,1.73844832559
 04/07  01:00:00,9.55719525758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.58605091543,0.0,0.0,0.0,0.618613109274,5.0,3.59315549333,0.0,3.0011,0.592055493327
 04/07  03:00:00,9.60213215297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.2668197408,0.0,0.0,0.0,0.618613109274,5.0,3.59316142309,0.0,3.0011,0.59206142309
 04/07  05:00:00,14.2534298921,2.18481897603,0.0,0.0,1.85583932782,5.577,34.537131382,30.015481382,4.50165,0.02
 04/07  06:00:00,28.4315825467,2.18481897603,0.0,0.0,3.71167865564,18.077,39.7531566561,25.0831427683,13.50495,1.16506388777
 04/07  07:00:00,26.2637356139,2.18481897603,0.0,0.0,3.71167865564,18.077,47.1510374709,21.5283971625,21.0077,4.61494030839
 04/07  08:00:00,20.662232386,2.18481897603,0.0,0.0,3.71167865564,13.077,35.6865718944,16.0675764074,15.0055,4.61349548708
 04/07  09:00:00,20.7208433842,2.18481897603,0.0,0.0,3.71167865564,13.077,25.2462289377,6.77799409184,15.0055,3.46273484585
 04/07  10:00:00,25.7928407343,2.18481897603,0.0,0.0,3.71167865564,18.077,36.6718884443,0.771805505209,33.0121,2.88798293914
 04/07  11:00:00,26.9904487419,2.18481897603,0.00974950710202,0.0,3.71167865564,18.077,43.977685077,0.0,40.51485,3.46283507696
 04/07  12:00:00,26.8783699384,2.18481897603,0.686771298543,0.0,3.71167865564,18.077,39.4748940775,0.0,36.0132,3.4616940775
 04/07  13:00:00,27.2103950123,2.18481897603,1.21680886333,0.0,3.71167865564,18.077,33.8251091226,0.0,31.51155,2.31355912262
 04/07  14:00:00,22.088930857,2.18481897603,1.06556801662,0.0,3.71167865564,13.077,23.8930709797,0.0,21.0077,2.88537097968
 04/07  15:00:00,22.3441607321,2.18481897603,1.30739251814,0.0,3.71167865564,13.077,21.8196324589,0.0,19.50715,2.31248245892
 04/07  16:00:00,22.5994366801,2.18481897603,1.62379401232,0.0,3.71167865564,13.077,24.8206126577,0.0,22.50825,2.31236265773
 04/07  17:00:00,28.1720197452,2.18481897603,2.1853396277,0.0,3.71167865564,18.077,28.9705035852,0.0,25.50935,3.4611535852
 04/07  18:00:00,28.241885241,2.18481897603,2.25661176145,0.0,3.71167865564,18.077,29.5484688374,0.0,25.50935,4.03911883745
 04/07  19:00:00,28.1173630857,2.18481897603,1.52607085085,0.0,3.71167865564,18.077,30.1246627354,0.0,25.50935,4.61531273538
 04/07  20:00:00,23.7342734964,2.18481897603,0.3215065724,0.0,3.71167865564,13.077,25.9721845803,0.0,22.50825,3.46393458029
 04/07  21:00:00,23.3170768694,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6205238214,0.0,21.0077,4.61282382138
 04/07  22:00:00,23.2885834391,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4853072404,0.0167245010599,18.0066,3.46198273929
 04/07  23:00:00,24.3950824773,2.18481897603,0.0,0.0,3.71167865564,13.077,5.13547994359,0.395458660532,3.0011,1.73892128306
 04/07  24:00:00,13.9501418602,2.18481897603,0.0,0.0,1.85583932782,5.577,9.64406936174,4.90453701346,3.0011,1.73843234827
 04/08  01:00:00,9.69479527295,0.0,0.0,0.0,0.618613109274,5.0,3.59317055024,0.0,3.0011,0.592070550239
 04/08  02:00:00,9.71677081188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  03:00:00,9.73991248771,0.0,0.0,0.0,0.618613109274,5.0,3.59317645605,0.0,3.0011,0.592076456046
 04/08  04:00:00,9.90451360867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  05:00:00,13.8703574892,2.18481897603,0.0,0.0,1.85583932782,5.577,12.5601072041,7.4663748534,4.50165,0.59208235069
 04/08  06:00:00,28.3092368227,2.18481897603,0.0,0.0,3.71167865564,18.077,21.6642297993,6.99416194821,13.50495,1.16511785113
 04/08  07:00:00,26.3649255602,2.18481897603,0.0,0.0,3.71167865564,18.077,27.7605150008,5.58766926482,21.0077,1.16514573595
 04/08  08:00:00,20.787819456,2.18481897603,0.0,0.0,3.71167865564,13.077,18.6720404021,1.92860416332,15.0055,1.73793623881
 04/08  09:00:00,20.8719560247,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4691774501,0.0,15.0055,3.46367745009
 04/08  10:00:00,26.1215623261,2.18481897603,0.174977141679,0.0,3.71167865564,18.077,36.4748279484,0.0,33.0121,3.46272794835
 04/08  11:00:00,28.1626968984,2.18481897603,1.05529739942,0.0,3.71167865564,18.077,44.5526640429,0.0,40.51485,4.03781404292
 04/08  12:00:00,28.1242479708,2.18481897603,1.79120695035,0.0,3.71167865564,18.077,40.0509115978,0.0,36.0132,4.03771159778
 04/08  13:00:00,28.3275241555,2.18481897603,2.2518316455,0.0,3.71167865564,18.077,34.9739091178,0.0,31.51155,3.46235911775
 04/08  14:00:00,23.2993854588,2.18481897603,2.21288868147,0.0,3.71167865564,13.077,23.8950281946,0.0,21.0077,2.88732819464
 04/08  15:00:00,23.477883196,2.18481897603,2.40563765851,0.0,3.71167865564,13.077,22.9682435346,0.0,19.50715,3.46109353459
 04/08  16:00:00,23.4670721868,2.18481897603,2.47509077753,0.0,3.71167865564,13.077,24.8215231487,0.0,22.50825,2.31327314867
 04/08  17:00:00,28.9566622236,2.18481897603,2.962557529,0.0,3.71167865564,18.077,28.9706838671,0.0,25.50935,3.46133386713
 04/08  18:00:00,28.9828292005,2.18481897603,2.99538896332,0.0,3.71167865564,18.077,29.5484077073,0.0,25.50935,4.03905770725
 04/08  19:00:00,28.7312640096,2.18481897603,1.95887647455,0.0,3.71167865564,18.077,29.5485777532,0.0,25.50935,4.03922775315
 04/08  20:00:00,24.7300092057,2.18481897603,1.11693722486,0.0,3.71167865564,13.077,26.5458949828,0.0,22.50825,4.03764498277
 04/08  21:00:00,23.8753839753,2.18481897603,0.399583778933,0.0,3.71167865564,13.077,25.046685463,0.0,21.0077,4.03898546299
 04/08  22:00:00,23.3088699224,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4677138518,0.0,18.0066,3.46111385185
 04/08  23:00:00,24.4032201676,2.18481897603,0.0,0.0,3.71167865564,13.077,5.42084007988,0.107086106576,3.0011,2.31265397331
 04/08  24:00:00,13.9392699958,2.18481897603,0.0,0.0,1.85583932782,5.577,8.03997806729,3.30040453968,3.0011,1.73847352761
 04/09  01:00:00,9.6728739123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.69701266813,0.0,0.0,0.0,0.618613109274,5.0,3.59317183726,0.0,3.0011,0.592071837263
 04/09  03:00:00,9.70499822165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,9.83772490545,0.0,0.0,0.0,0.618613109274,5.0,3.59317775998,0.0,3.0011,0.592077759983
 04/09  05:00:00,13.7913913475,2.18481897603,0.0,0.0,1.85583932782,5.577,20.0593229042,15.5376729042,4.50165,0.02
 04/09  06:00:00,28.2428492194,2.18481897603,0.0,0.0,3.71167865564,18.077,27.7328901563,13.0629042505,13.50495,1.16503590581
 04/09  07:00:00,26.3145650404,2.18481897603,0.0,0.0,3.71167865564,18.077,31.4082024426,8.66284555129,21.0077,1.73765689136
 04/09  08:00:00,20.705082545,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4742933499,5.30347008244,15.0055,1.16532326751
 04/09  09:00:00,20.753064306,2.18481897603,0.0,0.0,3.71167865564,13.077,18.3488003832,2.17800424059,15.0055,1.16529614258
 04/09  10:00:00,25.8026063948,2.18481897603,0.0,0.0,3.71167865564,18.077,37.0498894133,0.0,33.0121,4.03778941328
 04/09  11:00:00,26.9633657338,2.18481897603,0.00152750423941,0.0,3.71167865564,18.077,44.552680875,0.0,40.51485,4.03783087496
 04/09  12:00:00,26.4330320447,2.18481897603,0.277659702375,0.0,3.71167865564,18.077,38.9011875156,0.0,36.0132,2.88798751564
 04/09  13:00:00,26.6687099244,2.18481897603,0.718737218302,0.0,3.71167865564,18.077,34.3994488175,0.0,31.51155,2.88789881752
 04/09  14:00:00,21.656233862,2.18481897603,0.680823755,0.0,3.71167865564,13.077,23.8934810377,0.0,21.0077,2.88578103775
 04/09  15:00:00,21.8808236875,2.18481897603,0.900491994619,0.0,3.71167865564,13.077,21.8191931232,0.0,19.50715,2.31204312324
 04/09  16:00:00,21.9773565506,2.18481897603,1.06888068547,0.0,3.71167865564,13.077,24.8207944203,0.0,22.50825,2.3125444203
 04/09  17:00:00,27.225787426,2.18481897603,1.31137041385,0.0,3.71167865564,18.077,28.3971801298,0.0,25.50935,2.88783012978
 04/09  18:00:00,27.3956558306,2.18481897603,1.4762455953,0.0,3.71167865564,18.077,29.5472134571,0.0,25.50935,4.03786345715
 04/09  19:00:00,27.3681314664,2.18481897603,0.685211647062,0.0,3.71167865564,18.077,29.5472359338,0.0,25.50935,4.03788593383
 04/09  20:00:00,23.479420324,2.18481897603,0.0,0.0,3.71167865564,13.077,25.396317423,0.0,22.50825,2.88806742296
 04/09  21:00:00,23.3508145068,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0454033411,0.0,21.0077,4.03770334111
 04/09  22:00:00,23.2081423708,2.18481897603,0.0,0.0,3.71167865564,13.077,21.7944027348,0.900024524413,18.0066,2.88777821038
 04/09  23:00:00,24.3417421295,2.18481897603,0.0,0.0,3.71167865564,13.077,7.5596831321,2.82025552735,3.0011,1.73832760475
 04/09  24:00:00,13.8973181422,2.18481897603,0.0,0.0,1.85583932782,5.577,11.8473996194,6.53462959608,3.0011,2.31167002333
 04/10  01:00:00,9.65627751125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.6810972567,0.0,0.0,0.0,0.618613109274,5.0,3.59318529427,0.0,3.0011,0.592085294266
 04/10  03:00:00,9.69026843746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.83151842331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.8067309425,2.18481897603,0.0,0.0,1.85583932782,5.577,20.0242234181,14.9304822238,4.50165,0.59209119431
 04/10  06:00:00,28.2679535051,2.18481897603,0.0,0.0,3.71167865564,18.077,24.7104898604,10.0406383912,13.50495,1.16490146918
 04/10  07:00:00,26.3304908538,2.18481897603,0.0,0.0,3.71167865564,18.077,32.4718283243,6.84977739231,21.0077,4.61435093198
 04/10  08:00:00,20.7341684262,2.18481897603,0.0,0.0,3.71167865564,13.077,23.0447265856,4.00013023961,15.0055,4.03909634603
 04/10  09:00:00,20.8124794383,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0370556958,0.568890357362,15.0055,3.46266533842
 04/10  10:00:00,25.877117694,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4736540647,0.0,33.0121,3.46155406473
 04/10  11:00:00,27.5627875077,2.18481897603,0.521457219591,0.0,3.71167865564,18.077,43.9774909681,0.0,40.51485,3.46264096805
 04/10  12:00:00,27.6898986782,2.18481897603,1.43231602456,0.0,3.71167865564,18.077,38.9011021347,0.0,36.0132,2.8879021347
 04/10  13:00:00,27.9118806528,2.18481897603,1.87706551418,0.0,3.71167865564,18.077,34.3984754826,0.0,31.51155,2.88692548255
 04/10  14:00:00,22.9419842148,2.18481897603,1.87348465633,0.0,3.71167865564,13.077,23.320201147,0.0,21.0077,2.312501147
 04/10  15:00:00,23.0791851182,2.18481897603,2.004845543,0.0,3.71167865564,13.077,21.8196349323,0.0,19.50715,2.3124849323
 04/10  16:00:00,23.266502633,2.18481897603,2.26978600063,0.0,3.71167865564,13.077,24.8210447754,0.0,22.50825,2.31279477544
 04/10  17:00:00,28.8403072705,2.18481897603,2.83900439317,0.0,3.71167865564,18.077,28.9708289745,0.0,25.50935,3.46147897451
 04/10  18:00:00,28.3213215567,2.18481897603,2.32761491003,0.0,3.71167865564,18.077,29.54837104,0.0,25.50935,4.03902103999
 04/10  19:00:00,28.0469555098,2.18481897603,1.28385059144,0.0,3.71167865564,18.077,30.1241425995,0.0,25.50935,4.61479259947
 04/10  20:00:00,24.1511669588,2.18481897603,0.555199448206,0.0,3.71167865564,13.077,26.5460363254,0.0,22.50825,4.03778632539
 04/10  21:00:00,23.7438419538,2.18481897603,0.255562148173,0.0,3.71167865564,13.077,25.0465274926,0.0,21.0077,4.03882749262
 04/10  22:00:00,23.3186839736,2.18481897603,0.0,0.0,3.71167865564,13.077,21.5190042194,0.0497046172571,18.0066,3.46269960218
 04/10  23:00:00,24.401164145,2.18481897603,0.0,0.0,3.71167865564,13.077,4.91790236897,0.177790527935,3.0011,1.73901184104
 04/10  24:00:00,13.9562671978,2.18481897603,0.0,0.0,1.85583932782,5.577,8.87721447588,4.13778864587,3.0011,1.73832583001
 04/11  01:00:00,9.70050560135,0.0,0.0,0.0,0.618613109274,5.0,3.59319173071,0.0,3.0011,0.592091730714
 04/11  02:00:00,9.72878686822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.74008005106,0.0,0.0,0.0,0.618613109274,5.0,3.5931458873,0.0,3.0011,0.592045887297
 04/11  04:00:00,10.4320864277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.3917320491,2.18481897603,0.0,0.0,1.85583932782,5.577,13.2456684223,8.1519665942,4.50165,0.592051828114
 04/11  06:00:00,28.5552146513,2.18481897603,0.0,0.0,3.71167865564,18.077,20.054559945,5.38446523064,13.50495,1.1651447144
 04/11  07:00:00,26.3965477537,2.18481897603,0.0,0.0,3.71167865564,18.077,28.1378806747,2.51680861255,21.0077,4.61337206219
 04/11  08:00:00,20.8379683596,2.18481897603,0.00318046419184,0.0,3.71167865564,13.077,19.2926774827,0.248187735628,15.0055,4.03898974704
 04/11  09:00:00,20.9360518635,2.18481897603,0.00669292865973,0.0,3.71167865564,13.077,18.4681207154,0.0,15.0055,3.46262071537
 04/11  10:00:00,26.5215596536,2.18481897603,0.540723184917,0.0,3.71167865564,18.077,35.900054158,0.0,33.0121,2.88795415804
 04/11  11:00:00,28.5849468487,2.18481897603,1.45981293338,0.0,3.71167865564,18.077,43.9775566857,0.0,40.51485,3.4627066857
 04/11  12:00:00,28.9397130256,2.18481897603,2.57955259391,0.0,3.71167865564,18.077,39.4746501143,0.0,36.0132,3.46145011434
 04/11  13:00:00,29.6234560346,2.18481897603,3.51639119242,0.0,3.71167865564,18.077,34.3980934608,0.0,31.51155,2.88654346079
 04/11  14:00:00,24.2016387608,2.18481897603,3.08733911651,0.0,3.71167865564,13.077,23.3200271416,0.0,21.0077,2.31232714161
 04/11  15:00:00,24.2929614296,2.18481897603,3.1748969026,0.0,3.71167865564,13.077,21.8190302947,0.0,19.50715,2.31188029469
 04/11  16:00:00,24.341217354,2.18481897603,3.30697611195,0.0,3.71167865564,13.077,24.8208773709,0.0,22.50825,2.31262737094
 04/11  17:00:00,30.0354885188,2.18481897603,4.0016741698,0.0,3.71167865564,18.077,28.3972297226,0.0,25.50935,2.88787972265
 04/11  18:00:00,29.472086777,2.18481897603,3.45173718914,0.0,3.71167865564,18.077,30.1224519047,0.0,25.50935,4.61310190474
 04/11  19:00:00,27.9666866028,2.18481897603,1.98540439428,0.0,3.71167865564,18.077,29.5497781459,0.0,25.50935,4.04042814594
 04/11  20:00:00,24.5799878472,2.18481897603,1.10253075663,0.0,3.71167865564,13.077,26.5460968068,0.0,22.50825,4.03784680679
