Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  21:00:00,24.347918327,2.18481897603,0.929673696414,0.0,3.71167865564,13.077,25.0460216027,0.0,21.0077,4.03832160274
 04/11  22:00:00,23.5743651914,2.18481897603,0.198835852859,0.0,3.71167865564,13.077,21.4856653444,0.0165487065869,18.0066,3.46251663778
 04/11  23:00:00,24.4502794566,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33538248968,0.0223980304948,3.0011,2.31188445918
 04/11  24:00:00,14.0070464147,2.18481897603,0.0,0.0,1.85583932782,5.577,6.23189705221,1.49242657219,3.0011,1.73837048002
 04/12  01:00:00,9.74972009546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.77227455088,0.0,0.0,0.0,0.618613109274,5.0,3.59318428268,0.0,3.0011,0.592084282682
 04/12  03:00:00,9.77613612189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.94057080056,0.0,0.0,0.0,0.618613109274,5.0,3.59319016668,0.0,3.0011,0.592090166685
 04/12  05:00:00,13.9190643782,2.18481897603,0.0,0.0,1.85583932782,5.577,8.61454485932,4.09289485932,4.50165,0.02
 04/12  06:00:00,28.3873090871,2.18481897603,0.0,0.0,3.71167865564,18.077,16.1045559362,1.43443110401,13.50495,1.16517483222
 04/12  07:00:00,26.4915119814,2.18481897603,0.0111714758569,0.0,3.71167865564,18.077,25.6219212875,0.0,21.0077,4.6142212875
 04/12  08:00:00,20.9009822062,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0442291364,0.0,15.0055,4.03872913636
 04/12  09:00:00,20.9462924493,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4681201086,0.0,15.0055,3.46262010861
 04/12  10:00:00,26.6434749487,2.18481897603,0.648554989975,0.0,3.71167865564,18.077,36.4736169818,0.0,33.0121,3.46151698178
 04/12  11:00:00,29.1331578903,2.18481897603,1.96976487306,0.0,3.71167865564,18.077,43.9774700184,0.0,40.51485,3.46262001843
 04/12  12:00:00,29.814821224,2.18481897603,3.4171714448,0.0,3.71167865564,18.077,38.9010684559,0.0,36.0132,2.88786845588
 04/12  13:00:00,30.3289105057,2.18481897603,4.2059564629,0.0,3.71167865564,18.077,34.3985001341,0.0,31.51155,2.88695013408
 04/12  14:00:00,25.2845742776,2.18481897603,4.14548351076,0.0,3.71167865564,13.077,23.3198369086,0.0,21.0077,2.31213690855
 04/12  15:00:00,25.0163130259,2.18481897603,3.87730465325,0.0,3.71167865564,13.077,21.819478959,0.0,19.50715,2.31232895903
 04/12  16:00:00,24.755313562,2.18481897603,3.7052733121,0.0,3.71167865564,13.077,24.8210943781,0.0,22.50825,2.3128443781
 04/12  17:00:00,30.2480076318,2.18481897603,4.21236409622,0.0,3.71167865564,18.077,28.970495838,0.0,25.50935,3.46114583803
 04/12  18:00:00,29.1267468718,2.18481897603,3.11549090645,0.0,3.71167865564,18.077,29.5483040442,0.0,25.50935,4.03895404424
 04/12  19:00:00,28.292234263,2.18481897603,2.11603560064,0.0,3.71167865564,18.077,30.1240578246,0.0,25.50935,4.61470782463
 04/12  20:00:00,24.8703900294,2.18481897603,1.21028958701,0.0,3.71167865564,13.077,25.9719736178,0.0,22.50825,3.46372361777
 04/12  21:00:00,24.2238660544,2.18481897603,0.694272220377,0.0,3.71167865564,13.077,25.6203966675,0.0,21.0077,4.61269666746
 04/12  22:00:00,23.4708694429,2.18481897603,0.100855667459,0.0,3.71167865564,13.077,21.4681603487,0.0,18.0066,3.46156034872
 04/12  23:00:00,24.5039281702,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73993825691,0.0,3.0011,1.73883825691
 04/12  24:00:00,14.0705695625,2.18481897603,0.0,0.0,1.85583932782,5.577,4.78886228166,0.0493580282547,3.0011,1.73840425341
 04/13  01:00:00,9.77981700641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.79197076586,0.0,0.0,0.0,0.618613109274,5.0,3.59314831955,0.0,3.0011,0.592048319546
 04/13  03:00:00,9.79323168409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.95083465783,0.0,0.0,0.0,0.618613109274,5.0,3.59315425952,0.0,3.0011,0.592054259518
 04/13  05:00:00,13.9161133519,2.18481897603,0.0,0.0,1.85583932782,5.577,8.88796576316,4.36631576316,4.50165,0.02
 04/13  06:00:00,28.380084075,2.18481897603,0.0,0.0,3.71167865564,18.077,16.7340041511,2.0638372462,13.50495,1.16521690493
 04/13  07:00:00,25.804852441,2.18481897603,0.0,0.0,3.71167865564,18.077,26.2590866719,0.636708500987,21.0077,4.61467817092
 04/13  08:00:00,20.8373926855,2.18481897603,0.0,0.0,3.71167865564,13.077,19.2124223316,0.167864083331,15.0055,4.03905824829
 04/13  09:00:00,20.9194133187,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4681413065,0.0,15.0055,3.46264130653
 04/13  10:00:00,26.3875486465,2.18481897603,0.402621732023,0.0,3.71167865564,18.077,36.4736172514,0.0,33.0121,3.46151725143
 04/13  11:00:00,28.9188222435,2.18481897603,1.76418076511,0.0,3.71167865564,18.077,43.9774024087,0.0,40.51485,3.46255240871
 04/13  12:00:00,29.7635049925,2.18481897603,3.36721423781,0.0,3.71167865564,18.077,38.901087612,0.0,36.0132,2.88788761196
 04/13  13:00:00,29.9030875355,2.18481897603,3.7891003574,0.0,3.71167865564,18.077,34.3981798226,0.0,31.51155,2.8866298226
 04/13  14:00:00,24.2407127453,2.18481897603,3.12604739164,0.0,3.71167865564,13.077,23.3203494179,0.0,21.0077,2.3126494179
 04/13  15:00:00,24.14626254,2.18481897603,3.02872125354,0.0,3.71167865564,13.077,21.8193204974,0.0,19.50715,2.31217049738
 04/13  16:00:00,24.1228518774,2.18481897603,3.09953938014,0.0,3.71167865564,13.077,24.8206729119,0.0,22.50825,2.3124229119
 04/13  17:00:00,29.5903690131,2.18481897603,3.57369022694,0.0,3.71167865564,18.077,28.9706178611,0.0,25.50935,3.46126786108
 04/13  18:00:00,28.8837925088,2.18481897603,2.87955300889,0.0,3.71167865564,18.077,29.5481286362,0.0,25.50935,4.0387786362
 04/13  19:00:00,27.8006589652,2.18481897603,1.64477453688,0.0,3.71167865564,18.077,30.1239383998,0.0,25.50935,4.61458839979
 04/13  20:00:00,24.5222443919,2.18481897603,0.894658186181,0.0,3.71167865564,13.077,25.9717413735,0.0,22.50825,3.46349137348
 04/13  21:00:00,24.0278355548,2.18481897603,0.514175181243,0.0,3.71167865564,13.077,25.0463405484,0.0,21.0077,4.03864054844
 04/13  22:00:00,23.417133361,2.18481897603,0.0540622748366,0.0,3.71167865564,13.077,21.4690047309,0.0,18.0066,3.46240473094
 04/13  23:00:00,24.5008895731,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31275909034,0.0,3.0011,2.31165909034
 04/13  24:00:00,14.057235462,2.18481897603,0.0,0.0,1.85583932782,5.577,4.86879163851,0.12921931344,3.0011,1.73847232507
 04/14  01:00:00,9.75860127675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.77711105196,0.0,0.0,0.0,0.618613109274,5.0,3.59319094269,0.0,3.0011,0.592090942688
 04/14  03:00:00,9.77858664503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.4900484028,0.0,0.0,0.0,0.618613109274,5.0,3.5931450739,0.0,3.0011,0.592045073896
 04/14  05:00:00,14.4494989972,2.18481897603,0.0,0.0,1.85583932782,5.577,9.65258126042,5.13093126042,4.50165,0.02
 04/14  06:00:00,28.5879679891,2.18481897603,0.0,0.0,3.71167865564,18.077,18.375306697,3.70522270148,13.50495,1.16513399556
 04/14  07:00:00,25.7792719868,2.18481897603,0.0,0.0,3.71167865564,18.077,27.0885052227,1.46656782695,21.0077,4.61423739572
 04/14  08:00:00,20.8371620986,2.18481897603,0.0,0.0,3.71167865564,13.077,19.1792019788,0.134685809888,15.0055,4.03901616896
 04/14  09:00:00,20.943800107,2.18481897603,0.0116958826676,0.0,3.71167865564,13.077,18.4679315787,0.0,15.0055,3.46243157873
 04/14  10:00:00,26.4755496219,2.18481897603,0.489580823289,0.0,3.71167865564,18.077,36.47357205,0.0,33.0121,3.46147205
 04/14  11:00:00,28.6665872166,2.18481897603,1.52648559784,0.0,3.71167865564,18.077,43.9773445607,0.0,40.51485,3.46249456071
 04/14  12:00:00,29.4855120937,2.18481897603,3.10126675026,0.0,3.71167865564,18.077,38.9010696266,0.0,36.0132,2.88786962661
 04/14  13:00:00,29.9261287536,2.18481897603,3.81360419662,0.0,3.71167865564,18.077,34.3983530519,0.0,31.51155,2.8868030519
 04/14  14:00:00,24.4640198145,2.18481897603,3.34632899958,0.0,3.71167865564,13.077,23.3193690799,0.0,21.0077,2.31166907994
 04/14  15:00:00,24.2578826684,2.18481897603,3.14929254564,0.0,3.71167865564,13.077,21.8190532998,0.0,19.50715,2.31190329976
 04/14  16:00:00,24.2877571103,2.18481897603,3.25909594439,0.0,3.71167865564,13.077,24.8209408314,0.0,22.50825,2.31269083144
 04/14  17:00:00,29.9293363588,2.18481897603,3.90172290114,0.0,3.71167865564,18.077,28.397078792,0.0,25.50935,2.88772879202
 04/14  18:00:00,29.4207494081,2.18481897603,3.40529501621,0.0,3.71167865564,18.077,30.1221533824,0.0,25.50935,4.61280338235
 04/14  19:00:00,28.0063646447,2.18481897603,2.02342899756,0.0,3.71167865564,18.077,29.5496732832,0.0,25.50935,4.04032328325
 04/14  20:00:00,24.5963713692,2.18481897603,1.11853237499,0.0,3.71167865564,13.077,26.5458028727,0.0,22.50825,4.03755287267
 04/14  21:00:00,24.1835553798,2.18481897603,0.77598332025,0.0,3.71167865564,13.077,25.0463071383,0.0,21.0077,4.03860713825
 04/14  22:00:00,23.4835543969,2.18481897603,0.11834722231,0.0,3.71167865564,13.077,21.4681478858,0.0,18.0066,3.46154788576
 04/14  23:00:00,24.4717073613,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31284116453,0.0,3.0011,2.31174116453
 04/14  24:00:00,14.0181898156,2.18481897603,0.0,0.0,1.85583932782,5.577,4.9082414056,0.741628709868,3.0011,1.16551269573
 04/15  01:00:00,9.73518767938,0.0,0.0,0.0,0.618613109274,5.0,3.59319295183,0.0,3.0011,0.592092951829
 04/15  02:00:00,9.75187091423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  03:00:00,9.76533564354,0.0,0.0,0.0,0.618613109274,5.0,3.5931619385,0.0,3.0011,0.592061938502
 04/15  04:00:00,9.91200438988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,13.8618103348,2.18481897603,0.0,0.0,1.85583932782,5.577,12.0315692187,6.93785136362,4.50165,0.592067855051
 04/15  06:00:00,28.3293851762,2.18481897603,0.0,0.0,3.71167865564,18.077,19.2941411654,4.62403622191,13.50495,1.16515494351
 04/15  07:00:00,25.7876958818,2.18481897603,0.0,0.0,3.71167865564,18.077,23.1725025945,0.999782666215,21.0077,1.1650199283
 04/15  08:00:00,20.8618225252,2.18481897603,0.00270716174339,0.0,3.71167865564,13.077,16.7434351288,0.0,15.0055,1.73793512875
 04/15  09:00:00,21.0928565148,2.18481897603,0.144074708759,0.0,3.71167865564,13.077,18.4692495567,0.0,15.0055,3.46374955669
 04/15  10:00:00,26.9828708556,2.18481897603,0.979392792631,0.0,3.71167865564,18.077,36.4746579798,0.0,33.0121,3.46255797985
 04/15  11:00:00,29.4853529149,2.18481897603,2.32602850625,0.0,3.71167865564,18.077,44.5524485765,0.0,40.51485,4.03759857649
 04/15  12:00:00,29.9882105479,2.18481897603,3.59784338135,0.0,3.71167865564,18.077,39.4769019137,0.0,36.0132,3.46370191371
 04/15  13:00:00,29.9333410526,2.18481897603,3.82800708438,0.0,3.71167865564,18.077,34.9737715954,0.0,31.51155,3.46222159538
 04/15  14:00:00,24.6995288786,2.18481897603,3.58056708349,0.0,3.71167865564,13.077,23.8948441241,0.0,21.0077,2.88714412406
 04/15  15:00:00,24.7916373828,2.18481897603,3.68089398776,0.0,3.71167865564,13.077,22.9678374055,0.0,19.50715,3.46068740553
 04/15  16:00:00,24.9113019216,2.18481897603,3.87173229758,0.0,3.71167865564,13.077,24.8216451516,0.0,22.50825,2.31339515165
 04/15  17:00:00,29.9452751393,2.18481897603,3.91353047703,0.0,3.71167865564,18.077,28.9708106758,0.0,25.50935,3.46146067579
 04/15  18:00:00,29.4020558215,2.18481897603,3.38872628929,0.0,3.71167865564,18.077,29.5481424007,0.0,25.50935,4.03879240072
 04/15  19:00:00,28.6357519589,2.18481897603,2.45188028265,0.0,3.71167865564,18.077,29.5484360149,0.0,25.50935,4.0390860149
 04/15  20:00:00,25.0067689125,2.18481897603,1.33742313759,0.0,3.71167865564,13.077,26.545612681,0.0,22.50825,4.03736268097
 04/15  21:00:00,24.2602795714,2.18481897603,0.727724715629,0.0,3.71167865564,13.077,25.0460891423,0.0,21.0077,4.03838914228
 04/15  22:00:00,23.7008041136,2.18481897603,0.321311869348,0.0,3.71167865564,13.077,20.8940664587,0.0,18.0066,2.8874664587
 04/15  23:00:00,24.6423167827,2.18481897603,0.120326516283,0.0,3.71167865564,13.077,5.3133337562,0.0,3.0011,2.3122337562
 04/15  24:00:00,14.0994773555,2.18481897603,0.0,0.0,1.85583932782,5.577,4.77061383028,0.0311480538897,3.0011,1.73836577639
 04/16  01:00:00,9.78458066747,0.0,0.0,0.0,0.618613109274,5.0,3.59318502457,0.0,3.0011,0.592085024573
 04/16  02:00:00,9.81037394009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.80845289508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  04:00:00,9.95714504835,0.0,0.0,0.0,0.618613109274,5.0,3.59316508236,0.0,3.0011,0.592065082362
 04/16  05:00:00,13.9137225887,2.18481897603,0.0,0.0,1.85583932782,5.577,8.51657730207,3.99492730207,4.50165,0.02
 04/16  06:00:00,28.3691810147,2.18481897603,0.0,0.0,3.71167865564,18.077,17.5031242487,2.2604835443,13.50495,1.73769070444
 04/16  07:00:00,25.8032639499,2.18481897603,0.0,0.0,3.71167865564,18.077,22.5237242594,0.350926249163,21.0077,1.16509801021
 04/16  08:00:00,20.8682059666,2.18481897603,0.00323731607675,0.0,3.71167865564,13.077,16.1707816788,0.0,15.0055,1.16528167877
 04/16  09:00:00,21.1864361357,2.18481897603,0.2238372354,0.0,3.71167865564,13.077,16.1708128466,0.0,15.0055,1.1653128466
 04/16  10:00:00,26.8278589599,2.18481897603,0.820561515458,0.0,3.71167865564,18.077,37.0496558456,0.0,33.0121,4.03755584561
 04/16  11:00:00,29.4521191138,2.18481897603,2.28168643904,0.0,3.71167865564,18.077,44.2811489295,0.0,40.51485,3.76629892947
 04/16  12:00:00,30.2421705233,2.18481897603,3.83687058266,0.0,3.71167865564,18.077,39.1721797298,0.0,36.0132,3.15897972976
 04/16  13:00:00,30.5712425957,2.18481897603,4.44553302232,0.0,3.71167865564,18.077,34.3995527324,0.0,31.51155,2.88800273241
 04/16  14:00:00,25.387086272,2.18481897603,4.24675618085,0.0,3.71167865564,13.077,23.3201711935,0.0,21.0077,2.31247119345
 04/16  15:00:00,24.7890537026,2.18481897603,3.67033940323,0.0,3.71167865564,13.077,21.8196521605,0.0,19.50715,2.31250216052
 04/16  16:00:00,24.2054205141,2.18481897603,3.17878118904,0.0,3.71167865564,13.077,24.8209428746,0.0,22.50825,2.31269287463
 04/16  17:00:00,29.5794304816,2.18481897603,3.55067830882,0.0,3.71167865564,18.077,28.9706880317,0.0,25.50935,3.46133803171
 04/16  18:00:00,29.5466238176,2.18481897603,3.5248427943,0.0,3.71167865564,18.077,28.9729695054,0.0,25.50935,3.46361950544
 04/16  19:00:00,28.3950483524,2.18481897603,2.21319098538,0.0,3.71167865564,18.077,29.5468055984,0.0,25.50935,4.03745559836
 04/16  20:00:00,24.9797648658,2.18481897603,1.31149734267,0.0,3.71167865564,13.077,25.3961341823,0.0,22.50825,2.8878841823
 04/16  21:00:00,24.6898114193,2.18481897603,1.12538398168,0.0,3.71167865564,13.077,25.0448222613,0.0,21.0077,4.03712226132
 04/16  22:00:00,23.9647790644,2.18481897603,0.558034220642,0.0,3.71167865564,13.077,20.8939973612,0.0,18.0066,2.8873973612
 04/16  23:00:00,24.5017948112,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73952717296,0.0,3.0011,1.73842717296
 04/16  24:00:00,14.056594538,2.18481897603,0.0,0.0,1.85583932782,5.577,4.81659688514,0.076642147875,3.0011,1.73885473726
 04/17  01:00:00,9.77386154269,0.0,0.0,0.0,0.618613109274,5.0,3.59317476477,0.0,3.0011,0.59207476477
 04/17  02:00:00,9.79343643146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.79555100927,0.0,0.0,0.0,0.618613109274,5.0,3.59318068403,0.0,3.0011,0.592080684027
 04/17  04:00:00,9.95127409881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.929966517,2.18481897603,0.0,0.0,1.85583932782,5.577,8.17777863893,3.08404206815,4.50165,0.592086570781
 04/17  06:00:00,28.3874234049,2.18481897603,0.0,0.0,3.71167865564,18.077,15.8987274168,1.22870286335,13.50495,1.16507455342
 04/17  07:00:00,25.8295588177,2.18481897603,0.0,0.0,3.71167865564,18.077,25.6202644522,0.0,21.0077,4.61256445223
 04/17  08:00:00,20.8868422321,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0443118504,0.0,15.0055,4.03881185039
 04/17  09:00:00,21.0489338775,2.18481897603,0.0932125383377,0.0,3.71167865564,13.077,18.468011309,0.0,15.0055,3.46251130897
 04/17  10:00:00,26.8573547259,2.18481897603,0.845170913796,0.0,3.71167865564,18.077,35.8999307663,0.0,33.0121,2.88783076626
 04/17  11:00:00,29.4042422007,2.18481897603,2.23248844164,0.0,3.71167865564,18.077,43.9773473896,0.0,40.51485,3.46249738958
 04/17  12:00:00,30.1468951308,2.18481897603,3.74062901118,0.0,3.71167865564,18.077,38.9009484557,0.0,36.0132,2.88774845572
 04/17  13:00:00,30.4753873096,2.18481897603,4.34952054491,0.0,3.71167865564,18.077,34.398345058,0.0,31.51155,2.88679505802
 04/17  14:00:00,25.2892896756,2.18481897603,4.14995496016,0.0,3.71167865564,13.077,23.3203453388,0.0,21.0077,2.31264533884
 04/17  15:00:00,25.2455284418,2.18481897603,4.10211806071,0.0,3.71167865564,13.077,21.8194023474,0.0,19.50715,2.3122523474
 04/17  16:00:00,25.2904503682,2.18481897603,4.23392634537,0.0,3.71167865564,13.077,24.8209152749,0.0,22.50825,2.31266527488
 04/17  17:00:00,30.8846565673,2.18481897603,4.83209663134,0.0,3.71167865564,18.077,28.3971255616,0.0,25.50935,2.88777556157
 04/17  18:00:00,30.3740562583,2.18481897603,4.33296981964,0.0,3.71167865564,18.077,29.5480513353,0.0,25.50935,4.03870133529
 04/17  19:00:00,29.6383171639,2.18481897603,3.42504058486,0.0,3.71167865564,18.077,30.123803027,0.0,25.50935,4.614453027
 04/17  20:00:00,25.559306597,2.18481897603,1.86132840397,0.0,3.71167865564,13.077,26.5458701087,0.0,22.50825,4.03762010869
 04/17  21:00:00,24.5489879801,2.18481897603,0.991465434871,0.0,3.71167865564,13.077,25.0464111081,0.0,21.0077,4.0387111081
 04/17  22:00:00,23.9206026029,2.18481897603,0.521467648732,0.0,3.71167865564,13.077,21.4683122434,0.0,18.0066,3.46171224342
 04/17  23:00:00,24.604295931,2.18481897603,0.085813409488,0.0,3.71167865564,13.077,4.73998719099,0.0,3.0011,1.73888719099
 04/17  24:00:00,14.0881398819,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76373236009,0.0242736809626,3.0011,1.73835867912
 04/18  01:00:00,9.79252580881,0.0,0.0,0.0,0.618613109274,5.0,3.59319229412,0.0,3.0011,0.592092294116
 04/18  02:00:00,9.80474829657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  03:00:00,9.81819772484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.5606801647,0.0,0.0,0.0,0.618613109274,5.0,3.59317235861,0.0,3.0011,0.592072358612
 04/18  05:00:00,14.5168155606,2.18481897603,0.0,0.0,1.85583932782,5.577,7.14318155647,2.62153155647,4.50165,0.02
 04/18  06:00:00,28.6510119434,2.18481897603,0.0,0.0,3.71167865564,18.077,16.476166766,1.23352111748,13.50495,1.73769564851
 04/18  07:00:00,25.8275743652,2.18481897603,0.0,0.0,3.71167865564,18.077,25.0467909498,0.0,21.0077,4.03909094976
 04/18  08:00:00,20.9252892475,2.18481897603,0.025612590364,0.0,3.71167865564,13.077,19.044091032,0.0,15.0055,4.03859103195
 04/18  09:00:00,21.5052640418,2.18481897603,0.499812507611,0.0,3.71167865564,13.077,18.4679713396,0.0,15.0055,3.4624713396
 04/18  10:00:00,27.3233342343,2.18481897603,1.27133962915,0.0,3.71167865564,18.077,36.4734700194,0.0,33.0121,3.46137001936
 04/18  11:00:00,29.8844056484,2.18481897603,2.69949406349,0.0,3.71167865564,18.077,43.4033901184,0.0,40.51485,2.88854011838
 04/18  12:00:00,30.5561137512,2.18481897603,4.13684167054,0.0,3.71167865564,18.077,39.4745914448,0.0,36.0132,3.46139144481
 04/18  13:00:00,30.6413155684,2.18481897603,4.51269934278,0.0,3.71167865564,18.077,33.8248486932,0.0,31.51155,2.31329869322
 04/18  14:00:00,24.7353948933,2.18481897603,3.61108932315,0.0,3.71167865564,13.077,23.8935209982,0.0,21.0077,2.88582099818
 04/18  15:00:00,23.6783463995,2.18481897603,2.57076852084,0.0,3.71167865564,13.077,21.8197126296,0.0,19.50715,2.31256262958
 04/18  16:00:00,23.2902220445,2.18481897603,2.26172766336,0.0,3.71167865564,13.077,24.820881171,0.0,22.50825,2.31263117101
 04/18  17:00:00,29.0679979619,2.18481897603,3.04211882393,0.0,3.71167865564,18.077,28.3965434077,0.0,25.50935,2.88719340767
 04/18  18:00:00,28.9301310037,2.18481897603,2.91158397311,0.0,3.71167865564,18.077,29.5474814998,0.0,25.50935,4.03813149978
 04/18  19:00:00,28.139234599,2.18481897603,2.1407556939,0.0,3.71167865564,18.077,30.1234354155,0.0,25.50935,4.61408541548
 04/18  20:00:00,24.8567196014,2.18481897603,1.3545442531,0.0,3.71167865564,13.077,25.9711917239,0.0,22.50825,3.46294172393
 04/18  21:00:00,24.3620264297,2.18481897603,0.935598240073,0.0,3.71167865564,13.077,25.0456350349,0.0,21.0077,4.03793503495
 04/18  22:00:00,23.8227131572,2.18481897603,0.423258721296,0.0,3.71167865564,13.077,21.4684267056,0.0,18.0066,3.46182670563
 04/18  23:00:00,24.5769652869,2.18481897603,0.049051156087,0.0,3.71167865564,13.077,5.31237185186,0.0,3.0011,2.31127185186
 04/18  24:00:00,14.1041185767,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76300624028,0.0238657677381,3.0011,1.73804047254
 04/19  01:00:00,9.79982054495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.81778267775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.82880409504,0.0,0.0,0.0,0.618613109274,5.0,3.59318432344,0.0,3.0011,0.592084323444
 04/19  04:00:00,9.99278356039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.9855037423,2.18481897603,0.0,0.0,1.85583932782,5.577,6.14732635046,1.05358614484,4.50165,0.592090205628
 04/19  06:00:00,28.4628305251,2.18481897603,0.00520814978869,0.0,3.71167865564,18.077,14.6699677623,0.0,13.50495,1.16501776232
 04/19  07:00:00,25.9024742932,2.18481897603,0.00738127916099,0.0,3.71167865564,18.077,25.6206544321,0.0,21.0077,4.61295443206
 04/19  08:00:00,20.9151389943,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0433903311,0.0,15.0055,4.03789033107
 04/19  09:00:00,20.9802398171,2.18481897603,0.0205317123604,0.0,3.71167865564,13.077,18.4677850771,0.0,15.0055,3.46228507714
 04/19  10:00:00,26.7197228586,2.18481897603,0.710399805798,0.0,3.71167865564,18.077,35.899927289,0.0,33.0121,2.88782728903
 04/19  11:00:00,29.0340881496,2.18481897603,1.87725864698,0.0,3.71167865564,18.077,43.9772662487,0.0,40.51485,3.46241624873
 04/19  12:00:00,29.7039506469,2.18481897603,3.31827025268,0.0,3.71167865564,18.077,38.9008953317,0.0,36.0132,2.88769533175
 04/19  13:00:00,29.6506169704,2.18481897603,3.55540850789,0.0,3.71167865564,18.077,34.3976986079,0.0,31.51155,2.8861486079
 04/19  14:00:00,23.7363541167,2.18481897603,2.63687277867,0.0,3.71167865564,13.077,23.3193202321,0.0,21.0077,2.31162023214
 04/19  15:00:00,23.7889310786,2.18481897603,2.67788098857,0.0,3.71167865564,13.077,21.8198133237,0.0,19.50715,2.31266332368
 04/19  16:00:00,23.990945607,2.18481897603,2.91388365972,0.0,3.71167865564,13.077,24.8210227534,0.0,22.50825,2.31277275337
 04/19  17:00:00,29.5524928974,2.18481897603,3.52234559852,0.0,3.71167865564,18.077,28.3970147647,0.0,25.50935,2.88766476471
 04/19  18:00:00,29.1998805432,2.18481897603,3.18058392266,0.0,3.71167865564,18.077,29.5477928369,0.0,25.50935,4.0384428369
 04/19  19:00:00,28.4849973283,2.18481897603,2.30222881597,0.0,3.71167865564,18.077,30.1234420628,0.0,25.50935,4.61409206283
 04/19  20:00:00,24.975533065,2.18481897603,1.31064718405,0.0,3.71167865564,13.077,25.9715102591,0.0,22.50825,3.4632602591
 04/19  21:00:00,24.2625714001,2.18481897603,0.723045197699,0.0,3.71167865564,13.077,25.6201645909,0.0,21.0077,4.61246459086
 04/19  22:00:00,23.452463287,2.18481897603,0.0660401018884,0.0,3.71167865564,13.077,20.8945131878,0.0,18.0066,2.88791318781
 04/19  23:00:00,24.4905887125,2.18481897603,0.0,0.0,3.71167865564,13.077,5.34440320558,0.0314459169112,3.0011,2.31185728867
 04/19  24:00:00,14.0522113276,2.18481897603,0.0,0.0,1.85583932782,5.577,4.84924216292,0.109938459021,3.0011,1.7382037039
 04/20  01:00:00,9.78380084432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.80852162107,0.0,0.0,0.0,0.618613109274,5.0,3.5931707014,0.0,3.0011,0.592070701403
 04/20  03:00:00,9.80614105209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,9.96097786698,0.0,0.0,0.0,0.618613109274,5.0,3.59317660697,0.0,3.0011,0.592076606971
 04/20  05:00:00,13.9403233272,2.18481897603,0.0,0.0,1.85583932782,5.577,8.56750732021,4.04585732021,4.50165,0.02
 04/20  06:00:00,28.4091554677,2.18481897603,0.0,0.0,3.71167865564,18.077,16.0714627166,1.40140555836,13.50495,1.16510715826
 04/20  07:00:00,25.8655784535,2.18481897603,0.00656696395383,0.0,3.71167865564,18.077,25.6212310172,0.0,21.0077,4.61353101719
 04/20  08:00:00,20.8844020474,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0436494658,0.0,15.0055,4.03814946583
 04/20  09:00:00,20.9290247016,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4679756798,0.0,15.0055,3.46247567977
 04/20  10:00:00,26.2736090433,2.18481897603,0.290488397112,0.0,3.71167865564,18.077,35.8998311546,0.0,33.0121,2.88773115459
 04/20  11:00:00,28.3960467055,2.18481897603,1.27548502284,0.0,3.71167865564,18.077,43.9772320915,0.0,40.51485,3.46238209145
 04/20  12:00:00,28.5328125246,2.18481897603,2.18617941813,0.0,3.71167865564,18.077,38.9005270939,0.0,36.0132,2.88732709389
 04/20  13:00:00,28.5360910689,2.18481897603,2.45730972271,0.0,3.71167865564,18.077,34.3980888018,0.0,31.51155,2.88653880181
 04/20  14:00:00,22.8033333783,2.18481897603,1.72528217321,0.0,3.71167865564,13.077,23.3194283526,0.0,21.0077,2.31172835261
 04/20  15:00:00,22.5761722122,2.18481897603,1.49857567403,0.0,3.71167865564,13.077,21.8193864967,0.0,19.50715,2.31223649671
 04/20  16:00:00,22.6374994476,2.18481897603,1.6103196429,0.0,3.71167865564,13.077,24.8207975458,0.0,22.50825,2.3125475458
 04/20  17:00:00,28.1087069718,2.18481897603,2.10484194225,0.0,3.71167865564,18.077,28.3970162659,0.0,25.50935,2.88766626591
 04/20  18:00:00,27.8798149344,2.18481897603,1.88504533293,0.0,3.71167865564,18.077,29.5477107782,0.0,25.50935,4.03836077824
 04/20  19:00:00,27.8149619999,2.18481897603,1.64652890506,0.0,3.71167865564,18.077,30.1231332559,0.0,25.50935,4.61378325588
 04/20  20:00:00,24.6731191216,2.18481897603,1.02725522361,0.0,3.71167865564,13.077,25.9711999773,0.0,22.50825,3.46294997734
 04/20  21:00:00,24.0596458745,2.18481897603,0.536896782565,0.0,3.71167865564,13.077,25.6192333079,0.0,21.0077,4.61153330791
 04/20  22:00:00,23.5852278148,2.18481897603,0.197705718211,0.0,3.71167865564,13.077,20.8947987773,0.0,18.0066,2.88819877731
 04/20  23:00:00,24.5236694907,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31259052197,0.0,3.0011,2.31149052197
 04/20  24:00:00,14.1039716144,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76190672765,0.0227084761414,3.0011,1.73809825151
 04/21  01:00:00,9.80881936111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  02:00:00,9.81866503653,0.0,0.0,0.0,0.618613109274,5.0,3.59317940741,0.0,3.0011,0.592079407406
 04/21  03:00:00,9.81892655999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  04:00:00,10.554908637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.5498111702,2.18481897603,0.0,0.0,1.85583932782,5.577,7.00740338395,1.91366806469,4.50165,0.592085319267
 04/21  06:00:00,28.7065215273,2.18481897603,0.0,0.0,3.71167865564,18.077,14.6700518282,0.0,13.50495,1.16510182823
 04/21  07:00:00,25.8874381621,2.18481897603,0.00761170953598,0.0,3.71167865564,18.077,25.6207892886,0.0,21.0077,4.61308928864
 04/21  08:00:00,20.8936499773,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0431090193,0.0,15.0055,4.03760901934
 04/21  09:00:00,20.9275108678,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4676229441,0.0,15.0055,3.46212294413
 04/21  10:00:00,25.963262351,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8994990649,0.0,33.0121,2.88739906488
 04/21  11:00:00,27.9287637806,2.18481897603,0.834394896649,0.0,3.71167865564,18.077,43.9769696083,0.0,40.51485,3.46211960831
 04/21  12:00:00,28.0732632052,2.18481897603,1.77213799057,0.0,3.71167865564,18.077,38.9004765465,0.0,36.0132,2.88727654651
 04/21  13:00:00,28.0727757097,2.18481897603,2.02047991678,0.0,3.71167865564,18.077,34.3980777516,0.0,31.51155,2.88652775156
 04/21  14:00:00,22.6638095798,2.18481897603,1.60131007818,0.0,3.71167865564,13.077,23.3197171161,0.0,21.0077,2.31201711608
 04/21  15:00:00,22.4756866388,2.18481897603,1.41021414853,0.0,3.71167865564,13.077,21.8190153467,0.0,19.50715,2.31186534673
 04/21  16:00:00,22.4662967582,2.18481897603,1.42546609499,0.0,3.71167865564,13.077,24.8209192328,0.0,22.50825,2.31266923277
 04/21  17:00:00,27.8915287577,2.18481897603,1.90103829783,0.0,3.71167865564,18.077,28.3969519186,0.0,25.50935,2.88760191861
 04/21  18:00:00,27.9301293698,2.18481897603,1.94051610144,0.0,3.71167865564,18.077,29.5469199794,0.0,25.50935,4.03756997939
 04/21  19:00:00,27.8622757028,2.18481897603,1.8720187122,0.0,3.71167865564,18.077,30.1225675354,0.0,25.50935,4.61321753545
 04/21  20:00:00,24.6741685824,2.18481897603,1.18105051125,0.0,3.71167865564,13.077,25.9712874829,0.0,22.50825,3.46303748293
 04/21  21:00:00,24.1483303467,2.18481897603,0.730810194915,0.0,3.71167865564,13.077,25.0451752672,0.0,21.0077,4.0374752672
 04/21  22:00:00,23.8020933799,2.18481897603,0.39146869025,0.0,3.71167865564,13.077,21.4675595877,0.0,18.0066,3.46095958772
 04/21  23:00:00,24.6602543217,2.18481897603,0.106613375783,0.0,3.71167865564,13.077,4.73929150289,0.0,3.0011,1.73819150289
 04/21  24:00:00,14.1259737296,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76159391129,0.0224384175599,3.0011,1.73805549373
 04/22  01:00:00,9.82253942868,0.0,0.0,0.0,0.618613109274,5.0,3.59315659286,0.0,3.0011,0.592056592863
 04/22  02:00:00,9.83716290594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.84725998737,0.0,0.0,0.0,0.618613109274,5.0,3.59316252087,0.0,3.0011,0.592062520874
 04/22  04:00:00,10.0227459986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,14.0197151347,2.18481897603,0.0,0.0,1.85583932782,5.577,5.17537212031,0.0816536826532,4.50165,0.592068437662
 04/22  06:00:00,28.4971231871,2.18481897603,0.00840889220617,0.0,3.71167865564,18.077,14.669956725,0.0,13.50495,1.16500672504
 04/22  07:00:00,25.9297421203,2.18481897603,0.0104922314942,0.0,3.71167865564,18.077,22.1729351811,0.0,21.0077,1.16523518105
 04/22  08:00:00,20.9246418475,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1706589421,0.0,15.0055,1.16515894209
 04/22  09:00:00,20.9497863614,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0426415625,0.0,15.0055,4.0371415625
 04/22  10:00:00,26.0802606236,2.18481897603,0.100024973905,0.0,3.71167865564,18.077,36.4741706618,0.0,33.0121,3.46207066176
 04/22  11:00:00,27.9766526886,2.18481897603,0.879611784184,0.0,3.71167865564,18.077,43.9778649055,0.0,40.51485,3.46301490554
 04/22  12:00:00,27.8339396389,2.18481897603,1.53275747538,0.0,3.71167865564,18.077,39.4762613756,0.0,36.0132,3.4630613756
 04/22  13:00:00,27.6349980519,2.18481897603,1.59251450223,0.0,3.71167865564,18.077,34.9730301516,0.0,31.51155,3.46148015156
 04/22  14:00:00,22.1147800626,2.18481897603,1.077302007,0.0,3.71167865564,13.077,23.8949579405,0.0,21.0077,2.88725794053
 04/22  15:00:00,22.3000778682,2.18481897603,1.25114146054,0.0,3.71167865564,13.077,22.9678340855,0.0,19.50715,3.46068408549
 04/22  16:00:00,22.3283003863,2.18481897603,1.31612646282,0.0,3.71167865564,13.077,24.8206701298,0.0,22.50825,2.31242012976
 04/22  17:00:00,27.5249611057,2.18481897603,1.54226202321,0.0,3.71167865564,18.077,28.3963396516,0.0,25.50935,2.88698965163
 04/22  18:00:00,27.4485461271,2.18481897603,1.48392267025,0.0,3.71167865564,18.077,30.1214316411,0.0,25.50935,4.61208164109
 04/22  19:00:00,27.5070277744,2.18481897603,1.37466678574,0.0,3.71167865564,18.077,29.5471918037,0.0,25.50935,4.03784180369
 04/22  20:00:00,24.5890396588,2.18481897603,0.949885249751,0.0,3.71167865564,13.077,25.9712468553,0.0,22.50825,3.46299685531
 04/22  21:00:00,24.2105576734,2.18481897603,0.672560019986,0.0,3.71167865564,13.077,25.0454420051,0.0,21.0077,4.03774200512
 04/22  22:00:00,23.4931421118,2.18481897603,0.0971465295337,0.0,3.71167865564,13.077,20.8934535717,0.0,18.0066,2.88685357172
 04/22  23:00:00,24.5180739775,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33726661439,0.0238912900991,3.0011,2.31227532429
 04/22  24:00:00,14.1009806635,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76103584423,0.0218070478556,3.0011,1.73812879638
 04/23  01:00:00,9.82490185385,0.0,0.0,0.0,0.618613109274,5.0,3.59314694409,0.0,3.0011,0.59204694409
 04/23  02:00:00,9.84472255013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.84752110346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,10.0080810477,0.0,0.0,0.0,0.618613109274,5.0,3.59315288748,0.0,3.0011,0.592052887476
 04/23  05:00:00,14.0120878315,2.18481897603,0.0,0.0,1.85583932782,5.577,5.06294209046,0.541292090455,4.50165,0.02
 04/23  06:00:00,28.5025650081,2.18481897603,0.00852874099112,0.0,3.71167865564,18.077,15.2426316703,0.0,13.50495,1.73768167029
 04/23  07:00:00,25.9426950044,2.18481897603,0.0128231473057,0.0,3.71167865564,18.077,22.1726946927,0.0,21.0077,1.16499469265
 04/23  08:00:00,20.9355950552,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1707181547,0.0,15.0055,1.16521815467
 04/23  09:00:00,20.9574789805,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1706370972,0.0,15.0055,1.16513709717
 04/23  10:00:00,25.9669921254,2.18481897603,0.0,0.0,3.71167865564,18.077,37.0493217119,0.0,33.0121,4.03722171192
 04/23  11:00:00,27.5384708765,2.18481897603,0.457880874088,0.0,3.71167865564,18.077,43.9782600269,0.0,40.51485,3.46341002691
 04/23  12:00:00,27.7765688452,2.18481897603,1.48371738162,0.0,3.71167865564,18.077,38.9007618384,0.0,36.0132,2.88756183843
 04/23  13:00:00,28.0391733724,2.18481897603,1.98086990927,0.0,3.71167865564,18.077,34.3991935151,0.0,31.51155,2.88764351509
 04/23  14:00:00,22.9706458048,2.18481897603,1.8946412333,0.0,3.71167865564,13.077,23.8935056655,0.0,21.0077,2.88580566549
 04/23  15:00:00,23.0309288116,2.18481897603,1.94579542515,0.0,3.71167865564,13.077,21.8192515037,0.0,19.50715,2.3121015037
 04/23  16:00:00,23.0729691778,2.18481897603,1.98677872459,0.0,3.71167865564,13.077,24.8202395745,0.0,22.50825,2.31198957446
 04/23  17:00:00,28.8384080146,2.18481897603,2.80894227251,0.0,3.71167865564,18.077,28.3965729928,0.0,25.50935,2.8872229928
 04/23  18:00:00,29.1174504329,2.18481897603,3.09268147367,0.0,3.71167865564,18.077,28.9723567622,0.0,25.50935,3.46300676222
 04/23  19:00:00,28.1165601354,2.18481897603,1.94303668228,0.0,3.71167865564,18.077,29.5464806474,0.0,25.50935,4.03713064736
 04/23  20:00:00,24.6716585628,2.18481897603,1.02882640864,0.0,3.71167865564,13.077,25.3957152529,0.0,22.50825,2.88746525289
 04/23  21:00:00,24.312190272,2.18481897603,0.770758112434,0.0,3.71167865564,13.077,24.4704888063,0.0,21.0077,3.46278880631
 04/23  22:00:00,23.4235267041,2.18481897603,0.0434467826611,0.0,3.71167865564,13.077,20.9469942091,0.0530394102785,18.0066,2.88735479884
 04/23  23:00:00,24.4812515249,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76417474551,0.0247872700812,3.0011,1.73828747542
 04/23  24:00:00,14.0544917565,2.18481897603,0.0,0.0,1.85583932782,5.577,5.68666560577,0.374385014833,3.0011,2.31118059094
 04/24  01:00:00,9.78668901101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  02:00:00,9.81137322751,0.0,0.0,0.0,0.618613109274,5.0,3.59317030724,0.0,3.0011,0.592070307235
 04/24  03:00:00,9.81675407788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  04:00:00,9.96604100468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,13.945079616,2.18481897603,0.0,0.0,1.85583932782,5.577,9.46273977428,4.36900064976,4.50165,0.592089124518
 04/24  06:00:00,28.4112244685,2.18481897603,0.0,0.0,3.71167865564,18.077,16.5411916321,1.87117456385,13.50495,1.16506706822
 04/24  07:00:00,25.8370927987,2.18481897603,0.0,0.0,3.71167865564,18.077,25.6202788371,0.0,21.0077,4.61257883712
 04/24  08:00:00,20.8508275946,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0432966701,0.0,15.0055,4.03779667005
 04/24  09:00:00,20.8676448152,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8939808014,0.0,15.0055,2.88848080141
 04/24  10:00:00,25.8847156695,2.18481897603,0.0,0.0,3.71167865564,18.077,36.473096805,0.0,33.0121,3.46099680498
 04/24  11:00:00,27.1707209081,2.18481897603,0.135547088785,0.0,3.71167865564,18.077,43.402980755,0.0,40.51485,2.88813075496
 04/24  12:00:00,27.0854353737,2.18481897603,0.856169876001,0.0,3.71167865564,18.077,39.4744716509,0.0,36.0132,3.4612716509
 04/24  13:00:00,26.8563640752,2.18481897603,0.868289065531,0.0,3.71167865564,18.077,33.8246372944,0.0,31.51155,2.31308729443
 04/24  14:00:00,21.3102834134,2.18481897603,0.32488935663,0.0,3.71167865564,13.077,23.3200825928,0.0,21.0077,2.31238259284
 04/24  15:00:00,21.2490089044,2.18481897603,0.275097313608,0.0,3.71167865564,13.077,21.8195546,0.0,19.50715,2.31240459998
 04/24  16:00:00,21.4336805007,2.18481897603,0.52888323906,0.0,3.71167865564,13.077,24.8206762208,0.0,22.50825,2.31242622077
 04/24  17:00:00,27.0440811199,2.18481897603,1.11767783241,0.0,3.71167865564,18.077,28.3967348097,0.0,25.50935,2.88738480967
 04/24  18:00:00,27.0907430159,2.18481897603,1.15893165299,0.0,3.71167865564,18.077,29.5475991597,0.0,25.50935,4.0382491597
 04/24  19:00:00,26.8160975055,2.18481897603,0.736857559711,0.0,3.71167865564,18.077,30.1233394806,0.0,25.50935,4.61398948063
 04/24  20:00:00,23.5808392028,2.18481897603,0.0437840139046,0.0,3.71167865564,13.077,25.9714929636,0.0,22.50825,3.46324296355
 04/24  21:00:00,23.3902664713,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0573922998,0.0115261090444,21.0077,4.03816619078
 04/24  22:00:00,23.2367375663,2.18481897603,0.0,0.0,3.71167865564,13.077,21.5701896423,0.101620642118,18.0066,3.46196900022
 04/24  23:00:00,24.367370066,2.18481897603,0.0,0.0,3.71167865564,13.077,7.5383014987,2.22555562925,3.0011,2.31164586945
 04/24  24:00:00,13.9326466776,2.18481897603,0.0,0.0,1.85583932782,5.577,9.78780632639,5.62136960405,3.0011,1.16533672234
 04/25  01:00:00,9.69154142868,0.0,0.0,0.0,0.618613109274,5.0,3.59319183429,0.0,3.0011,0.59209183429
 04/25  02:00:00,9.71897599039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  03:00:00,9.72063631676,0.0,0.0,0.0,0.618613109274,5.0,3.59316082587,0.0,3.0011,0.592060825871
 04/25  04:00:00,10.3761716772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.3515014221,2.18481897603,0.0,0.0,1.85583932782,5.577,18.2890936326,13.1953768872,4.50165,0.592066745367
 04/25  06:00:00,28.5289269069,2.18481897603,0.0,0.0,3.71167865564,18.077,22.7311952193,8.06115280503,13.50495,1.16509241422
 04/25  07:00:00,25.7311899073,2.18481897603,0.0,0.0,3.71167865564,18.077,30.5672707141,5.5216003771,21.0077,4.03797033696
 04/25  08:00:00,20.7589305607,2.18481897603,0.0,0.0,3.71167865564,13.077,22.7982879769,3.75442113996,15.0055,4.03836683696
 04/25  09:00:00,20.7991905071,2.18481897603,0.0,0.0,3.71167865564,13.077,20.6768372529,2.20903661337,15.0055,3.4623006395
 04/25  10:00:00,25.8295009129,2.18481897603,0.0,0.0,3.71167865564,18.077,36.086394826,0.186682540247,33.0121,2.88761228578
 04/25  11:00:00,26.9770430789,2.18481897603,0.00238537405228,0.0,3.71167865564,18.077,43.976819247,0.0,40.51485,3.46196924701
 04/25  12:00:00,26.3627853938,2.18481897603,0.208412445134,0.0,3.71167865564,18.077,38.9005287806,0.0,36.0132,2.88732878064
 04/25  13:00:00,26.4243157974,2.18481897603,0.487241821858,0.0,3.71167865564,18.077,34.3978946491,0.0,31.51155,2.8863446491
 04/25  14:00:00,21.1947603573,2.18481897603,0.242707177056,0.0,3.71167865564,13.077,23.3203489887,0.0,21.0077,2.31264898868
 04/25  15:00:00,20.9493561373,2.18481897603,0.0148185956739,0.0,3.71167865564,13.077,21.819203849,0.0,19.50715,2.31205384899
 04/25  16:00:00,20.8388232015,2.18481897603,0.0,0.0,3.71167865564,13.077,24.820857903,0.0,22.50825,2.31260790296
 04/25  17:00:00,25.9968121942,2.18481897603,0.167478737053,0.0,3.71167865564,18.077,28.3967187996,0.0,25.50935,2.88736879958
 04/25  18:00:00,25.8559031294,2.18481897603,0.0341264020565,0.0,3.71167865564,18.077,29.5477260793,0.0,25.50935,4.03837607928
 04/25  19:00:00,25.7968612176,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1232280222,0.0,25.50935,4.61387802223
 04/25  20:00:00,23.2783615189,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9791823072,0.00770079673546,22.50825,3.46323151048
 04/25  21:00:00,23.1957245872,2.18481897603,0.0,0.0,3.71167865564,13.077,25.7579019088,0.712188066756,21.0077,4.038013842
 04/25  22:00:00,23.1622607037,2.18481897603,0.0,0.0,3.71167865564,13.077,25.348712651,3.88024722184,18.0066,3.46186542917
 04/25  23:00:00,24.2901518597,2.18481897603,0.0,0.0,3.71167865564,13.077,11.0847271089,6.34478218265,3.0011,1.73884492628
 04/25  24:00:00,13.8325984677,2.18481897603,0.0,0.0,1.85583932782,5.577,19.0477104589,14.3083223102,3.0011,1.73828814862
 04/26  01:00:00,9.59567718549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.61784889313,0.0,0.0,0.0,0.618613109274,5.0,3.59319346027,0.0,3.0011,0.59209346027
 04/26  03:00:00,9.62210913669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  04:00:00,9.76898692028,0.0,0.0,0.0,0.618613109274,5.0,3.59317352802,0.0,3.0011,0.59207352802
 04/26  05:00:00,13.7464438875,2.18481897603,0.0,0.0,1.85583932782,5.577,33.871318276,29.349668276,4.50165,0.02
 04/26  06:00:00,27.5749103356,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4275417169,24.7575915165,13.50495,1.16500020037
 04/26  07:00:00,25.6474777446,2.18481897603,0.0,0.0,3.71167865564,18.077,44.3004148912,18.6790380737,21.0077,4.61367681746
 04/26  08:00:00,20.6765612996,2.18481897603,0.0,0.0,3.71167865564,13.077,31.969043641,12.9253598184,15.0055,4.03818382263
 04/26  09:00:00,20.721688587,2.18481897603,0.0,0.0,3.71167865564,13.077,24.6726115476,6.20483809719,15.0055,3.46227345038
 04/26  10:00:00,25.7578136394,2.18481897603,0.0,0.0,3.71167865564,18.077,38.7939279585,2.89423691465,33.0121,2.88759104385
 04/26  11:00:00,26.9017348303,2.18481897603,0.0,0.0,3.71167865564,18.077,43.4032845369,0.0,40.51485,2.88843453688
 04/26  12:00:00,26.1056299936,2.18481897603,0.0208063324678,0.0,3.71167865564,18.077,39.4738699784,0.0,36.0132,3.46066997835
 04/26  13:00:00,25.8785469583,2.18481897603,0.0,0.0,3.71167865564,18.077,33.8238711182,0.0,31.51155,2.31232111816
 04/26  14:00:00,20.8669151606,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3517572517,0.0317918473003,21.0077,2.31226540438
 04/26  15:00:00,20.8412505389,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8459081097,0.0265122258684,19.50715,2.31224588382
 04/26  16:00:00,20.7639694226,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8204757491,0.0,22.50825,2.31222574907
 04/26  17:00:00,25.7927450611,2.18481897603,0.00608735696875,0.0,3.71167865564,18.077,28.3968153908,0.0,25.50935,2.88746539084
 04/26  18:00:00,25.7941371102,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5472113574,0.0,25.50935,4.03786135737
 04/26  19:00:00,25.9378083947,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1230195466,0.0,25.50935,4.61366954658
 04/26  20:00:00,23.3830513156,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5001061011,0.528758040002,22.50825,3.46309806106
 04/26  21:00:00,23.2641154025,2.18481897603,0.0,0.0,3.71167865564,13.077,28.0991589658,3.05327355947,21.0077,4.03818540638
 04/26  22:00:00,23.1375578592,2.18481897603,0.0,0.0,3.71167865564,13.077,27.9518859508,6.48336393821,18.0066,3.46192201259
 04/26  23:00:00,24.2730107566,2.18481897603,0.0,0.0,3.71167865564,13.077,16.3003177068,11.5605294031,3.0011,1.73868830373
 04/26  24:00:00,13.8144983977,2.18481897603,0.0,0.0,1.85583932782,5.577,24.9157181511,20.1764269746,3.0011,1.73819117648
 04/27  01:00:00,9.58052722367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  02:00:00,9.61241965932,0.0,0.0,0.0,0.618613109274,5.0,3.59319192638,0.0,3.0011,0.592091926384
 04/27  03:00:00,9.62614711546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,9.77711294291,0.0,0.0,0.0,0.618613109274,5.0,3.59314606623,0.0,3.0011,0.592046066234
 04/27  05:00:00,13.7658844042,2.18481897603,0.0,0.0,1.85583932782,5.577,30.0491487328,25.5274987328,4.50165,0.02
 04/27  06:00:00,27.5957699157,2.18481897603,0.0,0.0,3.71167865564,18.077,36.0679093379,20.8254197104,13.50495,1.73753962747
 04/27  07:00:00,25.6657074318,2.18481897603,0.0,0.0,3.71167865564,18.077,40.1262073211,15.0795130302,21.0077,4.03899429087
 04/27  08:00:00,20.6978477243,2.18481897603,0.0,0.0,3.71167865564,13.077,27.813321677,8.76934411578,15.0055,4.03847756119
 04/27  09:00:00,20.7621655047,2.18481897603,0.0,0.0,3.71167865564,13.077,21.849852402,3.38219121593,15.0055,3.46216118611
 04/27  10:00:00,25.8244751743,2.18481897603,0.0,0.0,3.71167865564,18.077,35.9936879657,0.0939776359629,33.0121,2.88761032976
 04/27  11:00:00,27.0446217168,2.18481897603,0.0446588044405,0.0,3.71167865564,18.077,43.9770846277,0.0,40.51485,3.46223462766
 04/27  12:00:00,26.864289476,2.18481897603,0.668775269428,0.0,3.71167865564,18.077,38.9007420299,0.0,36.0132,2.88754202986
 04/27  13:00:00,26.9820940429,2.18481897603,1.00890765115,0.0,3.71167865564,18.077,33.82448597,0.0,31.51155,2.31293596999
 04/27  14:00:00,21.9032870428,2.18481897603,0.903204095248,0.0,3.71167865564,13.077,23.3200156501,0.0,21.0077,2.31231565015
 04/27  15:00:00,21.8067169656,2.18481897603,0.813443748373,0.0,3.71167865564,13.077,21.8194241614,0.0,19.50715,2.31227416143
 04/27  16:00:00,21.8951221411,2.18481897603,0.974688265321,0.0,3.71167865564,13.077,24.820484451,0.0,22.50825,2.31223445101
 04/27  17:00:00,27.4577512169,2.18481897603,1.52167914294,0.0,3.71167865564,18.077,28.3967404448,0.0,25.50935,2.88739044481
 04/27  18:00:00,27.4355644885,2.18481897603,1.49623846473,0.0,3.71167865564,18.077,29.5477016017,0.0,25.50935,4.03835160168
 04/27  19:00:00,27.0101412087,2.18481897603,0.926782108708,0.0,3.71167865564,18.077,30.1229947296,0.0,25.50935,4.61364472959
 04/27  20:00:00,23.5828920461,2.18481897603,0.0556258207931,0.0,3.71167865564,13.077,25.9714330568,0.0,22.50825,3.46318305683
 04/27  21:00:00,23.3940694329,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0457066472,0.0,21.0077,4.03800664717
 04/27  22:00:00,23.2462267838,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4863408933,0.0178019079763,18.0066,3.46193898534
 04/27  23:00:00,24.3431431693,2.18481897603,0.0,0.0,3.71167865564,13.077,7.6517090167,2.91189216198,3.0011,1.73871685472
 04/27  24:00:00,13.9019338765,2.18481897603,0.0,0.0,1.85583932782,5.577,11.4470508421,6.70794182489,3.0011,1.73800901721
 04/28  01:00:00,9.66916557659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  02:00:00,9.70259617508,0.0,0.0,0.0,0.618613109274,5.0,3.59318512733,0.0,3.0011,0.592085127335
 04/28  03:00:00,9.710704438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  04:00:00,10.3568338947,0.0,0.0,0.0,0.618613109274,5.0,3.59319101,0.0,3.0011,0.592091009997
 04/28  05:00:00,14.328314592,2.18481897603,0.0,0.0,1.85583932782,5.577,19.5430129031,15.0213629031,4.50165,0.02
 04/28  06:00:00,27.8694671819,2.18481897603,0.0,0.0,3.71167865564,18.077,24.7800370136,10.1100611507,13.50495,1.16502586288
 04/28  07:00:00,25.7304255337,2.18481897603,0.0,0.0,3.71167865564,18.077,29.7718909901,4.15060722945,21.0077,4.61358376062
 04/28  08:00:00,20.8048908642,2.18481897603,0.0,0.0,3.71167865564,13.077,19.6161650104,0.572452742731,15.0055,4.0382122677
 04/28  09:00:00,20.887516436,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8939572099,0.0,15.0055,2.88845720994
 04/28  10:00:00,25.9245507758,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4731943957,0.0,33.0121,3.46109439572
 04/28  11:00:00,27.476464793,2.18481897603,0.428172096256,0.0,3.71167865564,18.077,43.4032288528,0.0,40.51485,2.88837885276
 04/28  12:00:00,27.8414236353,2.18481897603,1.55411940319,0.0,3.71167865564,18.077,38.9007175718,0.0,36.0132,2.88751757181
 04/28  13:00:00,28.137090761,2.18481897603,2.06689065372,0.0,3.71167865564,18.077,34.3980709343,0.0,31.51155,2.88652093429
 04/28  14:00:00,22.9284189637,2.18481897603,1.84344412235,0.0,3.71167865564,13.077,23.3202904459,0.0,21.0077,2.31259044593
 04/28  15:00:00,23.0239139497,2.18481897603,1.93675474863,0.0,3.71167865564,13.077,21.8191325268,0.0,19.50715,2.31198252683
