Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  16:00:00,22.9763614291,2.18481897603,1.96912934024,0.0,3.71167865564,13.077,24.8206410619,0.0,22.50825,2.31239106187
 04/28  17:00:00,28.3169957402,2.18481897603,2.3184205724,0.0,3.71167865564,18.077,28.3967806158,0.0,25.50935,2.88743061575
 04/28  18:00:00,28.2930476133,2.18481897603,2.29800039377,0.0,3.71167865564,18.077,29.5477649813,0.0,25.50935,4.03841498129
 04/28  19:00:00,27.7541540355,2.18481897603,1.77225779038,0.0,3.71167865564,18.077,29.5488262427,0.0,25.50935,4.0394762427
 04/28  20:00:00,24.4361767259,2.18481897603,0.963234770815,0.0,3.71167865564,13.077,26.5451554457,0.0,22.50825,4.03690544566
 04/28  21:00:00,23.7859791022,2.18481897603,0.399164484097,0.0,3.71167865564,13.077,25.0456407541,0.0,21.0077,4.03794075406
 04/28  22:00:00,23.3546086948,2.18481897603,0.0,0.0,3.71167865564,13.077,20.8944154654,0.0,18.0066,2.88781546537
 04/28  23:00:00,24.4830075073,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31255579913,0.0,3.0011,2.31145579913
 04/28  24:00:00,14.0606579883,2.18481897603,0.0,0.0,1.85583932782,5.577,4.20158084455,0.0350648976,3.0011,1.16541594695
 04/29  01:00:00,9.77415613266,0.0,0.0,0.0,0.618613109274,5.0,3.59319439731,0.0,3.0011,0.592094397314
 04/29  02:00:00,9.78754025576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  03:00:00,9.78713666137,0.0,0.0,0.0,0.618613109274,5.0,3.59314858319,0.0,3.0011,0.592048583191
 04/29  04:00:00,9.9410074759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,13.9239371135,2.18481897603,0.0,0.0,1.85583932782,5.577,9.5224935636,4.42876316093,4.50165,0.592080402667
 04/29  06:00:00,27.7791832459,2.18481897603,0.0,0.0,3.71167865564,18.077,15.5693972188,0.899298092532,13.50495,1.1651491263
 04/29  07:00:00,25.8646624937,2.18481897603,0.00783615393995,0.0,3.71167865564,18.077,22.1727853906,0.0,21.0077,1.16508539058
 04/29  08:00:00,20.8623705264,2.18481897603,0.0,0.0,3.71167865564,13.077,16.170733913,0.0,15.0055,1.16523391302
 04/29  09:00:00,20.8877715365,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0418598184,0.0,15.0055,4.0363598184
 04/29  10:00:00,25.9079447261,2.18481897603,0.0,0.0,3.71167865564,18.077,35.9003044734,0.0,33.0121,2.88820447341
 04/29  11:00:00,27.2482413005,2.18481897603,0.194035597078,0.0,3.71167865564,18.077,44.5518714289,0.0,40.51485,4.03702142895
 04/29  12:00:00,27.5511251086,2.18481897603,1.2665495962,0.0,3.71167865564,18.077,39.4762024677,0.0,36.0132,3.46300246772
 04/29  13:00:00,27.6227777165,2.18481897603,1.56888268616,0.0,3.71167865564,18.077,34.9733194819,0.0,31.51155,3.46176948187
 04/29  14:00:00,22.5248415334,2.18481897603,1.45954329569,0.0,3.71167865564,13.077,23.8944452818,0.0,21.0077,2.88674528182
 04/29  15:00:00,22.7487875994,2.18481897603,1.67198004552,0.0,3.71167865564,13.077,22.3945858686,0.0,19.50715,2.88743586859
 04/29  16:00:00,22.7666497196,2.18481897603,1.72677945506,0.0,3.71167865564,13.077,24.8212083976,0.0,22.50825,2.31295839765
 04/29  17:00:00,28.1114947498,2.18481897603,2.09789777802,0.0,3.71167865564,18.077,28.9700540942,0.0,25.50935,3.4607040942
 04/29  18:00:00,28.0715069648,2.18481897603,2.06725331922,0.0,3.71167865564,18.077,28.9733955703,0.0,25.50935,3.46404557027
 04/29  19:00:00,27.9559049838,2.18481897603,1.78654447925,0.0,3.71167865564,18.077,29.5473579639,0.0,25.50935,4.03800796394
 04/29  20:00:00,24.6073506347,2.18481897603,0.964566868951,0.0,3.71167865564,13.077,26.5450328825,0.0,22.50825,4.03678288247
 04/29  21:00:00,23.8876994734,2.18481897603,0.366041076683,0.0,3.71167865564,13.077,24.4714751348,0.0,21.0077,3.46377513475
 04/29  22:00:00,23.3797138909,2.18481897603,0.0,0.0,3.71167865564,13.077,21.467181154,0.0,18.0066,3.46058115396
 04/29  23:00:00,24.5066233455,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31225825009,0.0,3.0011,2.31115825009
 04/29  24:00:00,14.0628317434,2.18481897603,0.0,0.0,1.85583932782,5.577,4.59183398368,0.425341785121,3.0011,1.16539219855
 04/30  01:00:00,9.76706724075,0.0,0.0,0.0,0.618613109274,5.0,3.59317959659,0.0,3.0011,0.592079596594
 04/30  02:00:00,9.78040531272,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.78390294963,0.0,0.0,0.0,0.618613109274,5.0,3.59315964484,0.0,3.0011,0.592059644842
 04/30  04:00:00,9.94156399775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.9284553324,2.18481897603,0.0,0.0,1.85583932782,5.577,10.3467042723,5.25298870727,4.50165,0.59206556502
 04/30  06:00:00,27.7700710918,2.18481897603,0.0,0.0,3.71167865564,18.077,17.2739952235,2.60409391126,13.50495,1.16495131226
 04/30  07:00:00,25.8361534511,2.18481897603,0.0,0.0,3.71167865564,18.077,22.873092949,0.700255130068,21.0077,1.16513781892
 04/30  08:00:00,20.8411009644,2.18481897603,0.0,0.0,3.71167865564,13.077,17.1586272692,0.987931708652,15.0055,1.16519556055
 04/30  09:00:00,20.8601895849,2.18481897603,0.0,0.0,3.71167865564,13.077,16.3635810969,0.192934006569,15.0055,1.16514709032
 04/30  10:00:00,25.8990951141,2.18481897603,0.0,0.0,3.71167865564,18.077,37.0488634139,0.0,33.0121,4.03676341387
 04/30  11:00:00,27.2291692805,2.18481897603,0.167926736197,0.0,3.71167865564,18.077,43.9779504365,0.0,40.51485,3.46310043646
 04/30  12:00:00,27.3730253651,2.18481897603,1.09865920394,0.0,3.71167865564,18.077,38.9005631878,0.0,36.0132,2.88736318784
 04/30  13:00:00,27.5453310903,2.18481897603,1.50049498907,0.0,3.71167865564,18.077,34.3986519857,0.0,31.51155,2.8871019857
 04/30  14:00:00,22.5701375543,2.18481897603,1.50974064645,0.0,3.71167865564,13.077,23.320312012,0.0,21.0077,2.31261201203
 04/30  15:00:00,22.6947212408,2.18481897603,1.62832652209,0.0,3.71167865564,13.077,21.819208214,0.0,19.50715,2.31205821404
 04/30  16:00:00,22.64556539,2.18481897603,1.60660679017,0.0,3.71167865564,13.077,24.8208223171,0.0,22.50825,2.31257231708
 04/30  17:00:00,27.5408627662,2.18481897603,1.55360334445,0.0,3.71167865564,18.077,28.3969198891,0.0,25.50935,2.88756988909
 04/30  18:00:00,27.4593310556,2.18481897603,1.49168414784,0.0,3.71167865564,18.077,28.9723686949,0.0,25.50935,3.46301869488
 04/30  19:00:00,27.2118172294,2.18481897603,1.09436184565,0.0,3.71167865564,18.077,29.5458947113,0.0,25.50935,4.0365447113
 04/30  20:00:00,23.9692265212,2.18481897603,0.361544135567,0.0,3.71167865564,13.077,25.3954931435,0.0,22.50825,2.88724314346
 04/30  21:00:00,23.5055578655,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4702477619,0.0,21.0077,3.46254776192
 04/30  22:00:00,23.3720865868,2.18481897603,0.0,0.0,3.71167865564,13.077,20.893585738,0.0,18.0066,2.88698573804
 04/30  23:00:00,24.5063064575,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73930918087,0.0,3.0011,1.73820918087
 04/30  24:00:00,14.079782787,2.18481897603,0.0,0.0,1.85583932782,5.577,4.7757278763,0.0361373722668,3.0011,1.73849050403
 05/01  01:00:00,9.80418221197,0.0,0.0,0.0,0.618613109274,5.0,3.59315630258,0.0,3.0011,0.592056302582
 05/01  02:00:00,9.82934351845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.83970143054,0.0,0.0,0.0,0.618613109274,5.0,3.59316223106,0.0,3.0011,0.592062231056
 05/01  04:00:00,10.0039640576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,14.0029929673,2.18481897603,0.0,0.0,1.85583932782,5.577,5.34229832107,0.820648321068,4.50165,0.02
 05/01  06:00:00,27.8608584922,2.18481897603,0.00888450811523,0.0,3.71167865564,18.077,15.24240365,0.0,13.50495,1.73745365005
 05/01  07:00:00,25.9206064596,2.18481897603,0.0121460103116,0.0,3.71167865564,18.077,25.0467125915,0.0,21.0077,4.03901259146
 05/01  08:00:00,20.9078843269,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0427396506,0.0,15.0055,4.03723965064
 05/01  09:00:00,20.9369731681,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4673316747,0.0,15.0055,3.46183167472
 05/01  10:00:00,25.9445092432,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8995235092,0.0,33.0121,2.88742350923
 05/01  11:00:00,27.3007944729,2.18481897603,0.242627375355,0.0,3.71167865564,18.077,43.4025981799,0.0,40.51485,2.88774817992
 05/01  12:00:00,27.603220939,2.18481897603,1.35309057992,0.0,3.71167865564,18.077,38.9003199946,0.0,36.0132,2.88711999462
 05/01  13:00:00,27.6409078938,2.18481897603,1.61929116474,0.0,3.71167865564,18.077,34.3979082305,0.0,31.51155,2.8863582305
 05/01  14:00:00,22.4554420856,2.18481897603,1.40976698057,0.0,3.71167865564,13.077,23.320204884,0.0,21.0077,2.31250488404
 05/01  15:00:00,22.4003595055,2.18481897603,1.34383462113,0.0,3.71167865564,13.077,21.819337935,0.0,19.50715,2.31218793497
 05/01  16:00:00,22.6189496368,2.18481897603,1.59756539664,0.0,3.71167865564,13.077,24.8195374248,0.0,22.50825,2.31128742478
 05/01  17:00:00,28.6514802111,2.18481897603,2.6422794397,0.0,3.71167865564,18.077,28.396012912,0.0,25.50935,2.88666291203
 05/01  18:00:00,28.4194352563,2.18481897603,2.41730493751,0.0,3.71167865564,18.077,29.5473099436,0.0,25.50935,4.03795994358
 05/01  19:00:00,28.1625532245,2.18481897603,1.98924937293,0.0,3.71167865564,18.077,29.5485788961,0.0,25.50935,4.03922889612
 05/01  20:00:00,24.3134679491,2.18481897603,1.29131798907,0.0,3.71167865564,13.077,25.9712844875,0.0,22.50825,3.46303448755
 05/01  21:00:00,24.2104363633,2.18481897603,0.678129521188,0.0,3.71167865564,13.077,25.0454322702,0.0,21.0077,4.0377322702
 05/01  22:00:00,23.471276355,2.18481897603,0.0765185843769,0.0,3.71167865564,13.077,21.4678535157,0.0,18.0066,3.46125351571
 05/01  23:00:00,24.5231062454,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76275638066,0.0229383477065,3.0011,1.73871803295
 05/01  24:00:00,14.0933301801,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76348358607,0.0244112044534,3.0011,1.73797238162
 05/02  01:00:00,9.81732250355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  02:00:00,9.84470836933,0.0,0.0,0.0,0.618613109274,5.0,3.593173663,0.0,3.0011,0.592073662999
 05/02  03:00:00,9.85530462627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  04:00:00,10.5897153836,0.0,0.0,0.0,0.618613109274,5.0,3.59317956386,0.0,3.0011,0.59207956386
 05/02  05:00:00,14.5690986749,2.18481897603,0.0,0.0,1.85583932782,5.577,5.51713962305,0.995489623052,4.50165,0.02
 05/02  06:00:00,28.1224331076,2.18481897603,0.0085180400243,0.0,3.71167865564,18.077,14.6700189357,0.0,13.50495,1.16506893573
 05/02  07:00:00,25.9224946097,2.18481897603,0.0119559157253,0.0,3.71167865564,18.077,25.620244955,0.0,21.0077,4.61254495496
 05/02  08:00:00,20.922249222,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0429269487,0.0,15.0055,4.03742694869
 05/02  09:00:00,20.9685825816,2.18481897603,0.0,0.0,3.71167865564,13.077,17.893859934,0.0,15.0055,2.88835993396
 05/02  10:00:00,26.4726496351,2.18481897603,0.472238757679,0.0,3.71167865564,18.077,35.8995559183,0.0,33.0121,2.88745591835
 05/02  11:00:00,28.8098520581,2.18481897603,1.67721879936,0.0,3.71167865564,18.077,43.9770814074,0.0,40.51485,3.46223140737
 05/02  12:00:00,29.2804653196,2.18481897603,2.92340244758,0.0,3.71167865564,18.077,38.9007430433,0.0,36.0132,2.88754304326
 05/02  13:00:00,29.6920969445,2.18481897603,3.60902309855,0.0,3.71167865564,18.077,33.8244754647,0.0,31.51155,2.31292546469
 05/02  14:00:00,23.5254834891,2.18481897603,2.44227274569,0.0,3.71167865564,13.077,23.3202978897,0.0,21.0077,2.31259788972
 05/02  15:00:00,23.1653834017,2.18481897603,2.08065112591,0.0,3.71167865564,13.077,21.819600375,0.0,19.50715,2.31245037502
 05/02  16:00:00,23.3631799054,2.18481897603,2.2759860049,0.0,3.71167865564,13.077,24.8206701747,0.0,22.50825,2.31242017471
 05/02  17:00:00,29.1127362673,2.18481897603,3.09217853629,0.0,3.71167865564,18.077,28.3965921327,0.0,25.50935,2.88724213271
 05/02  18:00:00,29.0144606723,2.18481897603,3.0023009553,0.0,3.71167865564,18.077,29.5470821049,0.0,25.50935,4.03773210493
 05/02  19:00:00,28.3714299912,2.18481897603,2.37209168523,0.0,3.71167865564,18.077,29.5484138196,0.0,25.50935,4.0390638196
 05/02  20:00:00,24.5145783048,2.18481897603,1.63649605252,0.0,3.71167865564,13.077,26.5449348958,0.0,22.50825,4.03668489581
 05/02  21:00:00,24.6772357927,2.18481897603,1.23840356743,0.0,3.71167865564,13.077,25.044895519,0.0,21.0077,4.03719551897
 05/02  22:00:00,24.0480525693,2.18481897603,0.631496422307,0.0,3.71167865564,13.077,20.8941856115,0.0,18.0066,2.88758561149
 05/02  23:00:00,24.7380305444,2.18481897603,0.184657729898,0.0,3.71167865564,13.077,5.31202426126,0.0,3.0011,2.31092426126
 05/02  24:00:00,14.1435675943,2.18481897603,0.0,0.0,1.85583932782,5.577,4.19353678606,0.0272137762778,3.0011,1.16522300978
 05/03  01:00:00,9.85672993062,0.0,0.0,0.0,0.618613109274,5.0,3.59317780068,0.0,3.0011,0.592077800685
 05/03  02:00:00,9.87547686313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.87252456891,0.0,0.0,0.0,0.618613109274,5.0,3.59315784578,0.0,3.0011,0.592057845777
 05/03  04:00:00,10.0255364357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,14.0091650422,2.18481897603,0.0,0.0,1.85583932782,5.577,5.32553438212,0.2318206145,4.50165,0.592063767615
 05/03  06:00:00,27.8648299034,2.18481897603,0.0115170256784,0.0,3.71167865564,18.077,14.6698791822,0.0,13.50495,1.16492918219
 05/03  07:00:00,25.9321664807,2.18481897603,0.00813199034684,0.0,3.71167865564,18.077,25.0463107516,0.0,21.0077,4.03861075159
 05/03  08:00:00,20.9317125852,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0434313102,0.0,15.0055,4.03793131016
 05/03  09:00:00,21.1077415526,2.18481897603,0.129553293733,0.0,3.71167865564,13.077,18.4675666785,0.0,15.0055,3.46206667852
 05/03  10:00:00,27.0674035775,2.18481897603,1.0397877064,0.0,3.71167865564,18.077,35.89949924,0.0,33.0121,2.88739923999
 05/03  11:00:00,29.8139209826,2.18481897603,2.63880669454,0.0,3.71167865564,18.077,43.4031485043,0.0,40.51485,2.88829850432
 05/03  12:00:00,30.7180507891,2.18481897603,4.32254057255,0.0,3.71167865564,18.077,38.9006880488,0.0,36.0132,2.88748804877
 05/03  13:00:00,30.522522386,2.18481897603,4.42595183957,0.0,3.71167865564,18.077,34.397713437,0.0,31.51155,2.88616343698
 05/03  14:00:00,23.5267910917,2.18481897603,2.4495117574,0.0,3.71167865564,13.077,23.3196803209,0.0,21.0077,2.31198032088
 05/03  15:00:00,23.9599951305,2.18481897603,2.86535093708,0.0,3.71167865564,13.077,21.8190392945,0.0,19.50715,2.31188929455
 05/03  16:00:00,24.3120691809,2.18481897603,3.20986999128,0.0,3.71167865564,13.077,24.247252263,0.0,22.50825,1.73900226296
 05/03  17:00:00,29.8646350929,2.18481897603,3.82441948873,0.0,3.71167865564,18.077,28.9701052457,0.0,25.50935,3.46075524574
 05/03  18:00:00,29.7135225052,2.18481897603,3.69058070055,0.0,3.71167865564,18.077,28.9732082984,0.0,25.50935,3.46385829836
 05/03  19:00:00,28.5714225806,2.18481897603,2.39413575294,0.0,3.71167865564,18.077,30.1227017819,0.0,25.50935,4.61335178191
 05/03  20:00:00,24.5029240585,2.18481897603,1.47185753724,0.0,3.71167865564,13.077,25.9710644989,0.0,22.50825,3.46281449889
 05/03  21:00:00,24.7551884008,2.18481897603,1.19486260332,0.0,3.71167865564,13.077,25.0451015032,0.0,21.0077,4.03740150324
 05/03  22:00:00,24.4020392163,2.18481897603,0.971405749917,0.0,3.71167865564,13.077,20.8946242477,0.0,18.0066,2.88802424771
 05/03  23:00:00,25.2349227715,2.18481897603,0.663368116873,0.0,3.71167865564,13.077,5.31224697869,0.0,3.0011,2.31114697869
 05/03  24:00:00,14.1608367934,2.18481897603,0.0,0.0,1.85583932782,5.577,4.16642609244,0.0,3.0011,1.16532609244
 05/04  01:00:00,9.85406357443,0.0,0.0,0.0,0.618613109274,5.0,3.59319512969,0.0,3.0011,0.592095129694
 05/04  02:00:00,9.85432854335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.84951079369,0.0,0.0,0.0,0.618613109274,5.0,3.59318259224,0.0,3.0011,0.592082592236
 05/04  04:00:00,10.0049412275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,13.9763304295,2.18481897603,0.0,0.0,1.85583932782,5.577,7.11782299874,2.02411036084,4.50165,0.592062637898
 05/04  06:00:00,27.815869264,2.18481897603,0.0,0.0,3.71167865564,18.077,14.6699779858,0.0,13.50495,1.16502798579
 05/04  07:00:00,25.9001980028,2.18481897603,0.00802931754661,0.0,3.71167865564,18.077,25.0460065305,0.0,21.0077,4.0383065305
 05/04  08:00:00,20.9115075994,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0432935866,0.0,15.0055,4.03779358659
 05/04  09:00:00,21.1736382838,2.18481897603,0.19740834766,0.0,3.71167865564,13.077,18.4673193864,0.0,15.0055,3.46181938642
 05/04  10:00:00,27.3518625761,2.18481897603,1.30986001192,0.0,3.71167865564,18.077,35.899515132,0.0,33.0121,2.887415132
 05/04  11:00:00,30.0174618819,2.18481897603,2.83798476558,0.0,3.71167865564,18.077,43.4030458544,0.0,40.51485,2.88819585443
 05/04  12:00:00,30.9143446418,2.18481897603,4.5127304109,0.0,3.71167865564,18.077,38.900310551,0.0,36.0132,2.88711055097
 05/04  13:00:00,30.7984999539,2.18481897603,4.68999838413,0.0,3.71167865564,18.077,34.3979916642,0.0,31.51155,2.88644166415
 05/04  14:00:00,24.6756421121,2.18481897603,3.56554883972,0.0,3.71167865564,13.077,23.3194040477,0.0,21.0077,2.31170404765
 05/04  15:00:00,24.3931350509,2.18481897603,3.27833394561,0.0,3.71167865564,13.077,21.8189723187,0.0,19.50715,2.3118223187
 05/04  16:00:00,24.5607044839,2.18481897603,3.46543058815,0.0,3.71167865564,13.077,24.2472774496,0.0,22.50825,1.73902744964
 05/04  17:00:00,30.2440786693,2.18481897603,4.20264635032,0.0,3.71167865564,18.077,28.3964366988,0.0,25.50935,2.88708669875
 05/04  18:00:00,30.1983666808,2.18481897603,4.1617638533,0.0,3.71167865564,18.077,29.5471031098,0.0,25.50935,4.03775310984
 05/04  19:00:00,29.3820991521,2.18481897603,3.18164029954,0.0,3.71167865564,18.077,30.1227034326,0.0,25.50935,4.61335343257
 05/04  20:00:00,24.5733993245,2.18481897603,1.5319253361,0.0,3.71167865564,13.077,25.9711623569,0.0,22.50825,3.46291235694
 05/04  21:00:00,24.7368294571,2.18481897603,1.17596791246,0.0,3.71167865564,13.077,25.0452108879,0.0,21.0077,4.03751088786
 05/04  22:00:00,24.0160549631,2.18481897603,0.60621035177,0.0,3.71167865564,13.077,20.8944281887,0.0,18.0066,2.88782818873
 05/04  23:00:00,24.5481153521,2.18481897603,0.0267478756332,0.0,3.71167865564,13.077,4.73972931682,0.0,3.0011,1.73862931682
 05/04  24:00:00,14.0893324422,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76419487395,0.0249751786767,3.0011,1.73811969527
 05/05  01:00:00,9.81354823933,0.0,0.0,0.0,0.618613109274,5.0,3.59317196028,0.0,3.0011,0.592071960283
 05/05  02:00:00,9.8331183992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.83723153069,0.0,0.0,0.0,0.618613109274,5.0,3.59317786385,0.0,3.0011,0.59207786385
 05/05  04:00:00,10.5536297278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.5160969602,2.18481897603,0.0,0.0,1.85583932782,5.577,6.97710327353,2.45545327353,4.50165,0.02
 05/05  06:00:00,28.0507381604,2.18481897603,0.0,0.0,3.71167865564,18.077,15.2424191197,0.0,13.50495,1.73746911968
 05/05  07:00:00,25.8966483625,2.18481897603,0.00883484115756,0.0,3.71167865564,18.077,25.0464111231,0.0,21.0077,4.03871112312
 05/05  08:00:00,21.0664491003,2.18481897603,0.115972066091,0.0,3.71167865564,13.077,19.0435390668,0.0,15.0055,4.03803906678
 05/05  09:00:00,21.9175027402,2.18481897603,0.891178572542,0.0,3.71167865564,13.077,17.8936388735,0.0,15.0055,2.88813887352
 05/05  10:00:00,27.7928475997,2.18481897603,1.72388690455,0.0,3.71167865564,18.077,35.8994136824,0.0,33.0121,2.88731368239
 05/05  11:00:00,30.5916058875,2.18481897603,3.3957653886,0.0,3.71167865564,18.077,43.9766611966,0.0,40.51485,3.46181119659
 05/05  12:00:00,31.3765632331,2.18481897603,4.95762513208,0.0,3.71167865564,18.077,38.9004711774,0.0,36.0132,2.88727117738
 05/05  13:00:00,31.4269234565,2.18481897603,5.30356740859,0.0,3.71167865564,18.077,33.8244184687,0.0,31.51155,2.31286846873
 05/05  14:00:00,25.6097978192,2.18481897603,4.47947131813,0.0,3.71167865564,13.077,23.3201385675,0.0,21.0077,2.31243856751
 05/05  15:00:00,25.3426752516,2.18481897603,4.20936244706,0.0,3.71167865564,13.077,21.819376244,0.0,19.50715,2.31222624396
 05/05  16:00:00,25.4609009806,2.18481897603,4.34490252957,0.0,3.71167865564,13.077,24.8205675647,0.0,22.50825,2.31231756466
 05/05  17:00:00,31.6308843359,2.18481897603,5.5602129674,0.0,3.71167865564,18.077,28.3964066649,0.0,25.50935,2.88705666491
 05/05  18:00:00,31.3396735732,2.18481897603,5.27701114924,0.0,3.71167865564,18.077,29.5475104618,0.0,25.50935,4.03816046179
 05/05  19:00:00,30.5919375436,2.18481897603,4.54874122032,0.0,3.71167865564,18.077,29.5485153193,0.0,25.50935,4.03916531926
 05/05  20:00:00,25.5759317115,2.18481897603,2.66592262034,0.0,3.71167865564,13.077,25.9712128904,0.0,22.50825,3.46296289036
 05/05  21:00:00,25.1191439239,2.18481897603,1.65296440233,0.0,3.71167865564,13.077,25.0453705263,0.0,21.0077,4.03767052634
 05/05  22:00:00,24.5568273919,2.18481897603,1.11453404546,0.0,3.71167865564,13.077,21.4682554676,0.0,18.0066,3.46165546763
 05/05  23:00:00,25.0522659936,2.18481897603,0.49354717604,0.0,3.71167865564,13.077,4.7396404623,0.0,3.0011,1.7385404623
 05/05  24:00:00,14.1250774136,2.18481897603,0.0,0.0,1.85583932782,5.577,4.77456210749,0.0352223546466,3.0011,1.73823975285
 05/06  01:00:00,9.83136490816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  02:00:00,9.85383334709,0.0,0.0,0.0,0.618613109274,5.0,3.59315513061,0.0,3.0011,0.592055130611
 05/06  03:00:00,9.85260959195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  04:00:00,10.0223379357,0.0,0.0,0.0,0.618613109274,5.0,3.59316106095,0.0,3.0011,0.592061060951
 05/06  05:00:00,14.0083301854,2.18481897603,0.0,0.0,1.85583932782,5.577,4.69352255642,0.171872556416,4.50165,0.02
 05/06  06:00:00,27.906811206,2.18481897603,0.0304294649878,0.0,3.71167865564,18.077,14.6700887631,0.0,13.50495,1.16513876309
 05/06  07:00:00,26.2860261498,2.18481897603,0.312911292403,0.0,3.71167865564,18.077,22.1728672924,0.0,21.0077,1.16516729237
 05/06  08:00:00,21.7946715768,2.18481897603,0.787992021019,0.0,3.71167865564,13.077,16.1707163576,0.0,15.0055,1.1652163576
 05/06  09:00:00,22.677699413,2.18481897603,1.61171661277,0.0,3.71167865564,13.077,19.0423299295,0.0,15.0055,4.03682992952
 05/06  10:00:00,29.0604285857,2.18481897603,2.95965953251,0.0,3.71167865564,18.077,35.9004300027,0.0,33.0121,2.88833000269
 05/06  11:00:00,32.1103159346,2.18481897603,4.88596307698,0.0,3.71167865564,18.077,43.9777640356,0.0,40.51485,3.46291403565
 05/06  12:00:00,32.0269938859,2.18481897603,5.57985616834,0.0,3.71167865564,18.077,40.0495117063,0.0,36.0132,4.03631170628
 05/06  13:00:00,31.8396963142,2.18481897603,5.70435679558,0.0,3.71167865564,18.077,34.399393761,0.0,31.51155,2.88784376101
 05/06  14:00:00,26.0702384667,2.18481897603,4.93014357018,0.0,3.71167865564,13.077,23.8940980543,0.0,21.0077,2.88639805427
 05/06  15:00:00,26.1641231009,2.18481897603,5.01910831311,0.0,3.71167865564,13.077,22.3938834741,0.0,19.50715,2.88673347411
 05/06  16:00:00,26.7031903595,2.18481897603,5.56340470585,0.0,3.71167865564,13.077,25.3944641508,0.0,22.50825,2.88621415076
 05/06  17:00:00,31.6272079887,2.18481897603,5.55047589901,0.0,3.71167865564,18.077,28.396587338,0.0,25.50935,2.88723733796
 05/06  18:00:00,31.7288175219,2.18481897603,5.66558313636,0.0,3.71167865564,18.077,28.9731824022,0.0,25.50935,3.46383240215
 05/06  19:00:00,31.866874247,2.18481897603,5.60941862919,0.0,3.71167865564,18.077,29.5472897501,0.0,25.50935,4.03793975014
 05/06  20:00:00,26.8834893038,2.18481897603,3.77248136336,0.0,3.71167865564,13.077,25.9710561269,0.0,22.50825,3.46280612688
 05/06  21:00:00,26.0710430685,2.18481897603,2.44787508487,0.0,3.71167865564,13.077,25.0454150643,0.0,21.0077,4.03771506432
 05/06  22:00:00,25.160532472,2.18481897603,1.68416931788,0.0,3.71167865564,13.077,20.893726201,0.0,18.0066,2.88712620104
 05/06  23:00:00,25.7043138269,2.18481897603,1.10581103205,0.0,3.71167865564,13.077,5.31350721952,0.0,3.0011,2.31240721952
 05/06  24:00:00,14.2943956118,2.18481897603,0.106803160602,0.0,1.85583932782,5.577,4.73906306979,0.0,3.0011,1.73796306979
 05/07  01:00:00,9.87844648834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  02:00:00,9.8868490983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.87479402886,0.0,0.0,0.0,0.618613109274,5.0,3.59319523508,0.0,3.0011,0.592095235084
 05/07  04:00:00,10.0297011705,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,14.0236683441,2.18481897603,0.0149118466377,0.0,1.85583932782,5.577,5.25764499724,0.163919694239,4.50165,0.592075303
 05/07  06:00:00,27.8549224061,2.18481897603,0.00860882963233,0.0,3.71167865564,18.077,14.67009115,0.0,13.50495,1.16514114998
 05/07  07:00:00,26.0770633878,2.18481897603,0.12477665369,0.0,3.71167865564,18.077,22.172928156,0.0,21.0077,1.16522815601
 05/07  08:00:00,21.7017252571,2.18481897603,0.69671301837,0.0,3.71167865564,13.077,16.1707304758,0.0,15.0055,1.16523047579
 05/07  09:00:00,22.592114221,2.18481897603,1.53427985617,0.0,3.71167865564,13.077,16.1706936955,0.0,15.0055,1.16519369548
 05/07  10:00:00,28.7714331176,2.18481897603,2.68241230526,0.0,3.71167865564,18.077,37.0486418121,0.0,33.0121,4.03654181207
 05/07  11:00:00,32.3543336468,2.18481897603,5.13179275302,0.0,3.71167865564,18.077,43.9775288121,0.0,40.51485,3.46267881214
 05/07  12:00:00,32.784385783,2.18481897603,6.32545935671,0.0,3.71167865564,18.077,38.9005465954,0.0,36.0132,2.88734659544
 05/07  13:00:00,32.5110987754,2.18481897603,6.37166619044,0.0,3.71167865564,18.077,34.3982244233,0.0,31.51155,2.88667442332
 05/07  14:00:00,23.3006627346,2.18481897603,2.23969529315,0.0,3.71167865564,13.077,23.3202148442,0.0,21.0077,2.31251484417
 05/07  15:00:00,22.5141463197,2.18481897603,1.47324109774,0.0,3.71167865564,13.077,21.2465359162,0.0,19.50715,1.73938591615
 05/07  16:00:00,22.8629867278,2.18481897603,1.81260880611,0.0,3.71167865564,13.077,24.8206618605,0.0,22.50825,2.31241186053
 05/07  17:00:00,28.8460217318,2.18481897603,2.81661693076,0.0,3.71167865564,18.077,28.3955498563,0.0,25.50935,2.88619985628
 05/07  18:00:00,30.1078539447,2.18481897603,4.07468513655,0.0,3.71167865564,18.077,28.9714196768,0.0,25.50935,3.46206967677
 05/07  19:00:00,29.28100238,2.18481897603,3.08454052991,0.0,3.71167865564,18.077,29.5456974277,0.0,25.50935,4.0363474277
 05/07  20:00:00,25.1785746869,2.18481897603,2.11532089251,0.0,3.71167865564,13.077,25.3953769103,0.0,22.50825,2.88712691032
 05/07  21:00:00,25.5526435938,2.18481897603,1.95050648831,0.0,3.71167865564,13.077,24.4697440831,0.0,21.0077,3.46204408315
 05/07  22:00:00,24.9117843405,2.18481897603,1.45078941685,0.0,3.71167865564,13.077,20.8934512685,0.0,18.0066,2.88685126848
 05/07  23:00:00,25.0971329351,2.18481897603,0.528535184016,0.0,3.71167865564,13.077,4.16660281235,0.0,3.0011,1.16550281235
 05/07  24:00:00,14.1387440498,2.18481897603,0.0,0.0,1.85583932782,5.577,5.34253641491,0.029766613479,3.0011,2.31166980143
 05/08  01:00:00,9.84640235682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  02:00:00,9.86320254025,0.0,0.0,0.0,0.618613109274,5.0,3.59314554152,0.0,3.0011,0.59204554152
 05/08  03:00:00,9.86492644457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  04:00:00,10.0354970377,0.0,0.0,0.0,0.618613109274,5.0,3.59315148714,0.0,3.0011,0.592051487143
 05/08  05:00:00,14.0520904251,2.18481897603,0.0160731558208,0.0,1.85583932782,5.577,4.65526686391,0.133616863908,4.50165,0.02
 05/08  06:00:00,27.8867520528,2.18481897603,0.0109312469296,0.0,3.71167865564,18.077,14.6699109124,0.0,13.50495,1.16496091242
 05/08  07:00:00,25.9588699671,2.18481897603,0.00901008155431,0.0,3.71167865564,18.077,25.0454918942,0.0,21.0077,4.03779189419
 05/08  08:00:00,20.990807202,2.18481897603,0.0163754735936,0.0,3.71167865564,13.077,19.043489676,0.0,15.0055,4.03798967602
 05/08  09:00:00,21.9132646541,2.18481897603,0.8820564109,0.0,3.71167865564,13.077,18.4674107234,0.0,15.0055,3.46191072337
 05/08  10:00:00,27.8869167963,2.18481897603,1.82450855109,0.0,3.71167865564,18.077,35.8994457826,0.0,33.0121,2.8873457826
 05/08  11:00:00,30.6153901288,2.18481897603,3.42918287901,0.0,3.71167865564,18.077,43.4029560232,0.0,40.51485,2.88810602325
 05/08  12:00:00,30.9823024457,2.18481897603,4.58399673579,0.0,3.71167865564,18.077,38.9004228627,0.0,36.0132,2.8872228627
 05/08  13:00:00,31.3972113969,2.18481897603,5.28850075003,0.0,3.71167865564,18.077,34.3977613156,0.0,31.51155,2.88621131558
 05/08  14:00:00,25.9936202996,2.18481897603,4.86448380452,0.0,3.71167865564,13.077,22.746716762,0.0,21.0077,1.73901676201
 05/08  15:00:00,26.1977746706,2.18481897603,5.05402870612,0.0,3.71167865564,13.077,21.8194605241,0.0,19.50715,2.31231052415
 05/08  16:00:00,26.1589218347,2.18481897603,5.01878827655,0.0,3.71167865564,13.077,24.8205825551,0.0,22.50825,2.31233255507
 05/08  17:00:00,31.9854280853,2.18481897603,5.8961379715,0.0,3.71167865564,18.077,28.3965151313,0.0,25.50935,2.88716513128
 05/08  18:00:00,31.4543248355,2.18481897603,5.39529658865,0.0,3.71167865564,18.077,29.5473655376,0.0,25.50935,4.03801553757
 05/08  19:00:00,30.6255987062,2.18481897603,4.39814958528,0.0,3.71167865564,18.077,29.5484015471,0.0,25.50935,4.03905154712
 05/08  20:00:00,25.6950282893,2.18481897603,2.6098850126,0.0,3.71167865564,13.077,25.9709482839,0.0,22.50825,3.46269828391
 05/08  21:00:00,25.1299170881,2.18481897603,1.5424523465,0.0,3.71167865564,13.077,25.0450481492,0.0,21.0077,4.0373481492
 05/08  22:00:00,24.3324556359,2.18481897603,0.903971580392,0.0,3.71167865564,13.077,20.8942131058,0.0,18.0066,2.88761310584
 05/08  23:00:00,24.7641837367,2.18481897603,0.222340797417,0.0,3.71167865564,13.077,5.31260506319,0.0,3.0011,2.31150506319
 05/08  24:00:00,14.1050484398,2.18481897603,0.0,0.0,1.85583932782,5.577,4.19218660111,0.0256509789357,3.0011,1.16543562217
 05/09  01:00:00,9.82426943312,0.0,0.0,0.0,0.618613109274,5.0,3.59317823893,0.0,3.0011,0.592078238926
 05/09  02:00:00,9.84795031829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  03:00:00,9.84985952509,0.0,0.0,0.0,0.618613109274,5.0,3.5931841502,0.0,3.0011,0.592084150198
 05/09  04:00:00,10.5907576336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,14.5776611808,2.18481897603,0.0,0.0,1.85583932782,5.577,5.3242533752,0.23051334375,4.50165,0.592090031454
 05/09  06:00:00,28.1059769677,2.18481897603,0.00882072961855,0.0,3.71167865564,18.077,14.6698962679,0.0,13.50495,1.16494626786
 05/09  07:00:00,25.8980740552,2.18481897603,0.00998062940591,0.0,3.71167865564,18.077,25.0454529888,0.0,21.0077,4.03775298877
 05/09  08:00:00,20.8992904353,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0429193919,0.0,15.0055,4.03741939188
 05/09  09:00:00,21.0392886594,2.18481897603,0.0880401319645,0.0,3.71167865564,13.077,17.8936288512,0.0,15.0055,2.88812885119
 05/09  10:00:00,26.582909839,2.18481897603,0.606748131255,0.0,3.71167865564,18.077,35.8993970873,0.0,33.0121,2.88729708726
 05/09  11:00:00,28.4503263283,2.18481897603,1.35750833108,0.0,3.71167865564,18.077,43.9764955191,0.0,40.51485,3.46164551911
 05/09  12:00:00,28.2650931142,2.18481897603,1.96736408167,0.0,3.71167865564,18.077,38.9005302437,0.0,36.0132,2.88733024371
 05/09  13:00:00,28.393334667,2.18481897603,2.34216953373,0.0,3.71167865564,18.077,33.8246913869,0.0,31.51155,2.31314138694
 05/09  14:00:00,22.7113474704,2.18481897603,1.65454436657,0.0,3.71167865564,13.077,23.3193343033,0.0,21.0077,2.31163430335
 05/09  15:00:00,22.4300951235,2.18481897603,1.39761360979,0.0,3.71167865564,13.077,21.8194654694,0.0,19.50715,2.31231546938
 05/09  16:00:00,22.4396948946,2.18481897603,1.48981667811,0.0,3.71167865564,13.077,24.8204949264,0.0,22.50825,2.31224492641
 05/09  17:00:00,27.6486757633,2.18481897603,1.71071819938,0.0,3.71167865564,18.077,28.3966361374,0.0,25.50935,2.88728613737
 05/09  18:00:00,27.3375185367,2.18481897603,1.42301126125,0.0,3.71167865564,18.077,28.973218143,0.0,25.50935,3.463868143
 05/09  19:00:00,26.7474556622,2.18481897603,0.868856588865,0.0,3.71167865564,18.077,29.548381532,0.0,25.50935,4.03903153198
 05/09  20:00:00,22.8117575191,2.18481897603,0.0890550861244,0.0,3.71167865564,13.077,26.5448948892,0.0,22.50825,4.03664488916
 05/09  21:00:00,23.2587828032,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4712582933,0.0,21.0077,3.46355829335
 05/09  22:00:00,23.2008482425,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8615439761,0.393475072334,18.0066,3.46146890374
 05/09  23:00:00,24.3339860958,2.18481897603,0.0,0.0,3.71167865564,13.077,6.55507010237,1.81546116302,3.0011,1.73850893936
 05/09  24:00:00,13.8855327401,2.18481897603,0.0,0.0,1.85583932782,5.577,10.6427661816,5.90344797121,3.0011,1.7382182104
 05/10  01:00:00,9.65019309688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.69029290727,0.0,0.0,0.0,0.618613109274,5.0,3.59318485853,0.0,3.0011,0.592084858532
 05/10  03:00:00,9.69899268005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.8395052499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  05:00:00,13.7994208471,2.18481897603,0.0,0.0,1.85583932782,5.577,17.223301603,12.1295608614,4.50165,0.592090741622
 05/10  06:00:00,27.6325370364,2.18481897603,0.0,0.0,3.71167865564,18.077,21.6450958569,6.97513857657,13.50495,1.16500728038
 05/10  07:00:00,25.7041606795,2.18481897603,0.0,0.0,3.71167865564,18.077,29.3824464209,4.33667501975,21.0077,4.03807140116
 05/10  08:00:00,20.7217824076,2.18481897603,0.0,0.0,3.71167865564,13.077,22.4974493512,3.45435945344,15.0055,4.03758989777
 05/10  09:00:00,20.7750311507,2.18481897603,0.0,0.0,3.71167865564,13.077,18.8217898434,0.928070939382,15.0055,2.88821890406
 05/10  10:00:00,25.8225846614,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8992669383,0.0,33.0121,2.88716693832
 05/10  11:00:00,26.9994315677,2.18481897603,0.0181761418757,0.0,3.71167865564,18.077,43.9765659979,0.0,40.51485,3.46171599792
 05/10  12:00:00,26.7301904767,2.18481897603,0.557370413436,0.0,3.71167865564,18.077,38.9003778435,0.0,36.0132,2.88717784348
 05/10  13:00:00,26.9058093897,2.18481897603,0.940609297642,0.0,3.71167865564,18.077,33.8245990024,0.0,31.51155,2.31304900244
 05/10  14:00:00,21.7743714254,2.18481897603,0.78062046597,0.0,3.71167865564,13.077,23.3198661718,0.0,21.0077,2.31216617179
 05/10  15:00:00,21.8245023897,2.18481897603,0.829122726636,0.0,3.71167865564,13.077,21.819221167,0.0,19.50715,2.31207116695
 05/10  16:00:00,22.0486273318,2.18481897603,1.11781634293,0.0,3.71167865564,13.077,24.8206762321,0.0,22.50825,2.31242623206
 05/10  17:00:00,27.557252459,2.18481897603,1.61847133706,0.0,3.71167865564,18.077,28.3963950115,0.0,25.50935,2.88704501147
 05/10  18:00:00,27.5230107446,2.18481897603,1.59323527815,0.0,3.71167865564,18.077,28.9730543913,0.0,25.50935,3.46370439132
 05/10  19:00:00,27.4178399362,2.18481897603,1.33201715897,0.0,3.71167865564,18.077,30.122507925,0.0,25.50935,4.61315792503
 05/10  20:00:00,23.2777156552,2.18481897603,0.367442587778,0.0,3.71167865564,13.077,25.9710276382,0.0,22.50825,3.46277763822
 05/10  21:00:00,23.4079682369,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4712034132,0.0,21.0077,3.46350341321
 05/10  22:00:00,23.2482532825,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4873226654,0.0192979351973,18.0066,3.46142473024
 05/10  23:00:00,24.3530205636,2.18481897603,0.0,0.0,3.71167865564,13.077,5.44163767753,0.701890747607,3.0011,1.73864692992
 05/10  24:00:00,13.894788832,2.18481897603,0.0,0.0,1.85583932782,5.577,10.6008083089,5.86142795305,3.0011,1.73828035589
 05/11  01:00:00,9.65212650329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.68764955272,0.0,0.0,0.0,0.618613109274,5.0,3.59315422981,0.0,3.0011,0.592054229812
 05/11  03:00:00,9.70048698663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,9.84731148416,0.0,0.0,0.0,0.618613109274,5.0,3.59316016159,0.0,3.0011,0.592060161587
 05/11  05:00:00,13.8075753489,2.18481897603,0.0,0.0,1.85583932782,5.577,17.2823104338,12.7606604338,4.50165,0.02
 05/11  06:00:00,27.6313379913,2.18481897603,0.0,0.0,3.71167865564,18.077,24.40287863,9.73313369174,13.50495,1.16479493828
 05/11  07:00:00,25.7134220192,2.18481897603,0.0,0.0,3.71167865564,18.077,29.7965924933,4.75084805228,21.0077,4.03804444105
 05/11  08:00:00,20.7468123828,2.18481897603,0.0,0.0,3.71167865564,13.077,21.6184883224,2.57521822544,15.0055,4.03777009695
 05/11  09:00:00,20.8030859325,2.18481897603,0.0,0.0,3.71167865564,13.077,18.3383572907,0.444654450962,15.0055,2.88820283972
 05/11  10:00:00,25.8765723616,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8994158208,0.0,33.0121,2.88731582076
 05/11  11:00:00,27.6021247949,2.18481897603,0.537567743084,0.0,3.71167865564,18.077,43.9765393924,0.0,40.51485,3.46168939238
 05/11  12:00:00,27.9561283841,2.18481897603,1.65141362891,0.0,3.71167865564,18.077,38.8997804344,0.0,36.0132,2.88658043442
 05/11  13:00:00,27.7990455577,2.18481897603,1.74227954264,0.0,3.71167865564,18.077,33.8245873553,0.0,31.51155,2.31303735527
 05/11  14:00:00,22.4091066231,2.18481897603,1.35234491293,0.0,3.71167865564,13.077,23.3198357111,0.0,21.0077,2.31213571114
 05/11  15:00:00,22.2676043425,2.18481897603,1.22623612356,0.0,3.71167865564,13.077,21.8193952017,0.0,19.50715,2.31224520173
 05/11  16:00:00,22.2452472346,2.18481897603,1.28375527711,0.0,3.71167865564,13.077,24.8203040858,0.0,22.50825,2.31205408576
 05/11  17:00:00,27.7259536627,2.18481897603,1.75023554786,0.0,3.71167865564,18.077,28.3962694544,0.0,25.50935,2.88691945439
 05/11  18:00:00,27.9440282657,2.18481897603,1.964415058,0.0,3.71167865564,18.077,28.972731611,0.0,25.50935,3.46338161101
 05/11  19:00:00,27.575401938,2.18481897603,1.43782282473,0.0,3.71167865564,18.077,29.548364383,0.0,25.50935,4.03901438302
 05/11  20:00:00,23.7155350888,2.18481897603,0.740250658198,0.0,3.71167865564,13.077,25.9708122059,0.0,22.50825,3.46256220593
 05/11  21:00:00,23.7080544837,2.18481897603,0.224734051298,0.0,3.71167865564,13.077,25.0452309608,0.0,21.0077,4.0375309608
 05/11  22:00:00,23.3376624747,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4678992425,0.0,18.0066,3.46129924253
 05/11  23:00:00,24.4647590498,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76377726626,0.0240543921786,3.0011,1.73862287409
 05/11  24:00:00,14.0316251773,2.18481897603,0.0,0.0,1.85583932782,5.577,4.20167604575,0.0350160692817,3.0011,1.16555997647
 05/12  01:00:00,9.76342141616,0.0,0.0,0.0,0.618613109274,5.0,3.59318947835,0.0,3.0011,0.592089478349
 05/12  02:00:00,9.78780321165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  03:00:00,9.78170891285,0.0,0.0,0.0,0.618613109274,5.0,3.59319537894,0.0,3.0011,0.592095378943
 05/12  04:00:00,10.4617344547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  05:00:00,14.4135024604,2.18481897603,0.0,0.0,1.85583932782,5.577,11.1723894372,6.07866398522,4.50165,0.592075451979
 05/12  06:00:00,27.3078352325,2.18481897603,0.0,0.0,3.71167865564,18.077,18.5302192673,3.86021139058,13.50495,1.16505787675
 05/12  07:00:00,25.7753842688,2.18481897603,0.0,0.0,3.71167865564,18.077,26.3465996522,1.30070154671,21.0077,4.03819810551
 05/12  08:00:00,20.8193172231,2.18481897603,0.0,0.0,3.71167865564,13.077,19.2087168207,0.165510767439,15.0055,4.03770605326
 05/12  09:00:00,20.8828693842,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8935171263,0.0,15.0055,2.88801712633
 05/12  10:00:00,26.122626699,2.18481897603,0.176202238882,0.0,3.71167865564,18.077,35.8993054364,0.0,33.0121,2.88720543637
 05/12  11:00:00,28.1271200908,2.18481897603,1.03136833598,0.0,3.71167865564,18.077,43.9764881084,0.0,40.51485,3.46163810839
 05/12  12:00:00,28.1292881554,2.18481897603,1.8115889091,0.0,3.71167865564,18.077,38.3268645153,0.0,36.0132,2.31366451529
 05/12  13:00:00,28.0787020609,2.18481897603,2.0163769077,0.0,3.71167865564,18.077,34.3977679163,0.0,31.51155,2.88621791627
 05/12  14:00:00,22.7082121632,2.18481897603,1.63773062478,0.0,3.71167865564,13.077,23.318809484,0.0,21.0077,2.31110948395
 05/12  15:00:00,22.638049499,2.18481897603,1.56247232652,0.0,3.71167865564,13.077,21.2456938752,0.0,19.50715,1.73854387516
 05/12  16:00:00,22.8053935195,2.18481897603,1.81319765364,0.0,3.71167865564,13.077,24.8205243338,0.0,22.50825,2.3122743338
 05/12  17:00:00,28.7305550937,2.18481897603,2.72901728446,0.0,3.71167865564,18.077,28.3964113095,0.0,25.50935,2.88706130946
 05/12  18:00:00,28.5470404417,2.18481897603,2.55246253532,0.0,3.71167865564,18.077,29.5471472941,0.0,25.50935,4.03779729412
 05/12  19:00:00,28.0026505323,2.18481897603,2.02177059641,0.0,3.71167865564,18.077,29.5480887631,0.0,25.50935,4.0387387631
 05/12  20:00:00,24.0196810768,2.18481897603,1.17132684501,0.0,3.71167865564,13.077,25.9710031617,0.0,22.50825,3.46275316171
 05/12  21:00:00,24.0652674495,2.18481897603,0.669285782746,0.0,3.71167865564,13.077,25.0451123322,0.0,21.0077,4.03741233225
 05/12  22:00:00,23.5052506328,2.18481897603,0.140282953653,0.0,3.71167865564,13.077,20.8943825133,0.0,18.0066,2.88778251335
 05/12  23:00:00,24.4560010638,2.18481897603,0.0,0.0,3.71167865564,13.077,4.80824118404,0.0684323780243,3.0011,1.73870880602
 05/12  24:00:00,13.9889979045,2.18481897603,0.0,0.0,1.85583932782,5.577,6.55986824749,1.82056075531,3.0011,1.73820749218
 05/13  01:00:00,9.73173981148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.76431564669,0.0,0.0,0.0,0.618613109274,5.0,3.5931482497,0.0,3.0011,0.592048249698
 05/13  03:00:00,9.77279688407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,9.93447541598,0.0,0.0,0.0,0.618613109274,5.0,3.593154191,0.0,3.0011,0.592054191002
 05/13  05:00:00,13.9082217935,2.18481897603,0.0,0.0,1.85583932782,5.577,8.78906552807,4.26741552807,4.50165,0.02
 05/13  06:00:00,27.0914424234,2.18481897603,0.0,0.0,3.71167865564,18.077,17.5688238512,2.89876741901,13.50495,1.1651064322
 05/13  07:00:00,25.8007254204,2.18481897603,0.0,0.0,3.71167865564,18.077,22.640169865,0.467369332608,21.0077,1.16510053242
 05/13  08:00:00,20.8580453603,2.18481897603,0.0,0.0,3.71167865564,13.077,16.7432983119,0.0,15.0055,1.73779831188
 05/13  09:00:00,21.0727310521,2.18481897603,0.127610679401,0.0,3.71167865564,13.077,18.4681545427,0.0,15.0055,3.46265454268
 05/13  10:00:00,26.8442125518,2.18481897603,0.839448854348,0.0,3.71167865564,18.077,35.9001850417,0.0,33.0121,2.88808504174
 05/13  11:00:00,28.822010118,2.18481897603,1.69070115778,0.0,3.71167865564,18.077,43.9775033818,0.0,40.51485,3.46265338178
 05/13  12:00:00,28.8031813181,2.18481897603,2.46237127794,0.0,3.71167865564,18.077,39.4756362521,0.0,36.0132,3.46243625215
 05/13  13:00:00,29.0014779144,2.18481897603,2.92675434228,0.0,3.71167865564,18.077,34.9730384035,0.0,31.51155,3.46148840352
 05/13  14:00:00,23.9632956538,2.18481897603,2.87100676503,0.0,3.71167865564,13.077,23.3211977031,0.0,21.0077,2.31349770307
 05/13  15:00:00,24.2788307826,2.18481897603,3.18980397007,0.0,3.71167865564,13.077,22.3942247099,0.0,19.50715,2.88707470994
 05/13  16:00:00,24.5363042227,2.18481897603,3.51725471978,0.0,3.71167865564,13.077,25.3944316378,0.0,22.50825,2.88618163775
 05/13  17:00:00,29.7826847336,2.18481897603,3.76577748487,0.0,3.71167865564,18.077,28.3964978715,0.0,25.50935,2.88714787146
 05/13  18:00:00,29.8061336357,2.18481897603,3.79949989655,0.0,3.71167865564,18.077,28.973022937,0.0,25.50935,3.46367293702
 05/13  19:00:00,29.3351594413,2.18481897603,3.15278335442,0.0,3.71167865564,18.077,29.5469481315,0.0,25.50935,4.03759813153
 05/13  20:00:00,24.7184112564,2.18481897603,1.68775304832,0.0,3.71167865564,13.077,25.9706521284,0.0,22.50825,3.46240212836
 05/13  21:00:00,24.0486513357,2.18481897603,0.544372782412,0.0,3.71167865564,13.077,24.471255906,0.0,21.0077,3.46355590601
 05/13  22:00:00,23.3201057967,2.18481897603,0.0,0.0,3.71167865564,13.077,20.89372334,0.0,18.0066,2.88712333998
 05/13  23:00:00,24.4281685636,2.18481897603,0.0,0.0,3.71167865564,13.077,5.3306738857,0.0175503423497,3.0011,2.31202354335
 05/13  24:00:00,13.9899990428,2.18481897603,0.0,0.0,1.85583932782,5.577,6.20411525347,1.46489839699,3.0011,1.73811685647
 05/14  01:00:00,9.73620684464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  02:00:00,9.77341421975,0.0,0.0,0.0,0.618613109274,5.0,3.59317105382,0.0,3.0011,0.592071053823
 05/14  03:00:00,9.77584430407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  04:00:00,9.93150098879,0.0,0.0,0.0,0.618613109274,5.0,3.59317695883,0.0,3.0011,0.59207695883
 05/14  05:00:00,13.9080436402,2.18481897603,0.0,0.0,1.85583932782,5.577,9.15993489956,4.63828489956,4.50165,0.02
 05/14  06:00:00,27.0989680568,2.18481897603,0.0,0.0,3.71167865564,18.077,17.7736916424,3.10380259091,13.50495,1.16493905147
 05/14  07:00:00,25.8060908835,2.18481897603,0.0,0.0,3.71167865564,18.077,22.657062556,0.484228233534,21.0077,1.16513432244
 05/14  08:00:00,20.8442530507,2.18481897603,0.0,0.0,3.71167865564,13.077,16.170709153,0.0,15.0055,1.16520915301
 05/14  09:00:00,20.9269064318,2.18481897603,0.00827249938821,0.0,3.71167865564,13.077,16.7432686018,0.0,15.0055,1.73776860184
 05/14  10:00:00,26.6746603104,2.18481897603,0.680711309145,0.0,3.71167865564,18.077,36.4745906217,0.0,33.0121,3.46249062169
 05/14  11:00:00,28.9071949677,2.18481897603,1.75707834708,0.0,3.71167865564,18.077,43.9771431955,0.0,40.51485,3.46229319553
 05/14  12:00:00,29.0421834201,2.18481897603,2.6780472947,0.0,3.71167865564,18.077,38.3268863551,0.0,36.0132,2.31368635512
 05/14  13:00:00,28.6728110912,2.18481897603,2.59458059239,0.0,3.71167865564,18.077,34.3986815299,0.0,31.51155,2.88713152986
 05/14  14:00:00,23.2404420095,2.18481897603,2.15379201101,0.0,3.71167865564,13.077,23.3197009808,0.0,21.0077,2.31200098077
 05/14  15:00:00,23.5104717248,2.18481897603,2.41343932007,0.0,3.71167865564,13.077,21.819410788,0.0,19.50715,2.31226078803
 05/14  16:00:00,23.5941753578,2.18481897603,2.57258627106,0.0,3.71167865564,13.077,24.8198802235,0.0,22.50825,2.31163022354
 05/14  17:00:00,29.093293037,2.18481897603,3.08023704181,0.0,3.71167865564,18.077,28.3955121568,0.0,25.50935,2.88616215684
 05/14  18:00:00,29.4746039395,2.18481897603,3.45838503411,0.0,3.71167865564,18.077,28.9710333141,0.0,25.50935,3.4616833141
 05/14  19:00:00,28.7684433803,2.18481897603,2.59427465046,0.0,3.71167865564,18.077,28.9717425086,0.0,25.50935,3.46239250861
 05/14  20:00:00,24.2330022554,2.18481897603,1.22146210222,0.0,3.71167865564,13.077,24.8218729288,0.0,22.50825,2.31362292878
 05/14  21:00:00,24.1550563271,2.18481897603,0.639912609025,0.0,3.71167865564,13.077,24.470375967,0.0,21.0077,3.46267596704
 05/14  22:00:00,23.4325879193,2.18481897603,0.0749924644909,0.0,3.71167865564,13.077,20.8935678315,0.0,18.0066,2.88696783145
 05/14  23:00:00,24.4609149063,2.18481897603,0.0,0.0,3.71167865564,13.077,4.77058788743,0.0313556250993,3.0011,1.73813226233
 05/14  24:00:00,14.0105838556,2.18481897603,0.0,0.0,1.85583932782,5.577,5.60760363352,0.867890624268,3.0011,1.73861300925
 05/15  01:00:00,9.74580154022,0.0,0.0,0.0,0.618613109274,5.0,3.59317775126,0.0,3.0011,0.592077751264
 05/15  02:00:00,9.77256554302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  03:00:00,9.77615264364,0.0,0.0,0.0,0.618613109274,5.0,3.59318364563,0.0,3.0011,0.592083645633
 05/15  04:00:00,9.93069239663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  05:00:00,13.8996977802,2.18481897603,0.0,0.0,1.85583932782,5.577,9.97034530454,5.44869530454,4.50165,0.02
 05/15  06:00:00,27.1084821599,2.18481897603,0.0,0.0,3.71167865564,18.077,17.5138905031,2.27153385635,13.50495,1.73740664675
 05/15  07:00:00,25.832608697,2.18481897603,0.0,0.0,3.71167865564,18.077,25.0458453493,0.0,21.0077,4.0381453493
 05/15  08:00:00,20.8700787454,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4688320679,0.0,15.0055,3.46333206789
 05/15  09:00:00,21.1058160319,2.18481897603,0.152318837274,0.0,3.71167865564,13.077,18.4671863209,0.0,15.0055,3.46168632086
 05/15  10:00:00,27.1994681627,2.18481897603,1.16344189086,0.0,3.71167865564,18.077,35.8992577203,0.0,33.0121,2.88715772025
