Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  11:00:00,29.8292599505,2.18481897603,2.6494422286,0.0,3.71167865564,18.077,43.4029525654,0.0,40.51485,2.88810256537
 05/15  12:00:00,30.5010607751,2.18481897603,4.090948026,0.0,3.71167865564,18.077,38.9002492134,0.0,36.0132,2.88704921342
 05/15  13:00:00,30.7906296385,2.18481897603,4.66389318855,0.0,3.71167865564,18.077,33.824511436,0.0,31.51155,2.31296143603
 05/15  14:00:00,25.2866566962,2.18481897603,4.15111502958,0.0,3.71167865564,13.077,23.3195767216,0.0,21.0077,2.31187672159
 05/15  15:00:00,25.1130795699,2.18481897603,3.97638321532,0.0,3.71167865564,13.077,21.8188953645,0.0,19.50715,2.31174536454
 05/15  16:00:00,25.3976304117,2.18481897603,4.32002202616,0.0,3.71167865564,13.077,24.2473734158,0.0,22.50825,1.73912341577
 05/15  17:00:00,31.3415010627,2.18481897603,5.27882945767,0.0,3.71167865564,18.077,28.3965481237,0.0,25.50935,2.88719812371
 05/15  18:00:00,31.1362395524,2.18481897603,5.08202091572,0.0,3.71167865564,18.077,29.5467931388,0.0,25.50935,4.03744313879
 05/15  19:00:00,30.9076221333,2.18481897603,4.66594892911,0.0,3.71167865564,18.077,29.5479896929,0.0,25.50935,4.03863969289
 05/15  20:00:00,26.1893213664,2.18481897603,3.09970948066,0.0,3.71167865564,13.077,25.9710957688,0.0,22.50825,3.46284576881
 05/15  21:00:00,25.4265687547,2.18481897603,1.82658939882,0.0,3.71167865564,13.077,24.4710832663,0.0,21.0077,3.46338326634
 05/15  22:00:00,24.6704545499,2.18481897603,1.21921529424,0.0,3.71167865564,13.077,21.4680171745,0.0,18.0066,3.46141717451
 05/15  23:00:00,25.5131397954,2.18481897603,0.925637413643,0.0,3.71167865564,13.077,4.73964329169,0.0,3.0011,1.73854329169
 05/15  24:00:00,14.2518786837,2.18481897603,0.0812845948538,0.0,1.85583932782,5.577,4.7393702181,0.0,3.0011,1.7382702181
 05/16  01:00:00,9.83253880592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  02:00:00,9.84726934739,0.0,0.0,0.0,0.618613109274,5.0,3.59318819485,0.0,3.0011,0.592088194854
 05/16  03:00:00,9.84404577476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.598501168,0.0,0.0,0.0,0.618613109274,5.0,3.59319406665,0.0,3.0011,0.592094066647
 05/16  05:00:00,14.585357254,2.18481897603,0.0,0.0,1.85583932782,5.577,4.69232618295,0.170676182946,4.50165,0.02
 05/16  06:00:00,27.464705962,2.18481897603,0.00718791783589,0.0,3.71167865564,18.077,14.6699538536,0.0,13.50495,1.16500385356
 05/16  07:00:00,25.9150483807,2.18481897603,0.00735273367241,0.0,3.71167865564,18.077,25.0458329661,0.0,21.0077,4.03813296615
 05/16  08:00:00,21.3141291606,2.18481897603,0.347665725806,0.0,3.71167865564,13.077,19.042930561,0.0,15.0055,4.03743056097
 05/16  09:00:00,21.9117890575,2.18481897603,0.886765007648,0.0,3.71167865564,13.077,17.8935274982,0.0,15.0055,2.88802749821
 05/16  10:00:00,27.6200839861,2.18481897603,1.56345769,0.0,3.71167865564,18.077,35.8991930173,0.0,33.0121,2.88709301734
 05/16  11:00:00,30.6758731415,2.18481897603,3.48358487227,0.0,3.71167865564,18.077,43.4027923552,0.0,40.51485,2.8879423552
 05/16  12:00:00,31.516630754,2.18481897603,5.08574088477,0.0,3.71167865564,18.077,38.9003331859,0.0,36.0132,2.88713318594
 05/16  13:00:00,31.5303398844,2.18481897603,5.39352306656,0.0,3.71167865564,18.077,34.3976124864,0.0,31.51155,2.88606248635
 05/16  14:00:00,25.5622485832,2.18481897603,4.4239514878,0.0,3.71167865564,13.077,22.7468545186,0.0,21.0077,1.7391545186
 05/16  15:00:00,25.6551530219,2.18481897603,4.5085631716,0.0,3.71167865564,13.077,21.8192605726,0.0,19.50715,2.3121105726
 05/16  16:00:00,25.9549358207,2.18481897603,4.860931526,0.0,3.71167865564,13.077,24.820237811,0.0,22.50825,2.31198781104
 05/16  17:00:00,31.5717635919,2.18481897603,5.50467184022,0.0,3.71167865564,18.077,28.3963564553,0.0,25.50935,2.88700645534
 05/16  18:00:00,31.4185568305,2.18481897603,5.35590688816,0.0,3.71167865564,18.077,28.9729632219,0.0,25.50935,3.46361322191
 05/16  19:00:00,31.1330295503,2.18481897603,5.07736146632,0.0,3.71167865564,18.077,29.5479774743,0.0,25.50935,4.03862747429
 05/16  20:00:00,26.2392540765,2.18481897603,3.31714311845,0.0,3.71167865564,13.077,25.9707032109,0.0,22.50825,3.46245321086
 05/16  21:00:00,25.6620927214,2.18481897603,2.18362738017,0.0,3.71167865564,13.077,25.0448728252,0.0,21.0077,4.03717282515
 05/16  22:00:00,25.0905878468,2.18481897603,1.61782580561,0.0,3.71167865564,13.077,20.8939170056,0.0,18.0066,2.88731700557
 05/16  23:00:00,25.7045749727,2.18481897603,1.10629650086,0.0,3.71167865564,13.077,4.73968387529,0.0,3.0011,1.73858387529
 05/16  24:00:00,14.2762300366,2.18481897603,0.101869748796,0.0,1.85583932782,5.577,4.73936104853,0.0,3.0011,1.73826104853
 05/17  01:00:00,9.85452492354,0.0,0.0,0.0,0.618613109274,5.0,3.59319224849,0.0,3.0011,0.592092248488
 05/17  02:00:00,9.87076503184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.85974566325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  04:00:00,10.0093836289,0.0,0.0,0.0,0.618613109274,5.0,3.59317231543,0.0,3.0011,0.592072315434
 05/17  05:00:00,14.0022884138,2.18481897603,0.0103348158297,0.0,1.85583932782,5.577,4.70100469903,0.179354699028,4.50165,0.02
 05/17  06:00:00,27.2131769305,2.18481897603,0.00500736388785,0.0,3.71167865564,18.077,14.6701150394,0.0,13.50495,1.16516503944
 05/17  07:00:00,25.9234229238,2.18481897603,0.00570362684858,0.0,3.71167865564,18.077,25.0455732335,0.0,21.0077,4.0378732335
 05/17  08:00:00,21.1317955374,2.18481897603,0.178920282862,0.0,3.71167865564,13.077,19.0427530288,0.0,15.0055,4.03725302878
 05/17  09:00:00,21.8557752033,2.18481897603,0.84036073728,0.0,3.71167865564,13.077,17.8935225012,0.0,15.0055,2.88802250117
 05/17  10:00:00,27.8063078994,2.18481897603,1.73858591661,0.0,3.71167865564,18.077,35.8992603492,0.0,33.0121,2.88716034916
 05/17  11:00:00,30.7579004547,2.18481897603,3.56470194263,0.0,3.71167865564,18.077,43.9763927869,0.0,40.51485,3.46154278689
 05/17  12:00:00,31.5127846195,2.18481897603,5.08534244061,0.0,3.71167865564,18.077,38.3268308823,0.0,36.0132,2.31363088233
 05/17  13:00:00,31.6225883813,2.18481897603,5.48806231403,0.0,3.71167865564,18.077,34.3976462386,0.0,31.51155,2.88609623856
 05/17  14:00:00,25.4485726607,2.18481897603,4.31407813228,0.0,3.71167865564,13.077,23.3195001928,0.0,21.0077,2.31180019284
 05/17  15:00:00,25.3868845958,2.18481897603,4.24633899298,0.0,3.71167865564,13.077,21.2463803081,0.0,19.50715,1.73923030813
 05/17  16:00:00,25.4661007272,2.18481897603,4.37326118834,0.0,3.71167865564,13.077,24.8204044162,0.0,22.50825,2.3121544162
 05/17  17:00:00,31.3843901997,2.18481897603,5.31589249624,0.0,3.71167865564,18.077,28.3963985581,0.0,25.50935,2.88704855814
 05/17  18:00:00,31.4327083084,2.18481897603,5.36480829222,0.0,3.71167865564,18.077,28.9728853558,0.0,25.50935,3.46353535584
 05/17  19:00:00,30.9195438675,2.18481897603,4.6722253133,0.0,3.71167865564,18.077,29.5479133374,0.0,25.50935,4.03856333739
 05/17  20:00:00,26.4030937443,2.18481897603,3.2989252597,0.0,3.71167865564,13.077,25.9707384807,0.0,22.50825,3.46248848069
 05/17  21:00:00,26.4967959949,2.18481897603,2.86316158901,0.0,3.71167865564,13.077,25.0444950825,0.0,21.0077,4.03679508252
 05/17  22:00:00,25.096252076,2.18481897603,1.62719655954,0.0,3.71167865564,13.077,20.8942558451,0.0,18.0066,2.88765584506
 05/17  23:00:00,25.3749933832,2.18481897603,0.798622370671,0.0,3.71167865564,13.077,4.73968542635,0.0,3.0011,1.73858542635
 05/17  24:00:00,14.2040953549,2.18481897603,0.0364962437765,0.0,1.85583932782,5.577,4.73935088498,0.0,3.0011,1.73825088498
 05/18  01:00:00,9.85154849896,0.0,0.0,0.0,0.618613109274,5.0,3.59318910408,0.0,3.0011,0.59208910408
 05/18  02:00:00,9.86054503917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  03:00:00,9.86453013622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.0231891238,0.0,0.0,0.0,0.618613109274,5.0,3.59316916537,0.0,3.0011,0.592069165368
 05/18  05:00:00,14.0172273708,2.18481897603,0.0127183534211,0.0,1.85583932782,5.577,4.66790362996,0.146253629961,4.50165,0.02
 05/18  06:00:00,27.2122160039,2.18481897603,0.00738037837022,0.0,3.71167865564,18.077,14.6700430541,0.0,13.50495,1.16509305413
 05/18  07:00:00,26.0241696305,2.18481897603,0.0935125451859,0.0,3.71167865564,18.077,25.046011493,0.0,21.0077,4.03831149304
 05/18  08:00:00,21.848586664,2.18481897603,0.846037114383,0.0,3.71167865564,13.077,19.0429437975,0.0,15.0055,4.03744379753
 05/18  09:00:00,22.6641327329,2.18481897603,1.59332643129,0.0,3.71167865564,13.077,17.8934104483,0.0,15.0055,2.88791044832
 05/18  10:00:00,28.7075021805,2.18481897603,2.61016489519,0.0,3.71167865564,18.077,35.899216174,0.0,33.0121,2.88711617396
 05/18  11:00:00,31.5415013212,2.18481897603,4.3304637368,0.0,3.71167865564,18.077,43.9763295791,0.0,40.51485,3.46147957912
 05/18  12:00:00,32.3501556808,2.18481897603,5.89796300446,0.0,3.71167865564,18.077,38.3269629941,0.0,36.0132,2.31376299414
 05/18  13:00:00,32.1914125015,2.18481897603,6.04341664641,0.0,3.71167865564,18.077,34.3972443042,0.0,31.51155,2.88569430421
 05/18  14:00:00,25.7702541363,2.18481897603,4.62854584249,0.0,3.71167865564,13.077,22.7461954321,0.0,21.0077,1.73849543209
 05/18  15:00:00,25.6883416123,2.18481897603,4.54129699608,0.0,3.71167865564,13.077,21.819226717,0.0,19.50715,2.31207671699
 05/18  16:00:00,25.9943883048,2.18481897603,4.89235884395,0.0,3.71167865564,13.077,24.8204223611,0.0,22.50825,2.31217236113
 05/18  17:00:00,31.8076163781,2.18481897603,5.72931453621,0.0,3.71167865564,18.077,28.3963755245,0.0,25.50935,2.8870255245
 05/18  18:00:00,31.793741064,2.18481897603,5.71903734226,0.0,3.71167865564,18.077,28.9728133932,0.0,25.50935,3.46346339318
 05/18  19:00:00,31.5533242538,2.18481897603,5.28838165752,0.0,3.71167865564,18.077,29.5480767309,0.0,25.50935,4.03872673089
 05/18  20:00:00,27.1441305318,2.18481897603,4.01883910536,0.0,3.71167865564,13.077,25.9707261636,0.0,22.50825,3.46247616361
 05/18  21:00:00,26.0897096643,2.18481897603,2.46837939314,0.0,3.71167865564,13.077,25.0445085199,0.0,21.0077,4.03680851987
 05/18  22:00:00,24.8243352619,2.18481897603,1.36644198694,0.0,3.71167865564,13.077,20.8942240158,0.0,18.0066,2.88762401576
 05/18  23:00:00,25.7072219906,2.18481897603,1.10639450277,0.0,3.71167865564,13.077,4.73965235687,0.0,3.0011,1.73855235687
 05/18  24:00:00,14.5179249545,2.18481897603,0.322319129788,0.0,1.85583932782,5.577,4.73924278583,0.0,3.0011,1.73814278583
 05/19  01:00:00,9.87411651451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.88199942855,0.0,0.0,0.0,0.618613109274,5.0,3.59318189938,0.0,3.0011,0.59208189938
 05/19  03:00:00,9.88164782273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.6294135648,0.0,0.0,0.0,0.618613109274,5.0,3.59318778716,0.0,3.0011,0.592087787164
 05/19  05:00:00,14.6236478686,2.18481897603,0.0163518745626,0.0,1.85583932782,5.577,4.67363897611,0.151988976113,4.50165,0.02
 05/19  06:00:00,27.5050562668,2.18481897603,0.00966324355446,0.0,3.71167865564,18.077,14.6699254587,0.0,13.50495,1.16497545872
 05/19  07:00:00,26.2167840752,2.18481897603,0.26170549059,0.0,3.71167865564,18.077,25.0455004478,0.0,21.0077,4.03780044778
 05/19  08:00:00,21.7264169175,2.18481897603,0.728408667686,0.0,3.71167865564,13.077,19.0427947475,0.0,15.0055,4.03729474755
 05/19  09:00:00,22.5433739094,2.18481897603,1.48308361515,0.0,3.71167865564,13.077,17.893466043,0.0,15.0055,2.88796604304
 05/19  10:00:00,28.8070555476,2.18481897603,2.70947165468,0.0,3.71167865564,18.077,35.8990905437,0.0,33.0121,2.8869905437
 05/19  11:00:00,32.0338586961,2.18481897603,4.81177734291,0.0,3.71167865564,18.077,43.4028378223,0.0,40.51485,2.88798782232
 05/19  12:00:00,32.751286081,2.18481897603,6.29155665819,0.0,3.71167865564,18.077,38.9000455914,0.0,36.0132,2.8868455914
 05/19  13:00:00,32.5503536659,2.18481897603,6.39302598169,0.0,3.71167865564,18.077,33.8240317217,0.0,31.51155,2.31248172173
 05/19  14:00:00,26.8133853044,2.18481897603,5.64719877686,0.0,3.71167865564,13.077,23.3196823967,0.0,21.0077,2.31198239665
 05/19  15:00:00,26.6304464663,2.18481897603,5.46194195003,0.0,3.71167865564,13.077,21.8183978959,0.0,19.50715,2.31124789591
 05/19  16:00:00,26.7160649387,2.18481897603,5.59583849469,0.0,3.71167865564,13.077,24.2473050618,0.0,22.50825,1.73905506177
 05/19  17:00:00,32.7770587148,2.18481897603,6.67828166415,0.0,3.71167865564,18.077,28.3963097256,0.0,25.50935,2.88695972562
 05/19  18:00:00,32.5879210253,2.18481897603,6.49843886786,0.0,3.71167865564,18.077,29.5467314465,0.0,25.50935,4.0373814465
 05/19  19:00:00,31.8596009507,2.18481897603,5.78433343775,0.0,3.71167865564,18.077,29.5479674687,0.0,25.50935,4.03861746865
 05/19  20:00:00,26.9148365816,2.18481897603,3.97421677425,0.0,3.71167865564,13.077,25.9706977076,0.0,22.50825,3.46244770763
 05/19  21:00:00,26.1070314576,2.18481897603,2.61728581703,0.0,3.71167865564,13.077,24.470906814,0.0,21.0077,3.46320681402
 05/19  22:00:00,24.9386830082,2.18481897603,1.47481775388,0.0,3.71167865564,13.077,20.8942000996,0.0,18.0066,2.8876000996
 05/19  23:00:00,25.4232562606,2.18481897603,0.846132903037,0.0,3.71167865564,13.077,5.31249550383,0.0,3.0011,2.31139550383
 05/19  24:00:00,14.1800920809,2.18481897603,0.0173274213265,0.0,1.85583932782,5.577,4.16640563218,0.0,3.0011,1.16530563218
 05/20  01:00:00,9.85636274714,0.0,0.0,0.0,0.618613109274,5.0,3.59319557152,0.0,3.0011,0.592095571519
 05/20  02:00:00,9.86512377197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.86285820764,0.0,0.0,0.0,0.618613109274,5.0,3.59317564061,0.0,3.0011,0.592075640615
 05/20  04:00:00,10.0297476935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  05:00:00,14.0337204606,2.18481897603,0.0123538000491,0.0,1.85583932782,5.577,4.65936959585,0.137719595849,4.50165,0.02
 05/20  06:00:00,27.2544600799,2.18481897603,0.00593671263956,0.0,3.71167865564,18.077,15.2424156785,0.0,13.50495,1.7374656785
 05/20  07:00:00,26.0973402865,2.18481897603,0.137474316647,0.0,3.71167865564,18.077,22.1728184303,0.0,21.0077,1.16511843029
 05/20  08:00:00,21.4500051945,2.18481897603,0.466349024773,0.0,3.71167865564,13.077,16.170640299,0.0,15.0055,1.16514029898
 05/20  09:00:00,22.4325829492,2.18481897603,1.38045017893,0.0,3.71167865564,13.077,18.4679337684,0.0,15.0055,3.46243376844
 05/20  10:00:00,28.8816795769,2.18481897603,2.78284949931,0.0,3.71167865564,18.077,35.8999950798,0.0,33.0121,2.88789507981
 05/20  11:00:00,31.9915565547,2.18481897603,4.76753476242,0.0,3.71167865564,18.077,43.9773523616,0.0,40.51485,3.46250236159
 05/20  12:00:00,32.5180318379,2.18481897603,6.05764735566,0.0,3.71167865564,18.077,39.4753288633,0.0,36.0132,3.46212886331
 05/20  13:00:00,32.5822929553,2.18481897603,6.42420270756,0.0,3.71167865564,18.077,34.3992540342,0.0,31.51155,2.88770403422
 05/20  14:00:00,26.6933611602,2.18481897603,5.53120201023,0.0,3.71167865564,13.077,23.8942764822,0.0,21.0077,2.88657648217
 05/20  15:00:00,26.2384467515,2.18481897603,5.08188503434,0.0,3.71167865564,13.077,22.3941624527,0.0,19.50715,2.88701245274
 05/20  16:00:00,25.4851727966,2.18481897603,4.38735015795,0.0,3.71167865564,13.077,24.8204654145,0.0,22.50825,2.31221541446
 05/20  17:00:00,30.0676426381,2.18481897603,4.02406775743,0.0,3.71167865564,18.077,28.3963901901,0.0,25.50935,2.88704019008
 05/20  18:00:00,30.2068083215,2.18481897603,4.17280297942,0.0,3.71167865564,18.077,28.972710849,0.0,25.50935,3.46336084904
 05/20  19:00:00,29.0827923678,2.18481897603,2.896195263,0.0,3.71167865564,18.077,29.546661096,0.0,25.50935,4.03731109599
 05/20  20:00:00,24.6813031129,2.18481897603,1.64252601648,0.0,3.71167865564,13.077,25.970178283,0.0,22.50825,3.461928283
 05/20  21:00:00,24.9460522677,2.18481897603,1.37541625166,0.0,3.71167865564,13.077,24.4701980003,0.0,21.0077,3.46249800035
 05/20  22:00:00,24.498275009,2.18481897603,1.06238654387,0.0,3.71167865564,13.077,20.8928369735,0.0,18.0066,2.88623697354
 05/20  23:00:00,24.9868200924,2.18481897603,0.432320126497,0.0,3.71167865564,13.077,4.73993427305,0.0,3.0011,1.73883427305
 05/20  24:00:00,14.125220477,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76559522981,0.0262443943134,3.0011,1.73825083549
 05/21  01:00:00,9.82941146915,0.0,0.0,0.0,0.618613109274,5.0,3.59318965171,0.0,3.0011,0.592089651705
 05/21  02:00:00,9.84610473181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.84846068758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  04:00:00,10.0127216893,0.0,0.0,0.0,0.618613109274,5.0,3.59316971763,0.0,3.0011,0.592069717633
 05/21  05:00:00,14.0050289743,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73220904482,0.210559044817,4.50165,0.02
 05/21  06:00:00,27.2266757723,2.18481897603,0.00943698881475,0.0,3.71167865564,18.077,14.6700297039,0.0,13.50495,1.16507970388
 05/21  07:00:00,25.9326110581,2.18481897603,0.00732110842846,0.0,3.71167865564,18.077,22.7453993339,0.0,21.0077,1.73769933386
 05/21  08:00:00,20.9511343589,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1706853761,0.0,15.0055,1.16518537612
 05/21  09:00:00,21.4421062512,2.18481897603,0.444163040576,0.0,3.71167865564,13.077,16.1706629471,0.0,15.0055,1.16516294708
 05/21  10:00:00,27.3269261903,2.18481897603,1.29145669136,0.0,3.71167865564,18.077,36.474493161,0.0,33.0121,3.462393161
 05/21  11:00:00,29.6349189556,2.18481897603,2.46485751395,0.0,3.71167865564,18.077,43.4035335579,0.0,40.51485,2.88868355795
 05/21  12:00:00,30.7440248854,2.18481897603,4.34454353143,0.0,3.71167865564,18.077,38.8999439986,0.0,36.0132,2.88674399862
 05/21  13:00:00,31.0346370467,2.18481897603,4.92469652982,0.0,3.71167865564,18.077,34.397592921,0.0,31.51155,2.88604292105
 05/21  14:00:00,24.8852520087,2.18481897603,3.77776557008,0.0,3.71167865564,13.077,23.3196913426,0.0,21.0077,2.31199134256
 05/21  15:00:00,24.7024109962,2.18481897603,3.59315783916,0.0,3.71167865564,13.077,21.2461814073,0.0,19.50715,1.73903140726
 05/21  16:00:00,24.9665298953,2.18481897603,3.85008706844,0.0,3.71167865564,13.077,24.8204896443,0.0,22.50825,2.31223964431
 05/21  17:00:00,30.7803037342,2.18481897603,4.71126993239,0.0,3.71167865564,18.077,28.3963103434,0.0,25.50935,2.88696034341
 05/21  18:00:00,30.9559825622,2.18481897603,4.90695607375,0.0,3.71167865564,18.077,28.971628409,0.0,25.50935,3.46227840903
 05/21  19:00:00,30.2431278676,2.18481897603,4.0250325186,0.0,3.71167865564,18.077,28.971713173,0.0,25.50935,3.46236317296
 05/21  20:00:00,24.7955724432,2.18481897603,2.35137979988,0.0,3.71167865564,13.077,24.8218009453,0.0,22.50825,2.31355094531
 05/21  21:00:00,25.2580668707,2.18481897603,1.66571727212,0.0,3.71167865564,13.077,24.4698834571,0.0,21.0077,3.46218345707
 05/21  22:00:00,24.7289590449,2.18481897603,1.27942901388,0.0,3.71167865564,13.077,20.8931566923,0.0,18.0066,2.88655669234
 05/21  23:00:00,25.5083107468,2.18481897603,0.920333863101,0.0,3.71167865564,13.077,4.73895752099,0.0,3.0011,1.73785752099
 05/21  24:00:00,14.2098646117,2.18481897603,0.0231726975963,0.0,1.85583932782,5.577,4.73962090879,0.0,3.0011,1.73852090879
 05/22  01:00:00,9.88518261547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.8930805252,0.0,0.0,0.0,0.618613109274,5.0,3.5931633843,0.0,3.0011,0.592063384297
 05/22  03:00:00,9.88723661875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,10.0472147139,0.0,0.0,0.0,0.618613109274,5.0,3.5931693015,0.0,3.0011,0.592069301499
 05/22  05:00:00,14.0543130694,2.18481897603,0.0162128732388,0.0,1.85583932782,5.577,4.6631935019,0.141543501898,4.50165,0.02
 05/22  06:00:00,27.2577271536,2.18481897603,0.0108159551117,0.0,3.71167865564,18.077,14.669977047,0.0,13.50495,1.16502704698
 05/22  07:00:00,25.9692039139,2.18481897603,0.0155614818916,0.0,3.71167865564,18.077,25.045096502,0.0,21.0077,4.03739650196
 05/22  08:00:00,21.150077082,2.18481897603,0.168465323876,0.0,3.71167865564,13.077,19.0423371904,0.0,15.0055,4.03683719036
 05/22  09:00:00,21.8129538842,2.18481897603,0.790051826886,0.0,3.71167865564,13.077,17.8933386624,0.0,15.0055,2.88783866236
 05/22  10:00:00,27.7564155767,2.18481897603,1.70212575778,0.0,3.71167865564,18.077,35.8990766757,0.0,33.0121,2.88697667566
 05/22  11:00:00,30.4406814835,2.18481897603,3.25447423366,0.0,3.71167865564,18.077,43.4026873044,0.0,40.51485,2.88783730436
 05/22  12:00:00,31.0129300985,2.18481897603,4.60968823887,0.0,3.71167865564,18.077,38.9000897227,0.0,36.0132,2.88688972268
 05/22  13:00:00,31.0846536839,2.18481897603,4.97829462081,0.0,3.71167865564,18.077,33.8240887804,0.0,31.51155,2.31253878041
 05/22  14:00:00,25.2476778976,2.18481897603,4.13159791405,0.0,3.71167865564,13.077,23.3194515664,0.0,21.0077,2.31175156637
 05/22  15:00:00,24.9373071082,2.18481897603,3.81412596192,0.0,3.71167865564,13.077,21.246358215,0.0,19.50715,1.73920821498
 05/22  16:00:00,24.9208219181,2.18481897603,3.80301010674,0.0,3.71167865564,13.077,24.8202657186,0.0,22.50825,2.31201571858
 05/22  17:00:00,29.6720180289,2.18481897603,3.65034322312,0.0,3.71167865564,18.077,28.3964041241,0.0,25.50935,2.88705412408
 05/22  18:00:00,28.4003496734,2.18481897603,2.40260841453,0.0,3.71167865564,18.077,28.9727986084,0.0,25.50935,3.46344860842
 05/22  19:00:00,28.0921436873,2.18481897603,1.92869103987,0.0,3.71167865564,18.077,29.5477661624,0.0,25.50935,4.03841616236
 05/22  20:00:00,23.7756587208,2.18481897603,1.38348724908,0.0,3.71167865564,13.077,25.9703476049,0.0,22.50825,3.46209760494
 05/22  21:00:00,24.7008406335,2.18481897603,1.14605545352,0.0,3.71167865564,13.077,24.4703337488,0.0,21.0077,3.46263374881
 05/22  22:00:00,24.069929607,2.18481897603,0.653857817632,0.0,3.71167865564,13.077,21.4673580576,0.0,18.0066,3.46075805761
 05/22  23:00:00,24.6119327807,2.18481897603,0.0691088671444,0.0,3.71167865564,13.077,4.73973437699,0.0,3.0011,1.73863437699
 05/22  24:00:00,14.1231056886,2.18481897603,0.0,0.0,1.85583932782,5.577,4.18904108943,0.0225911402913,3.0011,1.16534994914
 05/23  01:00:00,9.83299544023,0.0,0.0,0.0,0.618613109274,5.0,3.59319472834,0.0,3.0011,0.592094728338
 05/23  02:00:00,9.84941966175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  03:00:00,9.85647144233,0.0,0.0,0.0,0.618613109274,5.0,3.59317112104,0.0,3.0011,0.592071121042
 05/23  04:00:00,10.6099617648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,14.6326224808,2.18481897603,0.0160251122136,0.0,1.85583932782,5.577,5.20817132214,0.114444299143,4.50165,0.592077022996
 05/23  06:00:00,27.5301447681,2.18481897603,0.00758841374644,0.0,3.71167865564,18.077,14.6698904814,0.0,13.50495,1.1649404814
 05/23  07:00:00,26.115277346,2.18481897603,0.149801362727,0.0,3.71167865564,18.077,25.0452811778,0.0,21.0077,4.03758117783
 05/23  08:00:00,21.3774630423,2.18481897603,0.384734829588,0.0,3.71167865564,13.077,18.4689416314,0.0,15.0055,3.46344163141
 05/23  09:00:00,21.931753604,2.18481897603,0.900958138036,0.0,3.71167865564,13.077,17.8933584567,0.0,15.0055,2.88785845668
 05/23  10:00:00,27.3951743832,2.18481897603,1.35277381481,0.0,3.71167865564,18.077,35.8988794451,0.0,33.0121,2.8867794451
 05/23  11:00:00,29.7096561313,2.18481897603,2.53953596303,0.0,3.71167865564,18.077,43.4025535819,0.0,40.51485,2.88770358191
 05/23  12:00:00,31.0838924092,2.18481897603,4.68432938919,0.0,3.71167865564,18.077,38.9001918007,0.0,36.0132,2.88699180069
 05/23  13:00:00,31.1573786405,2.18481897603,5.04765145239,0.0,3.71167865564,18.077,33.8244054381,0.0,31.51155,2.31285543815
 05/23  14:00:00,24.1459009465,2.18481897603,3.06205357155,0.0,3.71167865564,13.077,23.3197636248,0.0,21.0077,2.31206362482
 05/23  15:00:00,24.4877880623,2.18481897603,3.38176990138,0.0,3.71167865564,13.077,21.8193142731,0.0,19.50715,2.31216427312
 05/23  16:00:00,25.1526209906,2.18481897603,4.03021751034,0.0,3.71167865564,13.077,24.2471768735,0.0,22.50825,1.73892687346
 05/23  17:00:00,31.1984632171,2.18481897603,5.11537975009,0.0,3.71167865564,18.077,28.3956845951,0.0,25.50935,2.88633459515
 05/23  18:00:00,30.3897909834,2.18481897603,4.34933059742,0.0,3.71167865564,18.077,29.5462480199,0.0,25.50935,4.03689801995
 05/23  19:00:00,29.3606454981,2.18481897603,3.3424911622,0.0,3.71167865564,18.077,28.9737139021,0.0,25.50935,3.46436390211
 05/23  20:00:00,24.1094430912,2.18481897603,1.85372620806,0.0,3.71167865564,13.077,25.9704812289,0.0,22.50825,3.46223122889
 05/23  21:00:00,24.8734981711,2.18481897603,1.42163616198,0.0,3.71167865564,13.077,25.0444466156,0.0,21.0077,4.03674661563
 05/23  22:00:00,24.5193940498,2.18481897603,1.08116545741,0.0,3.71167865564,13.077,20.8935842873,0.0,18.0066,2.88698428727
 05/23  23:00:00,25.1785236327,2.18481897603,0.610294267119,0.0,3.71167865564,13.077,4.7394091198,0.0,3.0011,1.7383091198
 05/23  24:00:00,14.1562374304,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73913191785,0.0,3.0011,1.73803191785
 05/24  01:00:00,9.84961543929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.8625360055,0.0,0.0,0.0,0.618613109274,5.0,3.59314756356,0.0,3.0011,0.592047563558
 05/24  03:00:00,9.872231177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,10.0423308051,0.0,0.0,0.0,0.618613109274,5.0,3.59315350596,0.0,3.0011,0.592053505956
 05/24  05:00:00,14.0425381776,2.18481897603,0.0,0.0,1.85583932782,5.577,4.62416694302,0.102516943024,4.50165,0.02
 05/24  06:00:00,27.2763521496,2.18481897603,0.00736939320991,0.0,3.71167865564,18.077,14.6699098508,0.0,13.50495,1.16495985084
 05/24  07:00:00,26.4216040398,2.18481897603,0.440033518204,0.0,3.71167865564,18.077,25.0451747045,0.0,21.0077,4.03747470449
 05/24  08:00:00,21.2855891858,2.18481897603,0.302069041635,0.0,3.71167865564,13.077,18.4677419997,0.0,15.0055,3.46224199965
 05/24  09:00:00,20.9711844219,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4659068928,0.0,15.0055,3.46040689283
 05/24  10:00:00,26.0365388832,2.18481897603,0.0643043350173,0.0,3.71167865564,18.077,35.3254915181,0.0,33.0121,2.31339151807
 05/24  11:00:00,27.8111957103,2.18481897603,0.734835037506,0.0,3.71167865564,18.077,43.9753883727,0.0,40.51485,3.46053837271
 05/24  12:00:00,27.7436299455,2.18481897603,1.4822545251,0.0,3.71167865564,18.077,38.3257403143,0.0,36.0132,2.31254031435
 05/24  13:00:00,27.4918865613,2.18481897603,1.47977643255,0.0,3.71167865564,18.077,34.39771346,0.0,31.51155,2.88616346003
 05/24  14:00:00,21.6837356509,2.18481897603,0.672309486731,0.0,3.71167865564,13.077,22.7468261805,0.0,21.0077,1.73912618045
 05/24  15:00:00,21.1417473371,2.18481897603,0.135769904374,0.0,3.71167865564,13.077,21.8187777066,0.0,19.50715,2.31162770657
 05/24  16:00:00,21.0362232903,2.18481897603,0.102627574965,0.0,3.71167865564,13.077,24.8192590408,0.0,22.50825,2.31100904078
 05/24  17:00:00,27.0949235487,2.18481897603,1.1601301101,0.0,3.71167865564,18.077,27.8221242271,0.0,25.50935,2.31277422709
 05/24  18:00:00,27.310562697,2.18481897603,1.36462612913,0.0,3.71167865564,18.077,29.5458265393,0.0,25.50935,4.03647653935
 05/24  19:00:00,27.4425980419,2.18481897603,1.32409427712,0.0,3.71167865564,18.077,29.5463591342,0.0,25.50935,4.03700913424
 05/24  20:00:00,23.3750834051,2.18481897603,1.00788864175,0.0,3.71167865564,13.077,25.3962967349,0.0,22.50825,2.88804673489
 05/24  21:00:00,24.3058363634,2.18481897603,0.768974480769,0.0,3.71167865564,13.077,25.0439750873,0.0,21.0077,4.03627508727
 05/24  22:00:00,23.6650322169,2.18481897603,0.264003744961,0.0,3.71167865564,13.077,20.8934803926,0.0,18.0066,2.88688039255
 05/24  23:00:00,24.5319214482,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73924051602,0.0,3.0011,1.73814051602
 05/24  24:00:00,14.0992588644,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76395149625,0.0248127309483,3.0011,1.7380387653
 05/25  01:00:00,9.81405851853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.84228569744,0.0,0.0,0.0,0.618613109274,5.0,3.59315019143,0.0,3.0011,0.592050191432
 05/25  03:00:00,9.85264040197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,10.0210528394,0.0,0.0,0.0,0.618613109274,5.0,3.59315612964,0.0,3.0011,0.592056129642
 05/25  05:00:00,14.0216011981,2.18481897603,0.0,0.0,1.85583932782,5.577,4.63379387281,0.112143872812,4.50165,0.02
 05/25  06:00:00,27.2448244324,2.18481897603,0.00805012490445,0.0,3.71167865564,18.077,14.6699097258,0.0,13.50495,1.1649597258
 05/25  07:00:00,25.9539724892,2.18481897603,0.00903456871023,0.0,3.71167865564,18.077,25.0452325208,0.0,21.0077,4.03753252082
 05/25  08:00:00,20.9576307787,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4684230829,0.0,15.0055,3.46292308294
 05/25  09:00:00,20.9770336162,2.18481897603,0.0,0.0,3.71167865564,13.077,18.2758734661,0.0,15.0055,3.27037346606
 05/25  10:00:00,26.5127336791,2.18481897603,0.512067449698,0.0,3.71167865564,18.077,35.5157653294,0.0,33.0121,2.5036653294
 05/25  11:00:00,28.506635468,2.18481897603,1.39688923384,0.0,3.71167865564,18.077,43.4022037468,0.0,40.51485,2.88735374679
 05/25  12:00:00,28.3510331812,2.18481897603,2.05221814051,0.0,3.71167865564,18.077,38.8999077187,0.0,36.0132,2.88670771868
 05/25  13:00:00,28.1804562725,2.18481897603,2.14699158713,0.0,3.71167865564,18.077,33.8242315406,0.0,31.51155,2.3126815406
 05/25  14:00:00,22.3848078969,2.18481897603,1.35383360322,0.0,3.71167865564,13.077,23.3197066575,0.0,21.0077,2.31200665751
 05/25  15:00:00,22.0614375151,2.18481897603,1.02874277148,0.0,3.71167865564,13.077,21.8185189809,0.0,19.50715,2.31136898089
 05/25  16:00:00,22.2805307173,2.18481897603,1.26283592966,0.0,3.71167865564,13.077,24.2467895229,0.0,22.50825,1.73853952293
 05/25  17:00:00,27.9778645725,2.18481897603,1.99832882021,0.0,3.71167865564,18.077,28.3959514872,0.0,25.50935,2.8866014872
 05/25  18:00:00,28.0716715046,2.18481897603,2.08697810409,0.0,3.71167865564,18.077,28.9723243474,0.0,25.50935,3.46297434736
 05/25  19:00:00,28.1384303481,2.18481897603,1.98042419623,0.0,3.71167865564,18.077,29.5472272851,0.0,25.50935,4.03787728511
 05/25  20:00:00,23.8643169417,2.18481897603,1.46975326947,0.0,3.71167865564,13.077,25.9701433635,0.0,22.50825,3.46189336347
 05/25  21:00:00,24.5152094208,2.18481897603,0.966112172125,0.0,3.71167865564,13.077,24.4706529061,0.0,21.0077,3.46295290612
 05/25  22:00:00,23.8898724652,2.18481897603,0.477582141111,0.0,3.71167865564,13.077,21.4676950909,0.0,18.0066,3.46109509091
 05/25  23:00:00,25.0241403764,2.18481897603,0.452529676705,0.0,3.71167865564,13.077,4.73923112872,0.0,3.0011,1.73813112872
 05/25  24:00:00,14.1677060387,2.18481897603,0.0,0.0,1.85583932782,5.577,4.16631599195,0.0,3.0011,1.16521599195
 05/26  01:00:00,9.87036391747,0.0,0.0,0.0,0.618613109274,5.0,3.59319605693,0.0,3.0011,0.592096056926
 05/26  02:00:00,9.8835825771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  03:00:00,9.88738736523,0.0,0.0,0.0,0.618613109274,5.0,3.5931798398,0.0,3.0011,0.5920798398
 05/26  04:00:00,10.6600453265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  05:00:00,14.682819587,2.18481897603,0.0,0.0,1.85583932782,5.577,5.18075705787,0.087021328781,4.50165,0.592085729084
 05/26  06:00:00,27.602921997,2.18481897603,0.0137949851799,0.0,3.71167865564,18.077,14.6698907155,0.0,13.50495,1.16494071546
 05/26  07:00:00,26.9381886134,2.18481897603,0.924248683431,0.0,3.71167865564,18.077,25.0453126948,0.0,21.0077,4.03761269484
 05/26  08:00:00,21.8963305876,2.18481897603,0.874851279018,0.0,3.71167865564,13.077,18.4683838211,0.0,15.0055,3.46288382113
 05/26  09:00:00,21.9452194026,2.18481897603,0.911906507646,0.0,3.71167865564,13.077,17.8928460665,0.0,15.0055,2.88734606654
 05/26  10:00:00,27.9305446947,2.18481897603,1.86927172104,0.0,3.71167865564,18.077,35.8988763232,0.0,33.0121,2.8867763232
 05/26  11:00:00,30.10261755,2.18481897603,2.93450714641,0.0,3.71167865564,18.077,43.4021523461,0.0,40.51485,2.88730234615
 05/26  12:00:00,30.5127291964,2.18481897603,4.13311534962,0.0,3.71167865564,18.077,38.9000934395,0.0,36.0132,2.88689343954
 05/26  13:00:00,30.894911578,2.18481897603,4.80225705982,0.0,3.71167865564,18.077,33.8242535316,0.0,31.51155,2.31270353155
 05/26  14:00:00,24.8964056211,2.18481897603,3.79376022275,0.0,3.71167865564,13.077,23.3195223628,0.0,21.0077,2.31182236278
 05/26  15:00:00,24.9332986442,2.18481897603,3.81882047698,0.0,3.71167865564,13.077,21.2455833355,0.0,19.50715,1.73843333552
 05/26  16:00:00,25.9855044082,2.18481897603,4.85163273034,0.0,3.71167865564,13.077,24.820179945,0.0,22.50825,2.31192994498
 05/26  17:00:00,31.3153637329,2.18481897603,5.21280906763,0.0,3.71167865564,18.077,28.3961395677,0.0,25.50935,2.88678956774
 05/26  18:00:00,28.7931958815,2.18481897603,2.78992746787,0.0,3.71167865564,18.077,28.9726426629,0.0,25.50935,3.46329266295
 05/26  19:00:00,27.5305961414,2.18481897603,1.57181024868,0.0,3.71167865564,18.077,29.5475154326,0.0,25.50935,4.03816543259
 05/26  20:00:00,23.1057289592,2.18481897603,0.903956938519,0.0,3.71167865564,13.077,25.9700420991,0.0,22.50825,3.46179209906
 05/26  21:00:00,24.0470226877,2.18481897603,0.638027875012,0.0,3.71167865564,13.077,24.4701792408,0.0,21.0077,3.46247924085
 05/26  22:00:00,23.6878862149,2.18481897603,0.282178693202,0.0,3.71167865564,13.077,20.8933551897,0.0,18.0066,2.88675518975
 05/26  23:00:00,24.5305099817,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73951441684,0.0,3.0011,1.73841441684
 05/26  24:00:00,14.0999042776,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76233033791,0.0233215830728,3.0011,1.73790875483
 05/27  01:00:00,9.82725311259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  02:00:00,9.8548814386,0.0,0.0,0.0,0.618613109274,5.0,3.59318066609,0.0,3.0011,0.592080666092
 05/27  03:00:00,9.86589045381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  04:00:00,10.0428543264,0.0,0.0,0.0,0.618613109274,5.0,3.59318655583,0.0,3.0011,0.592086555833
 05/27  05:00:00,14.0464607192,2.18481897603,0.0,0.0,1.85583932782,5.577,4.6229937999,0.101343799897,4.50165,0.02
 05/27  06:00:00,27.2761791596,2.18481897603,0.012390217038,0.0,3.71167865564,18.077,14.6699861774,0.0,13.50495,1.16503617745
 05/27  07:00:00,25.9827639783,2.18481897603,0.0129389146722,0.0,3.71167865564,18.077,22.1727415111,0.0,21.0077,1.16504151106
 05/27  08:00:00,20.9700102301,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1706258889,0.0,15.0055,1.1651258889
 05/27  09:00:00,20.9848169103,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4675225008,0.0,15.0055,3.46202250076
 05/27  10:00:00,26.476256034,2.18481897603,0.474595669609,0.0,3.71167865564,18.077,35.8996930259,0.0,33.0121,2.88759302593
 05/27  11:00:00,28.4404239079,2.18481897603,1.33096987785,0.0,3.71167865564,18.077,43.9767553002,0.0,40.51485,3.46190530024
 05/27  12:00:00,28.2929926644,2.18481897603,1.97949846467,0.0,3.71167865564,18.077,39.4753290671,0.0,36.0132,3.46212906711
 05/27  13:00:00,28.7192046993,2.18481897603,2.65584161831,0.0,3.71167865564,18.077,34.3991273507,0.0,31.51155,2.88757735069
 05/27  14:00:00,23.7029818409,2.18481897603,2.61945648367,0.0,3.71167865564,13.077,23.8939455538,0.0,21.0077,2.88624555375
 05/27  15:00:00,23.9100023468,2.18481897603,2.81638613412,0.0,3.71167865564,13.077,21.8202084951,0.0,19.50715,2.31305849507
 05/27  16:00:00,24.3417505592,2.18481897603,3.24013479007,0.0,3.71167865564,13.077,25.3935024635,0.0,22.50825,2.88525246353
 05/27  17:00:00,29.5482587753,2.18481897603,3.49737211187,0.0,3.71167865564,18.077,27.8226712971,0.0,25.50935,2.31332129708
 05/27  18:00:00,29.3420210024,2.18481897603,3.32318583443,0.0,3.71167865564,18.077,29.5463530301,0.0,25.50935,4.03700303013
 05/27  19:00:00,29.277082915,2.18481897603,3.0809208832,0.0,3.71167865564,18.077,28.9724709519,0.0,25.50935,3.46312095192
 05/27  20:00:00,24.5019047279,2.18481897603,2.06637711332,0.0,3.71167865564,13.077,25.9703046468,0.0,22.50825,3.46205464682
 05/27  21:00:00,25.3061231168,2.18481897603,1.71470528109,0.0,3.71167865564,13.077,24.4708441332,0.0,21.0077,3.46314413323
 05/27  22:00:00,24.5886733154,2.18481897603,1.14409466467,0.0,3.71167865564,13.077,20.8930096337,0.0,18.0066,2.8864096337
 05/27  23:00:00,25.0769827103,2.18481897603,0.506078206313,0.0,3.71167865564,13.077,4.74014448121,0.0,3.0011,1.73904448121
 05/27  24:00:00,14.1433980185,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76222756779,0.0231601086027,3.0011,1.73796745919
 05/28  01:00:00,9.84779056379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  02:00:00,9.86837402422,0.0,0.0,0.0,0.618613109274,5.0,3.59317473476,0.0,3.0011,0.592074734758
 05/28  03:00:00,9.86991494067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  04:00:00,10.037104471,0.0,0.0,0.0,0.618613109274,5.0,3.59318063392,0.0,3.0011,0.592080633917
 05/28  05:00:00,14.0635237358,2.18481897603,0.0143915399515,0.0,1.85583932782,5.577,4.62513318783,0.103483187827,4.50165,0.02
 05/28  06:00:00,27.2813796061,2.18481897603,0.0099230966069,0.0,3.71167865564,18.077,14.6699691544,0.0,13.50495,1.16501915436
 05/28  07:00:00,26.0188017186,2.18481897603,0.0449203717998,0.0,3.71167865564,18.077,22.1727992747,0.0,21.0077,1.16509927474
 05/28  08:00:00,21.3410749315,2.18481897603,0.342329201721,0.0,3.71167865564,13.077,16.1706543462,0.0,15.0055,1.16515434621
 05/28  09:00:00,22.0023986375,2.18481897603,0.970267259376,0.0,3.71167865564,13.077,16.1706270595,0.0,15.0055,1.16512705949
 05/28  10:00:00,27.8978853267,2.18481897603,1.83716926306,0.0,3.71167865564,18.077,36.4742713005,0.0,33.0121,3.46217130049
 05/28  11:00:00,30.974842041,2.18481897603,3.78073046342,0.0,3.71167865564,18.077,43.9765980046,0.0,40.51485,3.46174800464
 05/28  12:00:00,31.1686471964,2.18481897603,4.75271019151,0.0,3.71167865564,18.077,38.3264120358,0.0,36.0132,2.3132120358
 05/28  13:00:00,31.1185997413,2.18481897603,5.00415497485,0.0,3.71167865564,18.077,34.3980446638,0.0,31.51155,2.88649466382
 05/28  14:00:00,25.1594188248,2.18481897603,4.04496983515,0.0,3.71167865564,13.077,23.3191831219,0.0,21.0077,2.31148312194
 05/28  15:00:00,25.029895613,2.18481897603,3.91357735322,0.0,3.71167865564,13.077,21.2453022195,0.0,19.50715,1.73815221948
 05/28  16:00:00,25.2371635733,2.18481897603,4.1137382082,0.0,3.71167865564,13.077,24.8203332213,0.0,22.50825,2.31208322131
 05/28  17:00:00,28.9032132076,2.18481897603,2.87815909522,0.0,3.71167865564,18.077,28.3962671841,0.0,25.50935,2.88691718409
 05/28  18:00:00,28.6411712041,2.18481897603,2.63558786851,0.0,3.71167865564,18.077,28.9712539414,0.0,25.50935,3.46190394139
 05/28  19:00:00,28.9364464108,2.18481897603,2.74717671432,0.0,3.71167865564,18.077,28.3977996647,0.0,25.50935,2.88844966471
 05/28  20:00:00,24.1834611347,2.18481897603,1.76688894327,0.0,3.71167865564,13.077,25.3948222831,0.0,22.50825,2.88657228305
 05/28  21:00:00,24.9959249952,2.18481897603,1.42309630718,0.0,3.71167865564,13.077,24.4689740864,0.0,21.0077,3.46127408637
 05/28  22:00:00,24.4501055452,2.18481897603,1.01332995397,0.0,3.71167865564,13.077,20.3197668222,0.0,18.0066,2.31316682222
 05/28  23:00:00,25.2105001464,2.18481897603,0.634777213687,0.0,3.71167865564,13.077,4.7389855095,0.0,3.0011,1.7378855095
 05/28  24:00:00,14.164849475,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73967201278,0.0,3.0011,1.73857201278
 05/29  01:00:00,9.8648015971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.8796696631,0.0,0.0,0.0,0.618613109274,5.0,3.59319278973,0.0,3.0011,0.592092789729
 05/29  03:00:00,9.88514191723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.0589427724,0.0,0.0,0.0,0.618613109274,5.0,3.59314695052,0.0,3.0011,0.59204695052
 05/29  05:00:00,14.0502847198,2.18481897603,0.0,0.0,1.85583932782,5.577,4.61899152323,0.0973415232324,4.50165,0.02
 05/29  06:00:00,27.272751712,2.18481897603,0.0114302669658,0.0,3.71167865564,18.077,14.6700257899,0.0,13.50495,1.16507578988
 05/29  07:00:00,26.0166857371,2.18481897603,0.0426980545449,0.0,3.71167865564,18.077,22.1727319631,0.0,21.0077,1.16503196314
 05/29  08:00:00,21.3138283501,2.18481897603,0.31503040962,0.0,3.71167865564,13.077,16.1706252907,0.0,15.0055,1.16512529066
 05/29  09:00:00,22.1355332443,2.18481897603,1.09708514331,0.0,3.71167865564,13.077,16.1706677458,0.0,15.0055,1.16516774583
 05/29  10:00:00,28.4355587536,2.18481897603,2.35578343805,0.0,3.71167865564,18.077,36.4742692202,0.0,33.0121,3.46216922024
 05/29  11:00:00,31.8309910119,2.18481897603,4.61421810367,0.0,3.71167865564,18.077,43.9770821026,0.0,40.51485,3.46223210263
 05/29  12:00:00,32.3091785484,2.18481897603,5.85685214352,0.0,3.71167865564,18.077,38.8998412916,0.0,36.0132,2.88664129164
 05/29  13:00:00,32.5249584894,2.18481897603,6.38051025011,0.0,3.71167865564,18.077,33.8248431646,0.0,31.51155,2.31329316465
 05/29  14:00:00,26.5523317278,2.18481897603,5.40796249129,0.0,3.71167865564,13.077,23.3194994084,0.0,21.0077,2.31179940836
 05/29  15:00:00,26.6233519547,2.18481897603,5.4730041498,0.0,3.71167865564,13.077,21.2453666447,0.0,19.50715,1.7382166447
 05/29  16:00:00,27.0740764269,2.18481897603,5.9131963778,0.0,3.71167865564,13.077,24.8203948736,0.0,22.50825,2.31214487365
 05/29  17:00:00,32.77297404,2.18481897603,6.67047177744,0.0,3.71167865564,18.077,28.3961433125,0.0,25.50935,2.88679331254
 05/29  18:00:00,33.0512453242,2.18481897603,6.95574331497,0.0,3.71167865564,18.077,28.9713151846,0.0,25.50935,3.46196518458
 05/29  19:00:00,32.561124961,2.18481897603,6.28106361392,0.0,3.71167865564,18.077,28.3977323035,0.0,25.50935,2.88838230355
 05/29  20:00:00,27.5884931111,2.18481897603,5.07224404351,0.0,3.71167865564,13.077,25.3949735507,0.0,22.50825,2.88672355072
 05/29  21:00:00,27.0666786077,2.18481897603,3.42223630454,0.0,3.71167865564,13.077,24.4696848161,0.0,21.0077,3.46198481607
 05/29  22:00:00,25.4698871421,2.18481897603,1.98111771337,0.0,3.71167865564,13.077,20.3198358074,0.0,18.0066,2.31323580744
 05/29  23:00:00,26.1232337303,2.18481897603,1.50070676607,0.0,3.71167865564,13.077,4.73904397132,0.0,3.0011,1.73794397132
 05/29  24:00:00,14.5913106761,2.18481897603,0.377912708258,0.0,1.85583932782,5.577,4.73956525641,0.0,3.0011,1.73846525641
 05/30  01:00:00,9.89815659764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  02:00:00,9.91870290723,0.0,0.0,0.0,0.618613109274,5.0,3.5931839725,0.0,3.0011,0.592083972499
 05/30  03:00:00,9.92011538912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.7151164587,0.0,0.0,0.0,0.618613109274,5.0,3.5931640272,0.0,3.0011,0.592064027203
 05/30  05:00:00,14.6933578327,2.18481897603,0.0,0.0,1.85583932782,5.577,4.66199793341,0.140347933407,4.50165,0.02
 05/30  06:00:00,27.9506287851,2.18481897603,0.351285010313,0.0,3.71167865564,18.077,14.6700697454,0.0,13.50495,1.16511974543
 05/30  07:00:00,27.5735507834,2.18481897603,1.53405964339,0.0,3.71167865564,18.077,25.045622526,0.0,21.0077,4.037922526
 05/30  08:00:00,22.9670050566,2.18481897603,1.89624062646,0.0,3.71167865564,13.077,18.4684944138,0.0,15.0055,3.46299441383
 05/30  09:00:00,23.9271547536,2.18481897603,2.8207797782,0.0,3.71167865564,13.077,17.893119277,0.0,15.0055,2.88761927704
 05/30  10:00:00,31.0660581953,2.18481897603,4.93523769978,0.0,3.71167865564,18.077,35.8989773089,0.0,33.0121,2.88687730889
 05/30  11:00:00,33.9547499222,2.18481897603,6.70831765905,0.0,3.71167865564,18.077,43.4025511572,0.0,40.51485,2.88770115715
 05/30  12:00:00,34.393501058,2.18481897603,7.90524424336,0.0,3.71167865564,18.077,38.8998565372,0.0,36.0132,2.88665653722
 05/30  13:00:00,33.8060970533,2.18481897603,7.64924216929,0.0,3.71167865564,18.077,33.8238034465,0.0,31.51155,2.3122534465
 05/30  14:00:00,27.8152154733,2.18481897603,6.64932558569,0.0,3.71167865564,13.077,23.3189364746,0.0,21.0077,2.31123647457
 05/30  15:00:00,27.7086671568,2.18481897603,6.53674777505,0.0,3.71167865564,13.077,21.2459451673,0.0,19.50715,1.73879516728
 05/30  16:00:00,27.1423777041,2.18481897603,5.9929376286,0.0,3.71167865564,13.077,24.820391416,0.0,22.50825,2.312141416
 05/30  17:00:00,33.0624562266,2.18481897603,6.94185069884,0.0,3.71167865564,18.077,28.3962003924,0.0,25.50935,2.88685039244
 05/30  18:00:00,33.4633698451,2.18481897603,7.37800061714,0.0,3.71167865564,18.077,28.9724423635,0.0,25.50935,3.46309236354
 05/30  19:00:00,32.571290463,2.18481897603,6.50449339705,0.0,3.71167865564,18.077,29.5472232878,0.0,25.50935,4.03787328784
 05/30  20:00:00,27.2573872835,2.18481897603,4.93985549757,0.0,3.71167865564,13.077,25.396589617,0.0,22.50825,2.88833961695
 05/30  21:00:00,27.4873827573,2.18481897603,3.97027252006,0.0,3.71167865564,13.077,24.4707169278,0.0,21.0077,3.46301692776
 05/30  22:00:00,26.0045356191,2.18481897603,2.50538230054,0.0,3.71167865564,13.077,21.4674773098,0.0,18.0066,3.46087730977
 05/30  23:00:00,26.6154439301,2.18481897603,1.97315662072,0.0,3.71167865564,13.077,4.7394577396,0.0,3.0011,1.7383577396
 05/30  24:00:00,15.1367708323,2.18481897603,0.889172688363,0.0,1.85583932782,5.577,4.16634474445,0.0,3.0011,1.16524474445
 05/31  01:00:00,9.92934526533,0.0,0.0,0.0,0.618613109274,5.0,3.59319195169,0.0,3.0011,0.592091951687
 05/31  02:00:00,9.9392767112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.94390285783,0.0,0.0,0.0,0.618613109274,5.0,3.59317202166,0.0,3.0011,0.592072021661
 05/31  04:00:00,10.1086874654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,14.1159119503,2.18481897603,0.0,0.0,1.85583932782,5.577,5.16501683932,0.0712889159763,4.50165,0.592077923346
 05/31  06:00:00,27.6769631898,2.18481897603,0.351691375867,0.0,3.71167865564,18.077,14.6697387673,0.0,13.50495,1.1647887673
 05/31  07:00:00,26.9902331404,2.18481897603,0.976704661855,0.0,3.71167865564,18.077,24.47079322,0.0,21.0077,3.46309321997
 05/31  08:00:00,21.9736735903,2.18481897603,0.954226458616,0.0,3.71167865564,13.077,19.0423220964,0.0,15.0055,4.03682209637
 05/31  09:00:00,22.7070651225,2.18481897603,1.65387504955,0.0,3.71167865564,13.077,17.8931405098,0.0,15.0055,2.8876405098
 05/31  10:00:00,28.9355169989,2.18481897603,2.85219689017,0.0,3.71167865564,18.077,35.3255044024,0.0,33.0121,2.31340440239
 05/31  11:00:00,32.4102980359,2.18481897603,5.2014827042,0.0,3.71167865564,18.077,43.9759232151,0.0,40.51485,3.4610732151
 05/31  12:00:00,33.4796559075,2.18481897603,7.03133392387,0.0,3.71167865564,18.077,38.3266090663,0.0,36.0132,2.31340906629
 05/31  13:00:00,33.7534093511,2.18481897603,7.612546394,0.0,3.71167865564,18.077,33.8241963796,0.0,31.51155,2.3126463796
 05/31  14:00:00,27.6812431384,2.18481897603,6.53308373368,0.0,3.71167865564,13.077,23.3197982563,0.0,21.0077,2.31209825626
 05/31  15:00:00,27.0523500359,2.18481897603,5.90145777438,0.0,3.71167865564,13.077,21.8190599135,0.0,19.50715,2.31190991347
 05/31  16:00:00,27.0470021661,2.18481897603,5.89629534349,0.0,3.71167865564,13.077,24.2473217117,0.0,22.50825,1.73907171165
 05/31  17:00:00,31.072026323,2.18481897603,4.95995636516,0.0,3.71167865564,18.077,28.3960027925,0.0,25.50935,2.88665279248
 05/31  18:00:00,30.4494926731,2.18481897603,4.4034368223,0.0,3.71167865564,18.077,28.9719181692,0.0,25.50935,3.46256816915
 05/31  19:00:00,30.1937900835,2.18481897603,3.97832959364,0.0,3.71167865564,18.077,29.5468538492,0.0,25.50935,4.03750384925
 05/31  20:00:00,24.7331791899,2.18481897603,2.29212462272,0.0,3.71167865564,13.077,25.3965777493,0.0,22.50825,2.88832774933
 05/31  21:00:00,25.5090446487,2.18481897603,1.9036045199,0.0,3.71167865564,13.077,25.0439135676,0.0,21.0077,4.03621356761
 05/31  22:00:00,25.0982903259,2.18481897603,1.62835993366,0.0,3.71167865564,13.077,20.89374174,0.0,18.0066,2.88714174002
 05/31  23:00:00,25.8430028266,2.18481897603,1.235992068,0.0,3.71167865564,13.077,4.73959474298,0.0,3.0011,1.73849474298
 05/31  24:00:00,14.4403579714,2.18481897603,0.235322296145,0.0,1.85583932782,5.577,4.16625299147,0.0,3.0011,1.16515299147
 06/01  01:00:00,9.89788735063,0.0,0.0,0.0,0.618613109274,5.0,3.59319103565,0.0,3.0011,0.592091035646
 06/01  02:00:00,9.91171390723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
