Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  03:00:00,9.91546563389,0.0,0.0,0.0,0.618613109274,5.0,3.59316248918,0.0,3.0011,0.592062489184
 06/01  04:00:00,10.0881289481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,14.0928536474,2.18481897603,0.0,0.0,1.85583932782,5.577,5.17483330937,0.081114903336,4.50165,0.592068406034
 06/01  06:00:00,27.4015790195,2.18481897603,0.0952475804169,0.0,3.71167865564,18.077,14.6698204423,0.0,13.50495,1.16487044226
 06/01  07:00:00,27.1407119628,2.18481897603,1.12405742844,0.0,3.71167865564,18.077,24.4709185771,0.0,21.0077,3.46321857708
 06/01  08:00:00,22.6183576554,2.18481897603,1.56870477546,0.0,3.71167865564,13.077,19.0421108917,0.0,15.0055,4.03661089166
 06/01  09:00:00,23.0722410764,2.18481897603,1.9982516366,0.0,3.71167865564,13.077,17.8930316194,0.0,15.0055,2.88753161944
 06/01  10:00:00,29.4423632355,2.18481897603,3.34438392412,0.0,3.71167865564,18.077,35.3253044909,0.0,33.0121,2.31320449089
 06/01  11:00:00,32.2095268152,2.18481897603,4.99176080733,0.0,3.71167865564,18.077,43.9759323977,0.0,40.51485,3.4610823977
 06/01  12:00:00,32.7945268839,2.18481897603,6.33772041872,0.0,3.71167865564,18.077,38.3266118036,0.0,36.0132,2.31341180365
 06/01  13:00:00,32.9587371481,2.18481897603,6.80841557933,0.0,3.71167865564,18.077,33.8240756747,0.0,31.51155,2.31252567473
 06/01  14:00:00,26.8275174064,2.18481897603,5.67254849283,0.0,3.71167865564,13.077,23.3194854946,0.0,21.0077,2.31178549457
 06/01  15:00:00,26.1954833536,2.18481897603,5.04138474078,0.0,3.71167865564,13.077,21.2460588165,0.0,19.50715,1.73890881646
 06/01  16:00:00,26.4109590425,2.18481897603,5.26106766008,0.0,3.71167865564,13.077,24.8201991643,0.0,22.50825,2.31194916433
 06/01  17:00:00,32.5902499183,2.18481897603,6.50455778733,0.0,3.71167865564,18.077,28.3958156208,0.0,25.50935,2.88646562078
 06/01  18:00:00,32.5031465366,2.18481897603,6.419492495,0.0,3.71167865564,18.077,28.9722983258,0.0,25.50935,3.46294832582
 06/01  19:00:00,32.1840420804,2.18481897603,5.91220551053,0.0,3.71167865564,18.077,29.546979743,0.0,25.50935,4.03762974302
 06/01  20:00:00,26.4016197278,2.18481897603,3.91582385699,0.0,3.71167865564,13.077,25.3967525903,0.0,22.50825,2.88850259034
 06/01  21:00:00,26.3368536655,2.18481897603,2.71123559442,0.0,3.71167865564,13.077,24.4704273338,0.0,21.0077,3.46272733378
 06/01  22:00:00,25.2580857712,2.18481897603,1.78291372032,0.0,3.71167865564,13.077,21.4673251042,0.0,18.0066,3.4607251042
 06/01  23:00:00,25.8393985572,2.18481897603,1.23197395862,0.0,3.71167865564,13.077,4.73954109281,0.0,3.0011,1.73844109281
 06/01  24:00:00,14.6512880489,2.18481897603,0.448184295744,0.0,1.85583932782,5.577,4.16626952301,0.0,3.0011,1.16516952301
 06/02  01:00:00,9.88027989841,0.0,0.0,0.0,0.618613109274,5.0,3.59318106943,0.0,3.0011,0.592081069434
 06/02  02:00:00,9.88318660359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,9.86826742237,0.0,0.0,0.0,0.618613109274,5.0,3.59318695139,0.0,3.0011,0.592086951389
 06/02  04:00:00,10.6002715412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  05:00:00,14.5571055614,2.18481897603,0.0,0.0,1.85583932782,5.577,5.07906500664,0.557415006638,4.50165,0.02
 06/02  06:00:00,27.4674934732,2.18481897603,0.00751406040871,0.0,3.71167865564,18.077,15.2423182682,0.0,13.50495,1.73736826824
 06/02  07:00:00,26.1218664742,2.18481897603,0.179634290352,0.0,3.71167865564,18.077,24.4711923304,0.0,21.0077,3.46349233044
 06/02  08:00:00,21.8767210746,2.18481897603,0.872193911097,0.0,3.71167865564,13.077,18.4684376011,0.0,15.0055,3.46293760113
 06/02  09:00:00,22.4516778968,2.18481897603,1.39240733333,0.0,3.71167865564,13.077,18.4665580279,0.0,15.0055,3.46105802788
 06/02  10:00:00,28.5172750339,2.18481897603,2.42966900744,0.0,3.71167865564,18.077,35.3254912389,0.0,33.0121,2.31339123891
 06/02  11:00:00,31.1647622196,2.18481897603,3.96837270814,0.0,3.71167865564,18.077,43.4024316033,0.0,40.51485,2.88758160328
 06/02  12:00:00,30.7274995786,2.18481897603,4.32292626963,0.0,3.71167865564,18.077,38.8999097046,0.0,36.0132,2.88670970458
 06/02  13:00:00,29.9823431556,2.18481897603,3.88594246128,0.0,3.71167865564,18.077,33.8241023047,0.0,31.51155,2.31255230468
 06/02  14:00:00,24.8744060943,2.18481897603,3.75771604173,0.0,3.71167865564,13.077,23.3187432903,0.0,21.0077,2.31104329031
 06/02  15:00:00,24.9187048154,2.18481897603,3.79353238777,0.0,3.71167865564,13.077,21.2461787739,0.0,19.50715,1.73902877388
 06/02  16:00:00,24.8068599901,2.18481897603,3.74786792357,0.0,3.71167865564,13.077,24.8201672095,0.0,22.50825,2.31191720954
 06/02  17:00:00,30.8384574564,2.18481897603,4.78648175929,0.0,3.71167865564,18.077,27.8226166392,0.0,25.50935,2.31326663921
 06/02  18:00:00,30.7530963229,2.18481897603,4.70494635201,0.0,3.71167865564,18.077,29.5459794611,0.0,25.50935,4.03662946108
 06/02  19:00:00,30.3500826365,2.18481897603,4.31193502622,0.0,3.71167865564,18.077,28.9728391667,0.0,25.50935,3.46348916669
 06/02  20:00:00,24.9589301446,2.18481897603,2.68537010924,0.0,3.71167865564,13.077,25.9702019313,0.0,22.50825,3.46195193127
 06/02  21:00:00,24.8214667783,2.18481897603,1.37440120976,0.0,3.71167865564,13.077,24.4703713183,0.0,21.0077,3.46267131833
 06/02  22:00:00,24.2365207471,2.18481897603,0.818576199847,0.0,3.71167865564,13.077,20.8939114403,0.0,18.0066,2.88731144027
 06/02  23:00:00,25.2913835101,2.18481897603,0.718063706929,0.0,3.71167865564,13.077,4.73926072514,0.0,3.0011,1.73816072514
 06/02  24:00:00,14.2204892765,2.18481897603,0.0523795195099,0.0,1.85583932782,5.577,4.73879305335,0.0,3.0011,1.73769305335
 06/03  01:00:00,9.85389489302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  02:00:00,9.8755647184,0.0,0.0,0.0,0.618613109274,5.0,3.59318649336,0.0,3.0011,0.592086493358
 06/03  03:00:00,9.86105055011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  04:00:00,10.0222907682,0.0,0.0,0.0,0.618613109274,5.0,3.59319236903,0.0,3.0011,0.592092369032
 06/03  05:00:00,13.9999040439,2.18481897603,0.0,0.0,1.85583932782,5.577,4.75289793726,0.231247937264,4.50165,0.02
 06/03  06:00:00,27.256186711,2.18481897603,0.0263827266695,0.0,3.71167865564,18.077,14.6699969018,0.0,13.50495,1.16504690176
 06/03  07:00:00,26.5297588171,2.18481897603,0.548023555319,0.0,3.71167865564,18.077,22.1727968971,0.0,21.0077,1.16509689709
 06/03  08:00:00,22.3224161688,2.18481897603,1.28157177472,0.0,3.71167865564,13.077,16.1706379066,0.0,15.0055,1.16513790662
 06/03  09:00:00,23.075421941,2.18481897603,1.98171496132,0.0,3.71167865564,13.077,18.4673723623,0.0,15.0055,3.46187236227
 06/03  10:00:00,29.59107293,2.18481897603,3.47397676939,0.0,3.71167865564,18.077,35.8997101162,0.0,33.0121,2.88761011622
 06/03  11:00:00,31.8541248176,2.18481897603,4.63641320993,0.0,3.71167865564,18.077,43.6773717409,0.0,40.51485,3.16252174091
 06/03  12:00:00,31.7487877542,2.18481897603,5.30596003816,0.0,3.71167865564,18.077,39.2008636827,0.0,36.0132,3.18766368267
 06/03  13:00:00,31.818440232,2.18481897603,5.67408577969,0.0,3.71167865564,18.077,34.3985934949,0.0,31.51155,2.88704349495
 06/03  14:00:00,26.304468519,2.18481897603,5.15327385484,0.0,3.71167865564,13.077,23.8939341371,0.0,21.0077,2.88623413712
 06/03  15:00:00,26.4164720548,2.18481897603,5.25803459863,0.0,3.71167865564,13.077,21.8202337265,0.0,19.50715,2.31308372649
 06/03  16:00:00,26.5340164017,2.18481897603,5.41764495633,0.0,3.71167865564,13.077,25.3936785179,0.0,22.50825,2.88542851792
 06/03  17:00:00,31.7945323415,2.18481897603,5.71340726852,0.0,3.71167865564,18.077,27.8227498114,0.0,25.50935,2.31339981142
 06/03  18:00:00,32.2014185033,2.18481897603,6.12006813895,0.0,3.71167865564,18.077,28.9722674972,0.0,25.50935,3.46291749718
 06/03  19:00:00,31.770015835,2.18481897603,5.50103976812,0.0,3.71167865564,18.077,28.9723317517,0.0,25.50935,3.46298175174
 06/03  20:00:00,26.0969683022,2.18481897603,3.61819641215,0.0,3.71167865564,13.077,25.9703187483,0.0,22.50825,3.46206874826
 06/03  21:00:00,26.0081636896,2.18481897603,2.39252836364,0.0,3.71167865564,13.077,24.4704796535,0.0,21.0077,3.46277965354
 06/03  22:00:00,24.6309208999,2.18481897603,1.18420556366,0.0,3.71167865564,13.077,20.8930564532,0.0,18.0066,2.88645645324
 06/03  23:00:00,25.5271871928,2.18481897603,0.936563846548,0.0,3.71167865564,13.077,4.73992850834,0.0,3.0011,1.73882850834
 06/03  24:00:00,14.6872088719,2.18481897603,0.48542432172,0.0,1.85583932782,5.577,4.73906134298,0.0,3.0011,1.73796134298
 06/04  01:00:00,9.88657218283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.90105301524,0.0,0.0,0.0,0.618613109274,5.0,3.5931708792,0.0,3.0011,0.592070879202
 06/04  03:00:00,9.90574660139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  04:00:00,10.0786227606,0.0,0.0,0.0,0.618613109274,5.0,3.59317678449,0.0,3.0011,0.592076784487
 06/04  05:00:00,14.0726512131,2.18481897603,0.0,0.0,1.85583932782,5.577,4.59685870263,0.0752087026253,4.50165,0.02
 06/04  06:00:00,27.6429825873,2.18481897603,0.344477414526,0.0,3.71167865564,18.077,14.6698935114,0.0,13.50495,1.16494351144
 06/04  07:00:00,26.8226464672,2.18481897603,0.826652703309,0.0,3.71167865564,18.077,22.1727692782,0.0,21.0077,1.16506927818
 06/04  08:00:00,22.0726161205,2.18481897603,1.05672487123,0.0,3.71167865564,13.077,16.1705945267,0.0,15.0055,1.16509452667
 06/04  09:00:00,22.823724623,2.18481897603,1.75252235814,0.0,3.71167865564,13.077,16.1706440667,0.0,15.0055,1.16514406671
 06/04  10:00:00,29.6255968151,2.18481897603,3.51815354425,0.0,3.71167865564,18.077,36.4743229601,0.0,33.0121,3.46222296013
 06/04  11:00:00,33.196348432,2.18481897603,5.94882877018,0.0,3.71167865564,18.077,43.9766626428,0.0,40.51485,3.46181264276
 06/04  12:00:00,33.218023601,2.18481897603,6.7384236386,0.0,3.71167865564,18.077,38.3256845988,0.0,36.0132,2.31248459879
 06/04  13:00:00,32.8947953231,2.18481897603,6.73001553065,0.0,3.71167865564,18.077,34.3978289497,0.0,31.51155,2.88627894966
 06/04  14:00:00,27.163890477,2.18481897603,5.99366486941,0.0,3.71167865564,13.077,22.7467348112,0.0,21.0077,1.7390348112
 06/04  15:00:00,27.1135972064,2.18481897603,5.93958675787,0.0,3.71167865564,13.077,21.8188656124,0.0,19.50715,2.31171561236
 06/04  16:00:00,27.208234489,2.18481897603,6.06851951943,0.0,3.71167865564,13.077,24.2473453364,0.0,22.50825,1.73909533644
 06/04  17:00:00,33.0947267521,2.18481897603,6.98505681061,0.0,3.71167865564,18.077,28.3958563351,0.0,25.50935,2.88650633508
 06/04  18:00:00,33.4532782708,2.18481897603,7.34698332607,0.0,3.71167865564,18.077,28.9711869136,0.0,25.50935,3.46183691361
 06/04  19:00:00,32.9268188897,2.18481897603,6.63074228832,0.0,3.71167865564,18.077,28.3975954489,0.0,25.50935,2.88824544889
 06/04  20:00:00,27.8031343397,2.18481897603,5.28031680217,0.0,3.71167865564,13.077,25.3949188899,0.0,22.50825,2.88666888986
 06/04  21:00:00,27.8015964992,2.18481897603,4.14064667621,0.0,3.71167865564,13.077,23.8958379742,0.0,21.0077,2.88813797423
 06/04  22:00:00,26.4415395534,2.18481897603,2.93861782515,0.0,3.71167865564,13.077,20.8931133876,0.0,18.0066,2.88651338758
 06/04  23:00:00,26.3588080221,2.18481897603,1.72834141351,0.0,3.71167865564,13.077,4.73904181012,0.0,3.0011,1.73794181012
 06/04  24:00:00,15.1416952302,2.18481897603,0.900604539301,0.0,1.85583932782,5.577,4.73957531804,0.0,3.0011,1.73847531804
 06/05  01:00:00,9.92467448505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  02:00:00,9.92825144415,0.0,0.0,0.0,0.618613109274,5.0,3.44275437375,0.0,3.0011,0.441654373746
 06/05  03:00:00,9.93516439456,0.0,0.0,0.0,0.618613109274,5.0,3.17143154814,0.0,3.0011,0.170331548137
 06/05  04:00:00,10.11628378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,14.1052712128,2.18481897603,0.0,0.0,1.85583932782,5.577,5.15116606735,0.0574309186017,4.50165,0.592085148748
 06/05  06:00:00,27.6005377347,2.18481897603,0.296266690272,0.0,3.71167865564,18.077,14.6699731411,0.0,13.50495,1.16502314113
 06/05  07:00:00,27.1745647888,2.18481897603,1.1624372139,0.0,3.71167865564,18.077,24.4754845847,0.0,21.0077,3.46778458468
 06/05  08:00:00,22.7231576601,2.18481897603,1.66836322539,0.0,3.71167865564,13.077,19.0373723155,0.0,15.0055,4.03187231554
 06/05  09:00:00,23.6455255594,2.18481897603,2.54817520992,0.0,3.71167865564,13.077,17.8929623171,0.0,15.0055,2.8874623171
 06/05  10:00:00,31.2033013687,2.18481897603,5.0672018277,0.0,3.71167865564,18.077,35.3254928555,0.0,33.0121,2.3133928555
 06/05  11:00:00,34.0815854129,2.18481897603,6.82117363258,0.0,3.71167865564,18.077,43.4023029668,0.0,40.51485,2.88745296683
 06/05  12:00:00,34.1275644317,2.18481897603,7.61954097886,0.0,3.71167865564,18.077,38.8997593526,0.0,36.0132,2.8865593526
 06/05  13:00:00,34.1514606654,2.18481897603,7.97108012592,0.0,3.71167865564,18.077,33.8241232658,0.0,31.51155,2.31257326579
 06/05  14:00:00,28.1809559429,2.18481897603,6.99554370401,0.0,3.71167865564,13.077,23.3191618316,0.0,21.0077,2.31146183164
 06/05  15:00:00,27.7034421435,2.18481897603,6.51855487203,0.0,3.71167865564,13.077,21.2461308712,0.0,19.50715,1.73898087123
 06/05  16:00:00,27.9622497609,2.18481897603,6.79498632874,0.0,3.71167865564,13.077,24.8202782968,0.0,22.50825,2.31202829678
 06/05  17:00:00,34.1409891194,2.18481897603,8.01865369899,0.0,3.71167865564,18.077,27.8225573438,0.0,25.50935,2.31320734381
 06/05  18:00:00,34.0545421584,2.18481897603,7.93942803293,0.0,3.71167865564,18.077,28.9721125724,0.0,25.50935,3.46276257244
 06/05  19:00:00,33.4569794836,2.18481897603,7.15450843352,0.0,3.71167865564,18.077,29.5471679506,0.0,25.50935,4.0378179506
 06/05  20:00:00,27.8732300812,2.18481897603,5.35286362031,0.0,3.71167865564,13.077,25.9702039246,0.0,22.50825,3.46195392463
 06/05  21:00:00,27.2013673261,2.18481897603,3.55776981305,0.0,3.71167865564,13.077,24.4704898518,0.0,21.0077,3.46278985177
 06/05  22:00:00,25.3623726262,2.18481897603,1.88451614341,0.0,3.71167865564,13.077,20.8938923364,0.0,18.0066,2.88729233642
 06/05  23:00:00,25.6470729112,2.18481897603,1.05615739705,0.0,3.71167865564,13.077,4.7396610483,0.0,3.0011,1.7385610483
 06/05  24:00:00,14.1914964919,2.18481897603,0.0232757035917,0.0,1.85583932782,5.577,4.16640939165,0.0,3.0011,1.16530939165
 06/06  01:00:00,9.85823650779,0.0,0.0,0.0,0.618613109274,5.0,3.59319087678,0.0,3.0011,0.592090876776
 06/06  02:00:00,9.87640836527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.8923714816,0.0,0.0,0.0,0.618613109274,5.0,3.59315245529,0.0,3.0011,0.592052455286
 06/06  04:00:00,10.6807834142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  05:00:00,14.6736301127,2.18481897603,0.0,0.0,1.85583932782,5.577,5.18468921089,0.0909808227786,4.50165,0.592058388107
 06/06  06:00:00,27.6081249221,2.18481897603,0.0485635685031,0.0,3.71167865564,18.077,14.6698889722,0.0,13.50495,1.16493897225
 06/06  07:00:00,26.9278799209,2.18481897603,0.930010122077,0.0,3.71167865564,18.077,24.4712408823,0.0,21.0077,3.46354088226
 06/06  08:00:00,22.6538283676,2.18481897603,1.60257281983,0.0,3.71167865564,13.077,18.4682343964,0.0,15.0055,3.46273439638
 06/06  09:00:00,23.6414484938,2.18481897603,2.54122840402,0.0,3.71167865564,13.077,17.892983875,0.0,15.0055,2.88748387505
 06/06  10:00:00,31.4138836578,2.18481897603,5.27736682365,0.0,3.71167865564,18.077,35.8987647309,0.0,33.0121,2.88666473086
 06/06  11:00:00,35.4273385048,2.18481897603,8.15493559403,0.0,3.71167865564,18.077,43.4023534228,0.0,40.51485,2.88750342282
 06/06  12:00:00,36.6457170025,2.18481897603,10.1033383073,0.0,3.71167865564,18.077,38.8996059019,0.0,36.0132,2.8864059019
 06/06  13:00:00,36.4491993163,2.18481897603,10.2429014596,0.0,3.71167865564,18.077,33.8240747844,0.0,31.51155,2.31252478436
 06/06  14:00:00,30.1850262288,2.18481897603,8.97237777853,0.0,3.71167865564,13.077,22.746642628,0.0,21.0077,1.73894262803
 06/06  15:00:00,30.0391180698,2.18481897603,8.81977842098,0.0,3.71167865564,13.077,21.8190075183,0.0,19.50715,2.31185751834
 06/06  16:00:00,30.1085586224,2.18481897603,8.89054654235,0.0,3.71167865564,13.077,24.2472325935,0.0,22.50825,1.73898259347
 06/06  17:00:00,36.0137869384,2.18481897603,9.83585800816,0.0,3.71167865564,18.077,28.3957952489,0.0,25.50935,2.88644524889
 06/06  18:00:00,35.5542941668,2.18481897603,9.41268812468,0.0,3.71167865564,18.077,28.9720996561,0.0,25.50935,3.46274965614
 06/06  19:00:00,32.9294129786,2.18481897603,6.83627183558,0.0,3.71167865564,18.077,29.5472171933,0.0,25.50935,4.03786719329
 06/06  20:00:00,25.1110588871,2.18481897603,2.84247328772,0.0,3.71167865564,13.077,25.3964607796,0.0,22.50825,2.88821077955
 06/06  21:00:00,24.9461242606,2.18481897603,1.50393015497,0.0,3.71167865564,13.077,24.4703372715,0.0,21.0077,3.46263727146
 06/06  22:00:00,24.6584265249,2.18481897603,1.2186548116,0.0,3.71167865564,13.077,20.8937391768,0.0,18.0066,2.8871391768
 06/06  23:00:00,25.615504367,2.18481897603,1.02277125982,0.0,3.71167865564,13.077,4.73930080684,0.0,3.0011,1.73820080684
 06/06  24:00:00,14.2277783063,2.18481897603,0.0372606151435,0.0,1.85583932782,5.577,4.73896981056,0.0,3.0011,1.73786981056
 06/07  01:00:00,9.88113209814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  02:00:00,9.88655908707,0.0,0.0,0.0,0.618613109274,5.0,3.59319247715,0.0,3.0011,0.592092477149
 06/07  03:00:00,9.8720528533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,10.0197500446,0.0,0.0,0.0,0.618613109274,5.0,3.59317253842,0.0,3.0011,0.592072538418
 06/07  05:00:00,13.9615238132,2.18481897603,0.0,0.0,1.85583932782,5.577,6.06435777247,1.54270777247,4.50165,0.02
 06/07  06:00:00,27.1412230657,2.18481897603,0.0,0.0,3.71167865564,18.077,14.6699188922,0.0,13.50495,1.16496889217
 06/07  07:00:00,25.8541769427,2.18481897603,0.00711003498167,0.0,3.71167865564,18.077,25.0450210837,0.0,21.0077,4.03732108374
 06/07  08:00:00,20.876089329,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4682206004,0.0,15.0055,3.46272060039
 06/07  09:00:00,20.9841053568,2.18481897603,0.0508756150298,0.0,3.71167865564,13.077,17.8929298163,0.0,15.0055,2.88742981629
 06/07  10:00:00,26.4731602494,2.18481897603,0.501427405562,0.0,3.71167865564,18.077,35.325448273,0.0,33.0121,2.31334827301
 06/07  11:00:00,28.2348085126,2.18481897603,1.13682393817,0.0,3.71167865564,18.077,43.9756224222,0.0,40.51485,3.46077242222
 06/07  12:00:00,28.1324658887,2.18481897603,1.82429166755,0.0,3.71167865564,18.077,38.3264728086,0.0,36.0132,2.31327280863
 06/07  13:00:00,28.2082364054,2.18481897603,2.14934664601,0.0,3.71167865564,18.077,33.8241179843,0.0,31.51155,2.31256798434
 06/07  14:00:00,22.6385813894,2.18481897603,1.57296904073,0.0,3.71167865564,13.077,23.3195317544,0.0,21.0077,2.31183175444
 06/07  15:00:00,22.6249395796,2.18481897603,1.55218988281,0.0,3.71167865564,13.077,21.2460137617,0.0,19.50715,1.73886376167
 06/07  16:00:00,22.9774288983,2.18481897603,1.98177908668,0.0,3.71167865564,13.077,24.8201235952,0.0,22.50825,2.31187359518
 06/07  17:00:00,28.7625789762,2.18481897603,2.77241762634,0.0,3.71167865564,18.077,27.8225903204,0.0,25.50935,2.31324032038
 06/07  18:00:00,28.686673225,2.18481897603,2.70524130431,0.0,3.71167865564,18.077,28.9719682867,0.0,25.50935,3.46261828672
 06/07  19:00:00,28.4331607877,2.18481897603,2.2813579881,0.0,3.71167865564,18.077,29.5471080269,0.0,25.50935,4.03775802688
 06/07  20:00:00,23.6646160546,2.18481897603,1.28784061953,0.0,3.71167865564,13.077,25.9700570925,0.0,22.50825,3.46180709252
 06/07  21:00:00,24.2490011021,2.18481897603,0.729842983474,0.0,3.71167865564,13.077,24.4704496673,0.0,21.0077,3.46274966728
 06/07  22:00:00,23.5655438465,2.18481897603,0.200166570715,0.0,3.71167865564,13.077,20.8938735606,0.0,18.0066,2.88727356062
 06/07  23:00:00,24.4879926702,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73954066782,0.0,3.0011,1.73844066782
 06/07  24:00:00,14.0394397275,2.18481897603,0.0,0.0,1.85583932782,5.577,4.24092309603,0.0745356078593,3.0011,1.16528748817
 06/08  01:00:00,9.75059209555,0.0,0.0,0.0,0.618613109274,5.0,3.59319302314,0.0,3.0011,0.592093023136
 06/08  02:00:00,9.75902399446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,9.76711688299,0.0,0.0,0.0,0.618613109274,5.0,3.59317308773,0.0,3.0011,0.592073087725
 06/08  04:00:00,9.91796573303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,13.8723172741,2.18481897603,0.0,0.0,1.85583932782,5.577,10.2773528426,5.75570284256,4.50165,0.02
 06/08  06:00:00,27.0734265031,2.18481897603,0.0,0.0,3.71167865564,18.077,17.5209742376,2.85091439823,13.50495,1.16510983938
 06/08  07:00:00,25.7984679003,2.18481897603,0.0,0.0,3.71167865564,18.077,25.0451260667,0.0,21.0077,4.03742606675
 06/08  08:00:00,20.861582315,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4683744774,0.0,15.0055,3.46287447742
 06/08  09:00:00,21.0348526507,2.18481897603,0.103082211439,0.0,3.71167865564,13.077,17.8929366845,0.0,15.0055,2.88743668453
 06/08  10:00:00,26.4817268614,2.18481897603,0.517496289403,0.0,3.71167865564,18.077,35.8987660002,0.0,33.0121,2.88666600015
 06/08  11:00:00,28.3320764282,2.18481897603,1.23352883034,0.0,3.71167865564,18.077,43.4024053974,0.0,40.51485,2.88755539739
 06/08  12:00:00,28.4264063335,2.18481897603,2.10960843464,0.0,3.71167865564,18.077,38.3263464441,0.0,36.0132,2.31314644408
 06/08  13:00:00,28.3841789395,2.18481897603,2.33378874431,0.0,3.71167865564,18.077,33.8240036014,0.0,31.51155,2.31245360141
 06/08  14:00:00,22.9328243907,2.18481897603,1.87156903631,0.0,3.71167865564,13.077,23.3193468109,0.0,21.0077,2.3116468109
 06/08  15:00:00,23.384838832,2.18481897603,2.3144375619,0.0,3.71167865564,13.077,21.2461889225,0.0,19.50715,1.73903892252
 06/08  16:00:00,23.9575277075,2.18481897603,2.95590827343,0.0,3.71167865564,13.077,24.8199720709,0.0,22.50825,2.31172207086
 06/08  17:00:00,30.1345991887,2.18481897603,4.12459349245,0.0,3.71167865564,18.077,27.8224729802,0.0,25.50935,2.31312298024
 06/08  18:00:00,30.3211169906,2.18481897603,4.31298874327,0.0,3.71167865564,18.077,28.9720856372,0.0,25.50935,3.46273563721
 06/08  19:00:00,30.0290840972,2.18481897603,3.84280121697,0.0,3.71167865564,18.077,29.5470139887,0.0,25.50935,4.03766398869
 06/08  20:00:00,24.4536390255,2.18481897603,2.05368570129,0.0,3.71167865564,13.077,25.9702136013,0.0,22.50825,3.46196360128
 06/08  21:00:00,24.7005808026,2.18481897603,1.15826877383,0.0,3.71167865564,13.077,24.4703539269,0.0,21.0077,3.46265392687
 06/08  22:00:00,23.9360986036,2.18481897603,0.549333273112,0.0,3.71167865564,13.077,20.8938707107,0.0,18.0066,2.88727071075
 06/08  23:00:00,24.5193675418,2.18481897603,0.0240996534923,0.0,3.71167865564,13.077,4.73970447829,0.0,3.0011,1.73860447829
 06/08  24:00:00,14.058010792,2.18481897603,0.0,0.0,1.85583932782,5.577,4.19099312465,0.0245795294472,3.0011,1.1653135952
 06/09  01:00:00,9.77414101956,0.0,0.0,0.0,0.618613109274,5.0,3.59318042118,0.0,3.0011,0.592080421184
 06/09  02:00:00,9.79971185483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  03:00:00,9.80912878595,0.0,0.0,0.0,0.618613109274,5.0,3.59318633143,0.0,3.0011,0.59208633143
 06/09  04:00:00,10.5286162662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  05:00:00,14.4773471918,2.18481897603,0.0,0.0,1.85583932782,5.577,7.05584246786,2.53419246786,4.50165,0.02
 06/09  06:00:00,27.3583477938,2.18481897603,0.0,0.0,3.71167865564,18.077,14.8284070588,0.158324918048,13.50495,1.16513214078
 06/09  07:00:00,25.8706849873,2.18481897603,0.0132200016534,0.0,3.71167865564,18.077,25.0450304582,0.0,21.0077,4.03733045821
 06/09  08:00:00,21.3187764196,2.18481897603,0.36948570837,0.0,3.71167865564,13.077,18.4681811576,0.0,15.0055,3.4626811576
 06/09  09:00:00,22.0196011502,2.18481897603,1.00656244914,0.0,3.71167865564,13.077,17.8928365981,0.0,15.0055,2.8873365981
 06/09  10:00:00,27.7409314889,2.18481897603,1.68853126048,0.0,3.71167865564,18.077,35.8987197469,0.0,33.0121,2.88661974687
 06/09  11:00:00,30.6736479005,2.18481897603,3.48624598648,0.0,3.71167865564,18.077,43.4022940112,0.0,40.51485,2.88744401115
 06/09  12:00:00,31.4674487144,2.18481897603,5.03301615405,0.0,3.71167865564,18.077,38.3264589994,0.0,36.0132,2.3132589994
 06/09  13:00:00,31.9598828599,2.18481897603,5.81162644281,0.0,3.71167865564,18.077,33.8238595336,0.0,31.51155,2.31230953362
 06/09  14:00:00,26.4961018147,2.18481897603,5.3375154514,0.0,3.71167865564,13.077,23.3190465787,0.0,21.0077,2.31134657874
 06/09  15:00:00,26.0796586316,2.18481897603,4.92328218217,0.0,3.71167865564,13.077,21.2458803054,0.0,19.50715,1.73873030542
 06/09  16:00:00,26.15105852,2.18481897603,5.04145898763,0.0,3.71167865564,13.077,24.8201868247,0.0,22.50825,2.31193682468
 06/09  17:00:00,32.2693350025,2.18481897603,6.18459373759,0.0,3.71167865564,18.077,27.8224282961,0.0,25.50935,2.31307829608
 06/09  18:00:00,31.9067811891,2.18481897603,5.8314057416,0.0,3.71167865564,18.077,28.9719983709,0.0,25.50935,3.46264837087
 06/09  19:00:00,31.186062342,2.18481897603,5.1270886107,0.0,3.71167865564,18.077,29.54671096,0.0,25.50935,4.03736095998
 06/09  20:00:00,25.8198778829,2.18481897603,3.52243472774,0.0,3.71167865564,13.077,25.3963114666,0.0,22.50825,2.8880614666
 06/09  21:00:00,25.5446255003,2.18481897603,2.07299126022,0.0,3.71167865564,13.077,24.5378910423,0.0,21.0077,3.53019104225
 06/09  22:00:00,24.6785348831,2.18481897603,1.24480399147,0.0,3.71167865564,13.077,21.3996203675,0.0,18.0066,3.39302036749
 06/09  23:00:00,25.3051977778,2.18481897603,0.753386273372,0.0,3.71167865564,13.077,4.73947064074,0.0,3.0011,1.73837064074
 06/09  24:00:00,14.1088440109,2.18481897603,0.0,0.0,1.85583932782,5.577,4.23505752154,0.0685536193945,3.0011,1.16540390214
 06/10  01:00:00,9.78550828114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  02:00:00,9.80061969551,0.0,0.0,0.0,0.618613109274,5.0,3.59318566874,0.0,3.0011,0.592085668743
 06/10  03:00:00,9.77861413016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,9.91653318245,0.0,0.0,0.0,0.618613109274,5.0,3.59319156817,0.0,3.0011,0.592091568172
 06/10  05:00:00,13.870479738,2.18481897603,0.0,0.0,1.85583932782,5.577,10.2047025261,5.68305252606,4.50165,0.02
 06/10  06:00:00,27.0796242824,2.18481897603,0.0,0.0,3.71167865564,18.077,17.5321072786,2.86214935172,13.50495,1.16500792686
 06/10  07:00:00,25.8058427552,2.18481897603,0.0,0.0,3.71167865564,18.077,22.1728019348,0.0,21.0077,1.16510193478
 06/10  08:00:00,20.848551401,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1706027516,0.0,15.0055,1.16510275156
 06/10  09:00:00,21.1385285576,2.18481897603,0.198405221167,0.0,3.71167865564,13.077,18.4672443276,0.0,15.0055,3.46174432764
 06/10  10:00:00,26.8952527745,2.18481897603,0.897139602356,0.0,3.71167865564,18.077,35.8994676513,0.0,33.0121,2.88736765129
 06/10  11:00:00,29.0747516581,2.18481897603,1.9384875363,0.0,3.71167865564,18.077,43.4028909186,0.0,40.51485,2.88804091856
 06/10  12:00:00,29.6687835087,2.18481897603,3.30586537568,0.0,3.71167865564,18.077,39.4748935793,0.0,36.0132,3.46169357931
 06/10  13:00:00,30.1023831961,2.18481897603,4.01042585731,0.0,3.71167865564,18.077,34.3984671754,0.0,31.51155,2.88691717537
 06/10  14:00:00,25.5083300245,2.18481897603,4.38877056078,0.0,3.71167865564,13.077,23.320546675,0.0,21.0077,2.312846675
 06/10  15:00:00,26.1038409084,2.18481897603,4.98353219131,0.0,3.71167865564,13.077,22.3936473397,0.0,19.50715,2.88649733973
 06/10  16:00:00,26.4887217893,2.18481897603,5.44342113917,0.0,3.71167865564,13.077,24.8205273689,0.0,22.50825,2.31227736893
 06/10  17:00:00,31.9824139766,2.18481897603,5.93857471467,0.0,3.71167865564,18.077,27.8225359113,0.0,25.50935,2.31318591126
 06/10  18:00:00,32.1063719637,2.18481897603,6.06851191589,0.0,3.71167865564,18.077,28.971749829,0.0,25.50935,3.46239982897
 06/10  19:00:00,31.4906632395,2.18481897603,5.26678301283,0.0,3.71167865564,18.077,28.9721910939,0.0,25.50935,3.4628410939
 06/10  20:00:00,25.7986176606,2.18481897603,3.36084119336,0.0,3.71167865564,13.077,25.9700167603,0.0,22.50825,3.46176676029
 06/10  21:00:00,25.4851145428,2.18481897603,1.91039142243,0.0,3.71167865564,13.077,24.4701410462,0.0,21.0077,3.46244104618
 06/10  22:00:00,24.5321694769,2.18481897603,1.11639769352,0.0,3.71167865564,13.077,20.8929224973,0.0,18.0066,2.88632249726
 06/10  23:00:00,25.3378243758,2.18481897603,0.785447717804,0.0,3.71167865564,13.077,4.73995294016,0.0,3.0011,1.73885294016
 06/10  24:00:00,14.2393517066,2.18481897603,0.0919145874286,0.0,1.85583932782,5.577,4.73884749975,0.0,3.0011,1.73774749975
 06/11  01:00:00,9.83278022989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.84188779023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  03:00:00,9.82860495874,0.0,0.0,0.0,0.618613109274,5.0,3.593190805,0.0,3.0011,0.592090805
 06/11  04:00:00,9.98594544409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  05:00:00,13.9335745718,2.18481897603,0.0,0.0,1.85583932782,5.577,6.89117198414,1.79745111903,4.50165,0.59207086511
 06/11  06:00:00,27.1850561939,2.18481897603,0.015389877968,0.0,3.71167865564,18.077,14.6699557091,0.0,13.50495,1.16500570911
 06/11  07:00:00,26.255621106,2.18481897603,0.32320038921,0.0,3.71167865564,18.077,22.1728111806,0.0,21.0077,1.16511118061
 06/11  08:00:00,21.7349497987,2.18481897603,0.7631875602,0.0,3.71167865564,13.077,16.1706251527,0.0,15.0055,1.16512515265
 06/11  09:00:00,22.2751214603,2.18481897603,1.25598090913,0.0,3.71167865564,13.077,16.1706160134,0.0,15.0055,1.16511601345
 06/11  10:00:00,28.1976307269,2.18481897603,2.13947371963,0.0,3.71167865564,18.077,35.9003360412,0.0,33.0121,2.88823604117
 06/11  11:00:00,30.9038257581,2.18481897603,3.72268733593,0.0,3.71167865564,18.077,43.9764970177,0.0,40.51485,3.46164701769
 06/11  12:00:00,31.3186715844,2.18481897603,4.89238688196,0.0,3.71167865564,18.077,38.3264403687,0.0,36.0132,2.3132403687
 06/11  13:00:00,31.9237029553,2.18481897603,5.77093556366,0.0,3.71167865564,18.077,34.3975931132,0.0,31.51155,2.88604311317
 06/11  14:00:00,27.0406622086,2.18481897603,5.86971446628,0.0,3.71167865564,13.077,22.7463619913,0.0,21.0077,1.73866199134
 06/11  15:00:00,27.938796781,2.18481897603,6.75253194836,0.0,3.71167865564,13.077,21.8188892587,0.0,19.50715,2.31173925873
 06/11  16:00:00,28.7630747226,2.18481897603,7.59746618057,0.0,3.71167865564,13.077,24.2471632104,0.0,22.50825,1.73891321036
 06/11  17:00:00,34.2990344497,2.18481897603,8.16739529137,0.0,3.71167865564,18.077,28.3956986833,0.0,25.50935,2.88634868331
 06/11  18:00:00,34.7599861416,2.18481897603,8.63148072199,0.0,3.71167865564,18.077,28.3974472396,0.0,25.50935,2.88809723963
 06/11  19:00:00,34.523840543,2.18481897603,8.19366918443,0.0,3.71167865564,18.077,28.9711272131,0.0,25.50935,3.46177721311
 06/11  20:00:00,28.8918326804,2.18481897603,6.34596428976,0.0,3.71167865564,13.077,24.821422026,0.0,22.50825,2.31317202599
 06/11  21:00:00,28.9217868359,2.18481897603,5.23665995033,0.0,3.71167865564,13.077,24.4693159557,0.0,21.0077,3.46161595569
 06/11  22:00:00,27.6749542468,2.18481897603,4.14639895928,0.0,3.71167865564,13.077,20.319658423,0.0,18.0066,2.31305842295
 06/11  23:00:00,27.6662720971,2.18481897603,2.99525967304,0.0,3.71167865564,13.077,4.7391047883,0.0,3.0011,1.7380047883
 06/11  24:00:00,15.4743764334,2.18481897603,1.2048320824,0.0,1.85583932782,5.577,4.73952184383,0.0,3.0011,1.73842184383
 06/12  01:00:00,9.92772438868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,9.94082194884,0.0,0.0,0.0,0.618613109274,5.0,3.59319082436,0.0,3.0011,0.592090824362
 06/12  03:00:00,9.9486093289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,10.1284499283,0.0,0.0,0.0,0.618613109274,5.0,3.59314495856,0.0,3.0011,0.592044958563
 06/12  05:00:00,14.4612335358,2.18481897603,0.308238012086,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/12  06:00:00,28.774933892,2.18481897603,1.40079445653,0.0,3.71167865564,18.077,14.6700290558,0.0,13.50495,1.16507905581
 06/12  07:00:00,28.1524449476,2.18481897603,2.09958263322,0.0,3.71167865564,18.077,24.4704657561,0.0,21.0077,3.4627657561
 06/12  08:00:00,23.5524664766,2.18481897603,2.47988838252,0.0,3.71167865564,13.077,18.467968012,0.0,15.0055,3.46246801201
 06/12  09:00:00,24.6651178731,2.18481897603,3.56125192444,0.0,3.71167865564,13.077,17.8928941566,0.0,15.0055,2.88739415661
 06/12  10:00:00,32.5383830873,2.18481897603,6.39923533915,0.0,3.71167865564,18.077,35.8986495228,0.0,33.0121,2.88654952275
 06/12  11:00:00,35.9780470941,2.18481897603,8.71763531373,0.0,3.71167865564,18.077,43.4022236055,0.0,40.51485,2.88737360549
 06/12  12:00:00,36.7026139503,2.18481897603,10.1876507753,0.0,3.71167865564,18.077,38.3264735264,0.0,36.0132,2.31327352635
 06/12  13:00:00,36.375822567,2.18481897603,10.1858821283,0.0,3.71167865564,18.077,33.8241530453,0.0,31.51155,2.31260304533
 06/12  14:00:00,29.8643137209,2.18481897603,8.66994107163,0.0,3.71167865564,13.077,23.3194974472,0.0,21.0077,2.31179744716
 06/12  15:00:00,29.7492152163,2.18481897603,8.5460772316,0.0,3.71167865564,13.077,21.2458178776,0.0,19.50715,1.73866787765
 06/12  16:00:00,29.7839156237,2.18481897603,8.57570369321,0.0,3.71167865564,13.077,24.8202688695,0.0,22.50825,2.31201886947
 06/12  17:00:00,35.5573592194,2.18481897603,9.3582022876,0.0,3.71167865564,18.077,27.822459064,0.0,25.50935,2.31310906398
 06/12  18:00:00,35.3814584399,2.18481897603,9.20974659123,0.0,3.71167865564,18.077,28.9718475322,0.0,25.50935,3.46249753223
 06/12  19:00:00,35.3544401675,2.18481897603,9.0236296679,0.0,3.71167865564,18.077,29.5463911739,0.0,25.50935,4.03704117388
 06/12  20:00:00,29.9391916261,2.18481897603,7.38553530705,0.0,3.71167865564,13.077,25.3962075147,0.0,22.50825,2.88795751467
 06/12  21:00:00,29.593213481,2.18481897603,5.90442409184,0.0,3.71167865564,13.077,24.4702109982,0.0,21.0077,3.46251099816
 06/12  22:00:00,28.0798447119,2.18481897603,4.54979965844,0.0,3.71167865564,13.077,20.8937764011,0.0,18.0066,2.88717640106
 06/12  23:00:00,27.4526179544,2.18481897603,2.78874886905,0.0,3.71167865564,13.077,4.73950237469,0.0,3.0011,1.73840237469
 06/12  24:00:00,15.6353278355,2.18481897603,1.36116164321,0.0,1.85583932782,5.577,4.73905127903,0.0,3.0011,1.73795127903
 06/13  01:00:00,9.95414434365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  02:00:00,9.962764297,0.0,0.0,0.0,0.618613109274,5.0,3.59317603454,0.0,3.0011,0.592076034542
 06/13  03:00:00,9.96043314689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  04:00:00,10.789991136,0.0,0.0,0.0,0.618613109274,5.0,3.59318193164,0.0,3.0011,0.592081931636
 06/13  05:00:00,14.9706345823,2.18481897603,0.192254313566,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/13  06:00:00,28.3795239014,2.18481897603,0.750096865685,0.0,3.71167865564,18.077,14.6697938607,0.0,13.50495,1.16484386074
 06/13  07:00:00,27.8941703908,2.18481897603,1.84974452611,0.0,3.71167865564,18.077,24.47058985,0.0,21.0077,3.46288985002
 06/13  08:00:00,23.642623415,2.18481897603,2.55869116316,0.0,3.71167865564,13.077,18.4683615112,0.0,15.0055,3.46286151124
 06/13  09:00:00,25.0233411319,2.18481897603,3.90593727119,0.0,3.71167865564,13.077,17.8928859893,0.0,15.0055,2.88738598931
 06/13  10:00:00,32.6232723186,2.18481897603,6.47085586365,0.0,3.71167865564,18.077,35.8987179613,0.0,33.0121,2.88661796127
 06/13  11:00:00,36.35934489,2.18481897603,9.07882021685,0.0,3.71167865564,18.077,43.4021954828,0.0,40.51485,2.88734548284
 06/13  12:00:00,37.0545020937,2.18481897603,10.5152988419,0.0,3.71167865564,18.077,38.326398853,0.0,36.0132,2.313198853
 06/13  13:00:00,36.7808560639,2.18481897603,10.5770748993,0.0,3.71167865564,18.077,33.8241118641,0.0,31.51155,2.31256186409
 06/13  14:00:00,30.4924868384,2.18481897603,9.2795161004,0.0,3.71167865564,13.077,23.3193710132,0.0,21.0077,2.31167101317
 06/13  15:00:00,29.4088101122,2.18481897603,8.20220080605,0.0,3.71167865564,13.077,21.2461446316,0.0,19.50715,1.73899463163
 06/13  16:00:00,29.4190822713,2.18481897603,8.22268588304,0.0,3.71167865564,13.077,24.8200911156,0.0,22.50825,2.31184111556
 06/13  17:00:00,35.9207811538,2.18481897603,9.72137546623,0.0,3.71167865564,18.077,27.8225497175,0.0,25.50935,2.31319971748
 06/13  18:00:00,35.8097496081,2.18481897603,9.66669439646,0.0,3.71167865564,18.077,28.9717643694,0.0,25.50935,3.46241436939
 06/13  19:00:00,35.1855210647,2.18481897603,9.06336781607,0.0,3.71167865564,18.077,29.5468298403,0.0,25.50935,4.03747984034
 06/13  20:00:00,30.0571594653,2.18481897603,7.68655220535,0.0,3.71167865564,13.077,25.3962822458,0.0,22.50825,2.88803224577
 06/13  21:00:00,30.3384874667,2.18481897603,6.77521514875,0.0,3.71167865564,13.077,24.4700185445,0.0,21.0077,3.4623185445
 06/13  22:00:00,28.9830532439,2.18481897603,5.43492864747,0.0,3.71167865564,13.077,20.8934388353,0.0,18.0066,2.88683883529
 06/13  23:00:00,28.7451306504,2.18481897603,4.05616986696,0.0,3.71167865564,13.077,4.73946370451,0.0,3.0011,1.73836370451
 06/13  24:00:00,16.2514025569,2.18481897603,1.93971787449,0.0,1.85583932782,5.577,4.73911896721,0.0,3.0011,1.73801896721
 06/14  01:00:00,9.97556550178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.97788323368,0.0,0.0,0.0,0.618613109274,5.0,3.5931815767,0.0,3.0011,0.592081576703
 06/14  03:00:00,9.96885015196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.1414826016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  05:00:00,14.5762351602,2.18481897603,0.422142300867,0.0,1.85583932782,5.577,5.09374608333,0.0,4.50165,0.592096083328
 06/14  06:00:00,28.7084383277,2.18481897603,1.33940515068,0.0,3.71167865564,18.077,14.6699490404,0.0,13.50495,1.16499904043
 06/14  07:00:00,28.1621735762,2.18481897603,2.10545685662,0.0,3.71167865564,18.077,24.4702456911,0.0,21.0077,3.46254569114
 06/14  08:00:00,23.1754977783,2.18481897603,2.11063123267,0.0,3.71167865564,13.077,18.4676672249,0.0,15.0055,3.46216722493
 06/14  09:00:00,23.6700761685,2.18481897603,2.58260975197,0.0,3.71167865564,13.077,17.892456169,0.0,15.0055,2.88695616901
 06/14  10:00:00,30.3247498974,2.18481897603,4.22028668678,0.0,3.71167865564,18.077,35.8985921991,0.0,33.0121,2.88649219915
 06/14  11:00:00,33.8988872062,2.18481897603,6.66848144217,0.0,3.71167865564,18.077,43.4021331183,0.0,40.51485,2.8872831183
 06/14  12:00:00,35.171681638,2.18481897603,8.69073418625,0.0,3.71167865564,18.077,38.3265009166,0.0,36.0132,2.31330091658
 06/14  13:00:00,34.8311459012,2.18481897603,8.67329451313,0.0,3.71167865564,18.077,33.8237911771,0.0,31.51155,2.3122411771
 06/14  14:00:00,28.8061477156,2.18481897603,7.64342207554,0.0,3.71167865564,13.077,23.3195571187,0.0,21.0077,2.31185711866
 06/14  15:00:00,28.3306951774,2.18481897603,7.15976640085,0.0,3.71167865564,13.077,21.2461272836,0.0,19.50715,1.73897728355
 06/14  16:00:00,28.5069948253,2.18481897603,7.3294749982,0.0,3.71167865564,13.077,24.8199732806,0.0,22.50825,2.31172328057
 06/14  17:00:00,34.3950858709,2.18481897603,8.21945507875,0.0,3.71167865564,18.077,27.8222616657,0.0,25.50935,2.31291166566
 06/14  18:00:00,33.8045581335,2.18481897603,7.66322542267,0.0,3.71167865564,18.077,28.9716819869,0.0,25.50935,3.46233198686
 06/14  19:00:00,33.0721623339,2.18481897603,6.78450588743,0.0,3.71167865564,18.077,28.9724450029,0.0,25.50935,3.4630950029
 06/14  20:00:00,28.1626344677,2.18481897603,5.63708823814,0.0,3.71167865564,13.077,25.9697308792,0.0,22.50825,3.46148087922
 06/14  21:00:00,28.9807783832,2.18481897603,5.30042421494,0.0,3.71167865564,13.077,24.4697664054,0.0,21.0077,3.46206640538
 06/14  22:00:00,27.6353969233,2.18481897603,4.10832273052,0.0,3.71167865564,13.077,20.893444471,0.0,18.0066,2.886844471
 06/14  23:00:00,27.1265877521,2.18481897603,2.46853735486,0.0,3.71167865564,13.077,4.73945509999,0.0,3.0011,1.73835509999
 06/14  24:00:00,15.4975790235,2.18481897603,1.23054121584,0.0,1.85583932782,5.577,4.16641124701,0.0,3.0011,1.16531124701
 06/15  01:00:00,9.93855809762,0.0,0.0,0.0,0.618613109274,5.0,3.59318122793,0.0,3.0011,0.592081227932
 06/15  02:00:00,9.94047137119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,9.94492486989,0.0,0.0,0.0,0.618613109274,5.0,3.59318711678,0.0,3.0011,0.592087116781
 06/15  04:00:00,10.1348350423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,14.662267707,2.18481897603,0.507657004371,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/15  06:00:00,28.6584844739,2.18481897603,1.28914642641,0.0,3.71167865564,18.077,14.6700601524,0.0,13.50495,1.16511015245
 06/15  07:00:00,27.9219281817,2.18481897603,1.86531110256,0.0,3.71167865564,18.077,25.0447503474,0.0,21.0077,4.03705034736
 06/15  08:00:00,22.8282663492,2.18481897603,1.77005239492,0.0,3.71167865564,13.077,18.4678269319,0.0,15.0055,3.46232693188
 06/15  09:00:00,23.141315435,2.18481897603,2.06365839556,0.0,3.71167865564,13.077,17.8924428336,0.0,15.0055,2.88694283356
 06/15  10:00:00,29.1340625625,2.18481897603,3.04454698794,0.0,3.71167865564,18.077,35.3252313335,0.0,33.0121,2.31313133351
 06/15  11:00:00,32.0645307646,2.18481897603,4.85571543291,0.0,3.71167865564,18.077,43.4020959211,0.0,40.51485,2.88724592111
 06/15  12:00:00,32.8389152798,2.18481897603,6.40070366929,0.0,3.71167865564,18.077,38.8992037098,0.0,36.0132,2.88600370978
 06/15  13:00:00,32.478943405,2.18481897603,6.35841196088,0.0,3.71167865564,18.077,33.8227005254,0.0,31.51155,2.31115052539
 06/15  14:00:00,26.0403295025,2.18481897603,4.92028891609,0.0,3.71167865564,13.077,22.7465893683,0.0,21.0077,1.73888936829
 06/15  15:00:00,25.4439447803,2.18481897603,4.32872741177,0.0,3.71167865564,13.077,21.818102981,0.0,19.50715,2.31095298102
 06/15  16:00:00,25.5178110106,2.18481897603,4.4048977514,0.0,3.71167865564,13.077,24.2470156583,0.0,22.50825,1.73876565825
 06/15  17:00:00,31.7443935277,2.18481897603,5.63660201854,0.0,3.71167865564,18.077,27.8220954517,0.0,25.50935,2.31274545168
 06/15  18:00:00,31.5789043909,2.18481897603,5.52648683619,0.0,3.71167865564,18.077,28.9716743071,0.0,25.50935,3.46232430715
 06/15  19:00:00,30.985111744,2.18481897603,4.75687002746,0.0,3.71167865564,18.077,29.5463514763,0.0,25.50935,4.03700147629
 06/15  20:00:00,25.6784051495,2.18481897603,3.21630279218,0.0,3.71167865564,13.077,25.3959749868,0.0,22.50825,2.8877249868
 06/15  21:00:00,26.1309486262,2.18481897603,2.50740760838,0.0,3.71167865564,13.077,24.4693898785,0.0,21.0077,3.46168987853
 06/15  22:00:00,25.3671866503,2.18481897603,1.8852508431,0.0,3.71167865564,13.077,20.8934916718,0.0,18.0066,2.88689167175
 06/15  23:00:00,26.1151101468,2.18481897603,1.49855829699,0.0,3.71167865564,13.077,4.73930298,0.0,3.0011,1.73820298
 06/15  24:00:00,14.7833321617,2.18481897603,0.55957352723,0.0,1.85583932782,5.577,4.73896929322,0.0,3.0011,1.73786929322
 06/16  01:00:00,9.91632085334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  02:00:00,9.93340861272,0.0,0.0,0.0,0.618613109274,5.0,3.59315491799,0.0,3.0011,0.592054917991
 06/16  03:00:00,9.94277054823,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  04:00:00,10.7478779386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,14.763712434,2.18481897603,0.0,0.0,1.85583932782,5.577,5.15513219764,0.0613868893669,4.50165,0.592095308273
 06/16  06:00:00,28.7073559814,2.18481897603,1.05227746609,0.0,3.71167865564,18.077,14.669937736,0.0,13.50495,1.16498773602
 06/16  07:00:00,28.0780771935,2.18481897603,2.02782010389,0.0,3.71167865564,18.077,24.4703621494,0.0,21.0077,3.46266214941
 06/16  08:00:00,23.2366654199,2.18481897603,2.17337684321,0.0,3.71167865564,13.077,18.4679349147,0.0,15.0055,3.46243491473
 06/16  09:00:00,23.7903495494,2.18481897603,2.7019248472,0.0,3.71167865564,13.077,17.8928282856,0.0,15.0055,2.88732828555
 06/16  10:00:00,30.7452639664,2.18481897603,4.63558405254,0.0,3.71167865564,18.077,35.8985424502,0.0,33.0121,2.88644245019
 06/16  11:00:00,34.075682026,2.18481897603,6.84445781079,0.0,3.71167865564,18.077,43.4011844483,0.0,40.51485,2.88633444833
 06/16  12:00:00,34.3994034239,2.18481897603,7.94301823532,0.0,3.71167865564,18.077,38.3255700231,0.0,36.0132,2.31237002309
 06/16  13:00:00,34.9438564419,2.18481897603,8.7959547798,0.0,3.71167865564,18.077,33.8241143822,0.0,31.51155,2.31256438218
 06/16  14:00:00,28.4372625683,2.18481897603,7.28779606733,0.0,3.71167865564,13.077,22.7459771862,0.0,21.0077,1.73827718615
 06/16  15:00:00,26.7769537314,2.18481897603,5.63389061463,0.0,3.71167865564,13.077,21.8186294305,0.0,19.50715,2.31147943047
 06/16  16:00:00,27.7652899972,2.18481897603,6.60002644839,0.0,3.71167865564,13.077,24.2465803394,0.0,22.50825,1.73833033938
 06/16  17:00:00,34.2540363126,2.18481897603,8.08342056287,0.0,3.71167865564,18.077,28.3954938453,0.0,25.50935,2.88614384532
 06/16  18:00:00,33.3501857911,2.18481897603,7.2061649151,0.0,3.71167865564,18.077,28.9714587706,0.0,25.50935,3.46210877062
 06/16  19:00:00,32.3888441518,2.18481897603,6.32591995544,0.0,3.71167865564,18.077,28.9726748445,0.0,25.50935,3.46332484449
 06/16  20:00:00,26.9945911889,2.18481897603,4.68312187084,0.0,3.71167865564,13.077,25.969882248,0.0,22.50825,3.46163224796
 06/16  21:00:00,27.3765028989,2.18481897603,3.86417736418,0.0,3.71167865564,13.077,23.8961247213,0.0,21.0077,2.88842472132
 06/16  22:00:00,26.3278847722,2.18481897603,2.82260313227,0.0,3.71167865564,13.077,20.8933380121,0.0,18.0066,2.88673801211
 06/16  23:00:00,26.6281832884,2.18481897603,1.98583694875,0.0,3.71167865564,13.077,4.73920436438,0.0,3.0011,1.73810436438
 06/16  24:00:00,15.0925316328,2.18481897603,0.851547306583,0.0,1.85583932782,5.577,4.73877895859,0.0,3.0011,1.73767895859
 06/17  01:00:00,9.92751097458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.93495792155,0.0,0.0,0.0,0.618613109274,5.0,3.59318170887,0.0,3.0011,0.592081708873
 06/17  03:00:00,9.9314988125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  04:00:00,10.1064488412,0.0,0.0,0.0,0.618613109274,5.0,3.59318761101,0.0,3.0011,0.592087611013
 06/17  05:00:00,14.1263648816,2.18481897603,0.0,0.0,1.85583932782,5.577,4.66272018218,0.141070182182,4.50165,0.02
 06/17  06:00:00,27.9693852904,2.18481897603,0.62463478364,0.0,3.71167865564,18.077,14.6697889951,0.0,13.50495,1.16483899508
 06/17  07:00:00,27.5334160373,2.18481897603,1.49798597714,0.0,3.71167865564,18.077,22.1727919344,0.0,21.0077,1.1650919344
 06/17  08:00:00,22.6800874997,2.18481897603,1.63221925437,0.0,3.71167865564,13.077,16.1705872842,0.0,15.0055,1.16508728415
 06/17  09:00:00,23.4758704839,2.18481897603,2.39873146067,0.0,3.71167865564,13.077,17.8933658288,0.0,15.0055,2.88786582876
 06/17  10:00:00,30.8942162553,2.18481897603,4.77839739965,0.0,3.71167865564,18.077,35.8993929374,0.0,33.0121,2.88729293741
 06/17  11:00:00,34.3741832457,2.18481897603,7.13548314359,0.0,3.71167865564,18.077,43.976396645,0.0,40.51485,3.46154664501
 06/17  12:00:00,34.618356776,2.18481897603,8.14067517286,0.0,3.71167865564,18.077,38.9009908912,0.0,36.0132,2.88779089117
 06/17  13:00:00,34.3624394342,2.18481897603,8.20214459574,0.0,3.71167865564,18.077,34.3982773718,0.0,31.51155,2.88672737179
 06/17  14:00:00,28.5895188141,2.18481897603,7.4193828109,0.0,3.71167865564,13.077,23.3204554307,0.0,21.0077,2.31275543068
 06/17  15:00:00,26.6761374567,2.18481897603,5.54082900867,0.0,3.71167865564,13.077,22.3935877112,0.0,19.50715,2.88643771123
 06/17  16:00:00,25.9374511744,2.18481897603,4.82815775775,0.0,3.71167865564,13.077,24.8206298917,0.0,22.50825,2.31237989169
 06/17  17:00:00,30.6913182646,2.18481897603,4.60306450898,0.0,3.71167865564,18.077,27.822616025,0.0,25.50935,2.31326602501
 06/17  18:00:00,30.2723555292,2.18481897603,4.20335057015,0.0,3.71167865564,18.077,28.9714464486,0.0,25.50935,3.46209644863
 06/17  19:00:00,30.0020337944,2.18481897603,3.79886293806,0.0,3.71167865564,18.077,28.9714594076,0.0,25.50935,3.46210940764
