Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  13:00:00,35.3000040244,2.18481897603,9.1243761973,0.0,3.71167865564,18.077,33.8242608431,0.0,31.51155,2.31271084307
 07/04  14:00:00,29.4321210257,2.18481897603,8.24712581998,0.0,3.71167865564,13.077,22.746357928,0.0,21.0077,1.73865792798
 07/04  15:00:00,29.3105529373,2.18481897603,8.12743820211,0.0,3.71167865564,13.077,21.8187354286,0.0,19.50715,2.31158542856
 07/04  16:00:00,29.7815600512,2.18481897603,8.59193688779,0.0,3.71167865564,13.077,24.2470700995,0.0,22.50825,1.73882009948
 07/04  17:00:00,34.8982960952,2.18481897603,8.72117721846,0.0,3.71167865564,18.077,27.8223388793,0.0,25.50935,2.31298887928
 07/04  18:00:00,35.1899459767,2.18481897603,9.01887699818,0.0,3.71167865564,18.077,28.3969090124,0.0,25.50935,2.88755901237
 07/04  19:00:00,35.121189346,2.18481897603,8.78736249557,0.0,3.71167865564,18.077,28.9704957954,0.0,25.50935,3.46114579539
 07/04  20:00:00,29.2363835472,2.18481897603,7.31899652487,0.0,3.71167865564,13.077,24.8212514527,0.0,22.50825,2.31300145268
 07/04  21:00:00,30.1001406259,2.18481897603,6.40457520348,0.0,3.71167865564,13.077,23.8951872659,0.0,21.0077,2.88748726595
 07/04  22:00:00,28.8739231607,2.18481897603,5.33299337643,0.0,3.71167865564,13.077,20.3193552576,0.0,18.0066,2.31275525763
 07/04  23:00:00,29.0322126818,2.18481897603,4.34057078774,0.0,3.71167865564,13.077,4.73895742085,0.0,3.0011,1.73785742085
 07/04  24:00:00,16.492596704,2.18481897603,2.17508362274,0.0,1.85583932782,5.577,4.73925857146,0.0,3.0011,1.73815857146
 07/05  01:00:00,9.98014155658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  02:00:00,9.98513483311,0.0,0.0,0.0,0.618613109274,5.0,3.59317260543,0.0,3.0011,0.592072605433
 07/05  03:00:00,9.987164345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.1587853532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  05:00:00,14.7610937345,2.18481897603,0.590898629539,0.0,1.85583932782,5.577,5.09374573774,0.0,4.50165,0.592095737737
 07/05  06:00:00,29.0312401414,2.18481897603,1.64859506588,0.0,3.71167865564,18.077,14.6698981241,0.0,13.50495,1.16494812412
 07/05  07:00:00,29.2138759377,2.18481897603,3.13996093044,0.0,3.71167865564,18.077,24.4705323574,0.0,21.0077,3.46283235741
 07/05  08:00:00,25.3205000468,2.18481897603,4.21541759126,0.0,3.71167865564,13.077,18.4675928797,0.0,15.0055,3.46209287967
 07/05  09:00:00,26.8774146093,2.18481897603,5.74267686543,0.0,3.71167865564,13.077,17.3190287666,0.0,15.0055,2.3135287666
 07/05  10:00:00,34.1713997531,2.18481897603,8.01148600438,0.0,3.71167865564,18.077,35.898325283,0.0,33.0121,2.88622528295
 07/05  11:00:00,37.2356113037,2.18481897603,9.96150619726,0.0,3.71167865564,18.077,42.8284292001,0.0,40.51485,2.31357920006
 07/05  12:00:00,37.1730168835,2.18481897603,10.6443743524,0.0,3.71167865564,18.077,38.899311788,0.0,36.0132,2.88611178797
 07/05  13:00:00,36.5740365474,2.18481897603,10.3816136256,0.0,3.71167865564,18.077,33.250343952,0.0,31.51155,1.73879395204
 07/05  14:00:00,30.4489876455,2.18481897603,9.25439928017,0.0,3.71167865564,13.077,23.3190375799,0.0,21.0077,2.31133757994
 07/05  15:00:00,30.1281201016,2.18481897603,8.92832150979,0.0,3.71167865564,13.077,21.2457767395,0.0,19.50715,1.73862673947
 07/05  16:00:00,30.2548406348,2.18481897603,9.05222873052,0.0,3.71167865564,13.077,24.2469245347,0.0,22.50825,1.73867453468
 07/05  17:00:00,36.4612019864,2.18481897603,10.2634165089,0.0,3.71167865564,18.077,28.3955125251,0.0,25.50935,2.88616252507
 07/05  18:00:00,36.4031918947,2.18481897603,10.2120734297,0.0,3.71167865564,18.077,28.3978021707,0.0,25.50935,2.88845217067
 07/05  19:00:00,36.1296992428,2.18481897603,9.76734689328,0.0,3.71167865564,18.077,28.9722981942,0.0,25.50935,3.46294819417
 07/05  20:00:00,30.2248972708,2.18481897603,8.29006746064,0.0,3.71167865564,13.077,25.9694055523,0.0,22.50825,3.46115555228
 07/05  21:00:00,30.775672286,2.18481897603,7.06805487721,0.0,3.71167865564,13.077,23.89586435,0.0,21.0077,2.88816435004
 07/05  22:00:00,29.6822869674,2.18481897603,6.12644397686,0.0,3.71167865564,13.077,20.8931351629,0.0,18.0066,2.88653516293
 07/05  23:00:00,29.7789173152,2.18481897603,5.08079081773,0.0,3.71167865564,13.077,4.73915965556,0.0,3.0011,1.73805965556
 07/05  24:00:00,17.3657810168,2.18481897603,3.02757696397,0.0,1.85583932782,5.577,4.16604743144,0.0,3.0011,1.16494743144
 07/06  01:00:00,9.99661496177,0.0,0.0,0.0,0.618613109274,5.0,3.59318503337,0.0,3.0011,0.592085033372
 07/06  02:00:00,9.99537461858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  03:00:00,9.98980608364,0.0,0.0,0.0,0.618613109274,5.0,3.59319092915,0.0,3.0011,0.592090929145
 07/06  04:00:00,10.1646112594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,15.2230043845,2.18481897603,1.03460847419,0.0,1.85583932782,5.577,5.09372099085,0.0,4.50165,0.592070990849
 07/06  06:00:00,29.47381894,2.18481897603,2.06941269157,0.0,3.71167865564,18.077,14.0974889447,0.0,13.50495,0.592538944711
 07/06  07:00:00,29.2091198779,2.18481897603,3.12976464532,0.0,3.71167865564,18.077,25.043660451,0.0,21.0077,4.03596045104
 07/06  08:00:00,25.4188522137,2.18481897603,4.30947773536,0.0,3.71167865564,13.077,17.893981765,0.0,15.0055,2.88848176504
 07/06  09:00:00,27.4781789535,2.18481897603,6.33145635659,0.0,3.71167865564,13.077,17.8925575174,0.0,15.0055,2.88705751735
 07/06  10:00:00,34.1669731836,2.18481897603,8.00187013476,0.0,3.71167865564,18.077,35.3250975379,0.0,33.0121,2.31299753791
 07/06  11:00:00,37.2576068533,2.18481897603,9.98350174695,0.0,3.71167865564,18.077,43.401829234,0.0,40.51485,2.88697923404
 07/06  12:00:00,38.1997641764,2.18481897603,11.6700773763,0.0,3.71167865564,18.077,38.3261390178,0.0,36.0132,2.31293901784
 07/06  13:00:00,38.1084058462,2.18481897603,11.9097282616,0.0,3.71167865564,18.077,33.8235698184,0.0,31.51155,2.31201981837
 07/06  14:00:00,31.9111121586,2.18481897603,10.7036341303,0.0,3.71167865564,13.077,22.7461065285,0.0,21.0077,1.73840652847
 07/06  15:00:00,30.937904382,2.18481897603,9.72817784136,0.0,3.71167865564,13.077,21.8182507605,0.0,19.50715,2.31110076046
 07/06  16:00:00,31.196863002,2.18481897603,9.98280923715,0.0,3.71167865564,13.077,24.246982741,0.0,22.50825,1.738732741
 07/06  17:00:00,37.8170917269,2.18481897603,11.6042752192,0.0,3.71167865564,18.077,27.8221779252,0.0,25.50935,2.31282792525
 07/06  18:00:00,37.7752733421,2.18481897603,11.5739888608,0.0,3.71167865564,18.077,28.971498971,0.0,25.50935,3.46214897097
 07/06  19:00:00,37.6152266829,2.18481897603,11.2215219362,0.0,3.71167865564,18.077,28.9724148155,0.0,25.50935,3.46306481552
 07/06  20:00:00,31.1365624109,2.18481897603,9.19594300535,0.0,3.71167865564,13.077,25.395891704,0.0,22.50825,2.88764170401
 07/06  21:00:00,31.6359278,2.18481897603,7.92159917832,0.0,3.71167865564,13.077,24.4698088391,0.0,21.0077,3.46210883906
 07/06  22:00:00,30.2293952439,2.18481897603,6.66809386152,0.0,3.71167865564,13.077,20.8932553037,0.0,18.0066,2.88665530369
 07/06  23:00:00,30.0574525934,2.18481897603,5.35277500151,0.0,3.71167865564,13.077,4.1666351896,0.0,3.0011,1.1655351896
 07/06  24:00:00,17.5780710877,2.18481897603,3.23597555802,0.0,1.85583932782,5.577,4.73892338373,0.0,3.0011,1.73782338373
 07/07  01:00:00,10.0144013369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,10.0297022914,0.0,0.0,0.0,0.618613109274,5.0,3.59318372501,0.0,3.0011,0.592083725013
 07/07  03:00:00,10.0322336111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.9015250544,0.0,0.0,0.0,0.618613109274,5.0,3.5931896099,0.0,3.0011,0.592089609901
 07/07  05:00:00,16.4318368721,2.18481897603,1.54934572241,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/07  06:00:00,30.1191290395,2.18481897603,2.38683671941,0.0,3.71167865564,18.077,14.669946083,0.0,13.50495,1.16499608303
 07/07  07:00:00,30.3151924887,2.18481897603,4.22032638417,0.0,3.71167865564,18.077,24.4706434824,0.0,21.0077,3.4629434824
 07/07  08:00:00,26.3442973515,2.18481897603,5.22864902918,0.0,3.71167865564,13.077,18.4675266963,0.0,15.0055,3.46202669631
 07/07  09:00:00,27.9966523723,2.18481897603,6.84938832682,0.0,3.71167865564,13.077,17.3190767577,0.0,15.0055,2.31357675767
 07/07  10:00:00,35.1753889918,2.18481897603,9.00072394654,0.0,3.71167865564,18.077,35.8983324716,0.0,33.0121,2.88623247157
 07/07  11:00:00,38.1320428255,2.18481897603,10.8445693443,0.0,3.71167865564,18.077,42.828445435,0.0,40.51485,2.31359543501
 07/07  12:00:00,39.1395063443,2.18481897603,12.5858558779,0.0,3.71167865564,18.077,38.8993218562,0.0,36.0132,2.88612185622
 07/07  13:00:00,38.9868982724,2.18481897603,12.7712540989,0.0,3.71167865564,18.077,33.2501389638,0.0,31.51155,1.73858896378
 07/07  14:00:00,32.0233394498,2.18481897603,10.8021178902,0.0,3.71167865564,13.077,23.3192342631,0.0,21.0077,2.31153426312
 07/07  15:00:00,31.5829656906,2.18481897603,10.3550394889,0.0,3.71167865564,13.077,21.2457597202,0.0,19.50715,1.73860972024
 07/07  16:00:00,32.2764830689,2.18481897603,11.0458382951,0.0,3.71167865564,13.077,24.2470546578,0.0,22.50825,1.73880465777
 07/07  17:00:00,38.5225989204,2.18481897603,12.2916126806,0.0,3.71167865564,18.077,28.3954243604,0.0,25.50935,2.88607436042
 07/07  18:00:00,37.9959372752,2.18481897603,11.7736406527,0.0,3.71167865564,18.077,28.3975544885,0.0,25.50935,2.88820448851
 07/07  19:00:00,37.3183367699,2.18481897603,11.1175913754,0.0,3.71167865564,18.077,28.9721111029,0.0,25.50935,3.46276110293
 07/07  20:00:00,31.398174549,2.18481897603,9.63015203865,0.0,3.71167865564,13.077,25.9693941799,0.0,22.50825,3.46114417991
 07/07  21:00:00,32.230423393,2.18481897603,8.63836651211,0.0,3.71167865564,13.077,23.8960712956,0.0,21.0077,2.88837129561
 07/07  22:00:00,31.0591000821,2.18481897603,7.48019591534,0.0,3.71167865564,13.077,20.8932831738,0.0,18.0066,2.88668317383
 07/07  23:00:00,30.6208571472,2.18481897603,5.90911306715,0.0,3.71167865564,13.077,4.73945692832,0.0,3.0011,1.73835692832
 07/07  24:00:00,18.1896809151,2.18481897603,3.83597229298,0.0,1.85583932782,5.577,4.16632044927,0.0,3.0011,1.16522044927
 07/08  01:00:00,10.0162428286,0.0,0.0,0.0,0.618613109274,5.0,3.59319328951,0.0,3.0011,0.592093289506
 07/08  02:00:00,10.0097335324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,10.0068408142,0.0,0.0,0.0,0.618613109274,5.0,3.59314744926,0.0,3.0011,0.59204744926
 07/08  04:00:00,10.1824206974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,15.4179274447,2.18481897603,1.22240750058,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/08  06:00:00,29.5690514442,2.18481897603,2.15659068746,0.0,3.71167865564,18.077,14.6699112947,0.0,13.50495,1.16496129466
 07/08  07:00:00,29.052711712,2.18481897603,2.97078749403,0.0,3.71167865564,18.077,22.1726164782,0.0,21.0077,1.16491647823
 07/08  08:00:00,25.1015495276,2.18481897603,3.99228643881,0.0,3.71167865564,13.077,16.1705378618,0.0,15.0055,1.16503786179
 07/08  09:00:00,27.6393312793,2.18481897603,6.49265583858,0.0,3.71167865564,13.077,17.8931304539,0.0,15.0055,2.88763045385
 07/08  10:00:00,35.5602473772,2.18481897603,9.38034195929,0.0,3.71167865564,18.077,35.8989978193,0.0,33.0121,2.88689781932
 07/08  11:00:00,39.036241153,2.18481897603,11.7304235748,0.0,3.71167865564,18.077,43.4025450763,0.0,40.51485,2.8876950763
 07/08  12:00:00,39.0893807185,2.18481897603,12.5125876404,0.0,3.71167865564,18.077,38.900825598,0.0,36.0132,2.88762559804
 07/08  13:00:00,38.9561083781,2.18481897603,12.7254619035,0.0,3.71167865564,18.077,34.3983884199,0.0,31.51155,2.88683841991
 07/08  14:00:00,33.2504263809,2.18481897603,12.0194911816,0.0,3.71167865564,13.077,23.3200550145,0.0,21.0077,2.31235501452
 07/08  15:00:00,33.0669897515,2.18481897603,11.8363926027,0.0,3.71167865564,13.077,21.8199566577,0.0,19.50715,2.31280665766
 07/08  16:00:00,33.0747880212,2.18481897603,11.8444561339,0.0,3.71167865564,13.077,24.820581401,0.0,22.50825,2.31233140096
 07/08  17:00:00,37.8858472833,2.18481897603,11.6570214322,0.0,3.71167865564,18.077,27.8221721093,0.0,25.50935,2.31282210926
 07/08  18:00:00,37.9678080547,2.18481897603,11.7442311535,0.0,3.71167865564,18.077,28.9713269669,0.0,25.50935,3.4619769669
 07/08  19:00:00,37.2818336276,2.18481897603,10.889071915,0.0,3.71167865564,18.077,28.9713153756,0.0,25.50935,3.46196537559
 07/08  20:00:00,30.1505839144,2.18481897603,8.21995008688,0.0,3.71167865564,13.077,25.3959505143,0.0,22.50825,2.88770051429
 07/08  21:00:00,29.7987950662,2.18481897603,6.11620319467,0.0,3.71167865564,13.077,24.469501328,0.0,21.0077,3.461801328
 07/08  22:00:00,28.1455705556,2.18481897603,4.61862859158,0.0,3.71167865564,13.077,20.3194480791,0.0,18.0066,2.31284807906
 07/08  23:00:00,27.9675553572,2.18481897603,3.29734608729,0.0,3.71167865564,13.077,4.7397159642,0.0,3.0011,1.7386159642
 07/08  24:00:00,16.0150855283,2.18481897603,1.72780881165,0.0,1.85583932782,5.577,4.73882540505,0.0,3.0011,1.73772540505
 07/09  01:00:00,9.96060467849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  02:00:00,9.97222552216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.97036292113,0.0,0.0,0.0,0.618613109274,5.0,3.59316571864,0.0,3.0011,0.592065718639
 07/09  04:00:00,10.1396306516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,14.1943969288,2.18481897603,0.0424694336619,0.0,1.85583932782,5.577,5.0937216221,0.0,4.50165,0.592071622104
 07/09  06:00:00,28.2892444111,2.18481897603,0.933957061179,0.0,3.71167865564,18.077,14.6697685511,0.0,13.50495,1.16481855106
 07/09  07:00:00,27.8078589159,2.18481897603,1.76822735587,0.0,3.71167865564,18.077,22.1726722225,0.0,21.0077,1.16497222249
 07/09  08:00:00,23.2075132155,2.18481897603,2.1473863427,0.0,3.71167865564,13.077,15.5980227253,0.0,15.0055,0.592522725286
 07/09  09:00:00,24.1795743483,2.18481897603,3.09090683852,0.0,3.71167865564,13.077,16.1705539341,0.0,15.0055,1.16505393411
 07/09  10:00:00,32.2568413752,2.18481897603,6.12807112702,0.0,3.71167865564,18.077,35.8997656834,0.0,33.0121,2.88766568344
 07/09  11:00:00,35.6573901195,2.18481897603,8.40457050351,0.0,3.71167865564,18.077,43.9760413282,0.0,40.51485,3.46119132822
 07/09  12:00:00,36.254040666,2.18481897603,9.74474203117,0.0,3.71167865564,18.077,38.3260066672,0.0,36.0132,2.31280666719
 07/09  13:00:00,36.4386118456,2.18481897603,10.2521149327,0.0,3.71167865564,18.077,33.8244442801,0.0,31.51155,2.31289428015
 07/09  14:00:00,30.7168921388,2.18481897603,9.51882403522,0.0,3.71167865564,13.077,22.7463352745,0.0,21.0077,1.73863527449
 07/09  15:00:00,30.8030721551,2.18481897603,9.59140205776,0.0,3.71167865564,13.077,21.8183506116,0.0,19.50715,2.31120061157
 07/09  16:00:00,30.9672760551,2.18481897603,9.75074455822,0.0,3.71167865564,13.077,24.2470619808,0.0,22.50825,1.73881198083
 07/09  17:00:00,36.3724409226,2.18481897603,10.1604571763,0.0,3.71167865564,18.077,27.8222033607,0.0,25.50935,2.31285336068
 07/09  18:00:00,36.62839752,2.18481897603,10.4267975535,0.0,3.71167865564,18.077,28.3968998781,0.0,25.50935,2.88754987805
 07/09  19:00:00,36.436284294,2.18481897603,10.0845748065,0.0,3.71167865564,18.077,28.9704653471,0.0,25.50935,3.46111534712
 07/09  20:00:00,30.4089291514,2.18481897603,8.46778048616,0.0,3.71167865564,13.077,24.8212226289,0.0,22.50825,2.31297262894
 07/09  21:00:00,30.8162833825,2.18481897603,7.10884163421,0.0,3.71167865564,13.077,23.8950396086,0.0,21.0077,2.88733960864
 07/09  22:00:00,28.8894262463,2.18481897603,5.34828165815,0.0,3.71167865564,13.077,20.3190994446,0.0,18.0066,2.31249944462
 07/09  23:00:00,28.1975373062,2.18481897603,3.52371649019,0.0,3.71167865564,13.077,4.73896778109,0.0,3.0011,1.73786778109
 07/09  24:00:00,16.0565205905,2.18481897603,1.7630894226,0.0,1.85583932782,5.577,4.16655078582,0.0,3.0011,1.16545078582
 07/10  01:00:00,9.95870925499,0.0,0.0,0.0,0.618613109274,5.0,3.59318090827,0.0,3.0011,0.592080908266
 07/10  02:00:00,9.96774110703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  03:00:00,9.97082647826,0.0,0.0,0.0,0.618613109274,5.0,3.59318681168,0.0,3.0011,0.592086811679
 07/10  04:00:00,10.146841403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  05:00:00,14.44706413,2.18481897603,0.292729035127,0.0,1.85583932782,5.577,5.09374269009,0.0,4.50165,0.592092690091
 07/10  06:00:00,28.2989762629,2.18481897603,0.948119129719,0.0,3.71167865564,18.077,14.0972883716,0.0,13.50495,0.592338371618
 07/10  07:00:00,27.8182075321,2.18481897603,1.78011000211,0.0,3.71167865564,18.077,25.0435090833,0.0,21.0077,4.03580908333
 07/10  08:00:00,23.2965165503,2.18481897603,2.23248704947,0.0,3.71167865564,13.077,17.8938734041,0.0,15.0055,2.88837340412
 07/10  09:00:00,24.0532020562,2.18481897603,2.95753080395,0.0,3.71167865564,13.077,17.8923839103,0.0,15.0055,2.8868839103
 07/10  10:00:00,30.9236580852,2.18481897603,4.80312886896,0.0,3.71167865564,18.077,35.3250256393,0.0,33.0121,2.31292563928
 07/10  11:00:00,34.1673794317,2.18481897603,6.9219124406,0.0,3.71167865564,18.077,43.401780073,0.0,40.51485,2.88693007301
 07/10  12:00:00,35.2572619373,2.18481897603,8.75822275086,0.0,3.71167865564,18.077,38.3259713366,0.0,36.0132,2.3127713366
 07/10  13:00:00,35.3070719649,2.18481897603,9.12990490243,0.0,3.71167865564,18.077,33.8235194155,0.0,31.51155,2.31196941551
 07/10  14:00:00,29.4310681572,2.18481897603,8.24261970671,0.0,3.71167865564,13.077,22.7464667395,0.0,21.0077,1.73876673948
 07/10  15:00:00,29.121620635,2.18481897603,7.92791632446,0.0,3.71167865564,13.077,21.2458028563,0.0,19.50715,1.73865285627
 07/10  16:00:00,29.5437752711,2.18481897603,8.34494712657,0.0,3.71167865564,13.077,24.8198534919,0.0,22.50825,2.31160349186
 07/10  17:00:00,35.614184022,2.18481897603,9.41724038263,0.0,3.71167865564,18.077,27.8222236942,0.0,25.50935,2.31287369416
 07/10  18:00:00,34.971834009,2.18481897603,8.84861414265,0.0,3.71167865564,18.077,28.971277973,0.0,25.50935,3.46192797304
 07/10  19:00:00,34.8461195648,2.18481897603,8.52985320198,0.0,3.71167865564,18.077,28.971950522,0.0,25.50935,3.46260052201
 07/10  20:00:00,29.0559376753,2.18481897603,7.13956870393,0.0,3.71167865564,13.077,25.3956481068,0.0,22.50825,2.88739810681
 07/10  21:00:00,29.4925412988,2.18481897603,5.80407124373,0.0,3.71167865564,13.077,23.8956309835,0.0,21.0077,2.8879309835
 07/10  22:00:00,28.0992156202,2.18481897603,4.56840346365,0.0,3.71167865564,13.077,20.8932475884,0.0,18.0066,2.88664758841
 07/10  23:00:00,27.5444615805,2.18481897603,2.8789338269,0.0,3.71167865564,13.077,4.73920220577,0.0,3.0011,1.73810220577
 07/10  24:00:00,15.7349324774,2.18481897603,1.45632964103,0.0,1.85583932782,5.577,4.16633353127,0.0,3.0011,1.16523353127
 07/11  01:00:00,9.95300083,0.0,0.0,0.0,0.618613109274,5.0,3.59319015565,0.0,3.0011,0.592090155646
 07/11  02:00:00,9.95061663484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,9.94450765134,0.0,0.0,0.0,0.618613109274,5.0,3.59319604083,0.0,3.0011,0.59209604083
 07/11  04:00:00,10.7389354282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,14.7632878911,2.18481897603,0.00507751687698,0.0,1.85583932782,5.577,5.17007408307,0.0763479668545,4.50165,0.592076116217
 07/11  06:00:00,28.4785512637,2.18481897603,0.837796600363,0.0,3.71167865564,18.077,14.0972700748,0.0,13.50495,0.59232007477
 07/11  07:00:00,28.0311127752,2.18481897603,1.98650961085,0.0,3.71167865564,18.077,25.0440513414,0.0,21.0077,4.03635134143
 07/11  08:00:00,23.7811038558,2.18481897603,2.70351105345,0.0,3.71167865564,13.077,17.8938095696,0.0,15.0055,2.88830956961
 07/11  09:00:00,24.7059684879,2.18481897603,3.59936861327,0.0,3.71167865564,13.077,17.8922308956,0.0,15.0055,2.88673089557
 07/11  10:00:00,31.7198684449,2.18481897603,5.59557546265,0.0,3.71167865564,18.077,35.3250542017,0.0,33.0121,2.31295420167
 07/11  11:00:00,34.8758227467,2.18481897603,7.63035575563,0.0,3.71167865564,18.077,43.4017624966,0.0,40.51485,2.88691249661
 07/11  12:00:00,35.3827306526,2.18481897603,8.88883871294,0.0,3.71167865564,18.077,38.3260096922,0.0,36.0132,2.31280969225
 07/11  13:00:00,35.0443225906,2.18481897603,8.87398297071,0.0,3.71167865564,18.077,33.8231261756,0.0,31.51155,2.31157617559
 07/11  14:00:00,29.461004674,2.18481897603,8.27517163942,0.0,3.71167865564,13.077,22.7460750457,0.0,21.0077,1.73837504567
 07/11  15:00:00,28.8096220901,2.18481897603,7.62481671287,0.0,3.71167865564,13.077,21.2455335894,0.0,19.50715,1.73838358943
 07/11  16:00:00,28.6923367016,2.18481897603,7.51268283209,0.0,3.71167865564,13.077,24.8199489471,0.0,22.50825,2.3116989471
 07/11  17:00:00,34.7997155034,2.18481897603,8.62370561092,0.0,3.71167865564,18.077,27.822272219,0.0,25.50935,2.31292221897
 07/11  18:00:00,34.0545990006,2.18481897603,7.91882814033,0.0,3.71167865564,18.077,28.397549339,0.0,25.50935,2.88819933905
 07/11  19:00:00,32.7421675471,2.18481897603,6.67591861282,0.0,3.71167865564,18.077,29.545840655,0.0,25.50935,4.03649065502
 07/11  20:00:00,26.9884641306,2.18481897603,5.30073773426,0.0,3.71167865564,13.077,25.3958678769,0.0,22.50825,2.88761787688
 07/11  21:00:00,28.6607864236,2.18481897603,5.12516391323,0.0,3.71167865564,13.077,23.8952860304,0.0,21.0077,2.88758603036
 07/11  22:00:00,27.890519155,2.18481897603,4.36222513662,0.0,3.71167865564,13.077,20.8932562943,0.0,18.0066,2.88665629426
 07/11  23:00:00,27.4156765809,2.18481897603,2.75516111163,0.0,3.71167865564,13.077,4.73947303144,0.0,3.0011,1.73837303144
 07/11  24:00:00,15.653693238,2.18481897603,1.38191315682,0.0,1.85583932782,5.577,4.16632056901,0.0,3.0011,1.16522056901
 07/12  01:00:00,9.95200215266,0.0,0.0,0.0,0.618613109274,5.0,3.59319401515,0.0,3.0011,0.592094015153
 07/12  02:00:00,9.96219125126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,9.9577773046,0.0,0.0,0.0,0.618613109274,5.0,3.59314818589,0.0,3.0011,0.592048185893
 07/12  04:00:00,10.1244849328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,14.1399674936,2.18481897603,0.0,0.0,1.85583932782,5.577,4.58718989704,0.0655398970429,4.50165,0.02
 07/12  06:00:00,28.4401899589,2.18481897603,1.08201029758,0.0,3.71167865564,18.077,14.6699043628,0.0,13.50495,1.16495436283
 07/12  07:00:00,28.0254689316,2.18481897603,1.98261749311,0.0,3.71167865564,18.077,24.4701834521,0.0,21.0077,3.46248345209
 07/12  08:00:00,23.2957925669,2.18481897603,2.2354801248,0.0,3.71167865564,13.077,18.4673267014,0.0,15.0055,3.46182670136
 07/12  09:00:00,23.8960366039,2.18481897603,2.81228158423,0.0,3.71167865564,13.077,17.8924139001,0.0,15.0055,2.88691390012
 07/12  10:00:00,31.5983514521,2.18481897603,5.48156568408,0.0,3.71167865564,18.077,35.3250416768,0.0,33.0121,2.31294167679
 07/12  11:00:00,35.1710222763,2.18481897603,7.93232217441,0.0,3.71167865564,18.077,43.4015097503,0.0,40.51485,2.88665975034
 07/12  12:00:00,35.9379335775,2.18481897603,9.45441514777,0.0,3.71167865564,18.077,38.3260403848,0.0,36.0132,2.31284038477
 07/12  13:00:00,35.7910684184,2.18481897603,9.62694217122,0.0,3.71167865564,18.077,33.8239065205,0.0,31.51155,2.31235652048
 07/12  14:00:00,29.3096369856,2.18481897603,8.13809208087,0.0,3.71167865564,13.077,22.7462837146,0.0,21.0077,1.73858371461
 07/12  15:00:00,29.0560995929,2.18481897603,7.87799356923,0.0,3.71167865564,13.077,21.2456074877,0.0,19.50715,1.7384574877
 07/12  16:00:00,29.4479079489,2.18481897603,8.26692110037,0.0,3.71167865564,13.077,24.247001004,0.0,22.50825,1.73875100403
 07/12  17:00:00,35.8030418521,2.18481897603,9.61715135413,0.0,3.71167865564,18.077,28.3952745646,0.0,25.50935,2.88592456461
 07/12  18:00:00,36.1208975776,2.18481897603,9.92868953668,0.0,3.71167865564,18.077,28.39749549,0.0,25.50935,2.88814549005
 07/12  19:00:00,35.9465308235,2.18481897603,9.59085276075,0.0,3.71167865564,18.077,28.9721564223,0.0,25.50935,3.46280642229
 07/12  20:00:00,30.1462223395,2.18481897603,8.21443766423,0.0,3.71167865564,13.077,25.395758302,0.0,22.50825,2.88750830198
 07/12  21:00:00,31.0178675596,2.18481897603,7.3100432798,0.0,3.71167865564,13.077,24.4695010959,0.0,21.0077,3.46180109585
 07/12  22:00:00,29.6736385888,2.18481897603,6.11970514093,0.0,3.71167865564,13.077,20.8932612543,0.0,18.0066,2.88666125431
 07/12  23:00:00,29.1214430481,2.18481897603,4.43043943611,0.0,3.71167865564,13.077,4.73941374039,0.0,3.0011,1.73831374039
 07/12  24:00:00,16.5788737784,2.18481897603,2.25906150972,0.0,1.85583932782,5.577,4.16633275431,0.0,3.0011,1.16523275431
 07/13  01:00:00,9.984267231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.98109133639,0.0,0.0,0.0,0.618613109274,5.0,3.59319530738,0.0,3.0011,0.592095307377
 07/13  03:00:00,9.98065578996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1557888547,0.0,0.0,0.0,0.618613109274,5.0,3.5931753808,0.0,3.0011,0.592075380802
 07/13  05:00:00,15.11131834,2.18481897603,0.927596829564,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,29.5554278641,2.18481897603,2.14821728746,0.0,3.71167865564,18.077,14.6697887904,0.0,13.50495,1.16483879038
 07/13  07:00:00,28.9906344192,2.18481897603,2.91622949891,0.0,3.71167865564,18.077,24.4696177007,0.0,21.0077,3.46191770068
 07/13  08:00:00,25.1258083978,2.18481897603,4.01945475089,0.0,3.71167865564,13.077,18.467619231,0.0,15.0055,3.46211923101
 07/13  09:00:00,26.6279209368,2.18481897603,5.49068242367,0.0,3.71167865564,13.077,17.3189056894,0.0,15.0055,2.31340568936
 07/13  10:00:00,33.6107346807,2.18481897603,7.45150214682,0.0,3.71167865564,18.077,35.898240477,0.0,33.0121,2.886140477
 07/13  11:00:00,36.7199624052,2.18481897603,9.4458572988,0.0,3.71167865564,18.077,42.8283812781,0.0,40.51485,2.3135312781
 07/13  12:00:00,37.5033740906,2.18481897603,10.9699262945,0.0,3.71167865564,18.077,38.3261268465,0.0,36.0132,2.31292684649
 07/13  13:00:00,37.6895885771,2.18481897603,11.4850732061,0.0,3.71167865564,18.077,33.823785936,0.0,31.51155,2.31223593604
 07/13  14:00:00,31.3090429666,2.18481897603,10.0998916165,0.0,3.71167865564,13.077,22.74614204,0.0,21.0077,1.73844204003
 07/13  15:00:00,30.7605490547,2.18481897603,9.54303983428,0.0,3.71167865564,13.077,21.8186815671,0.0,19.50715,2.3115315671
 07/13  16:00:00,31.1732725594,2.18481897603,9.9505252719,0.0,3.71167865564,13.077,24.2469762641,0.0,22.50825,1.73872626415
 07/13  17:00:00,37.2358624548,2.18481897603,11.0129318491,0.0,3.71167865564,18.077,27.8222773396,0.0,25.50935,2.31292733956
 07/13  18:00:00,37.0591304198,2.18481897603,10.8405505998,0.0,3.71167865564,18.077,28.9710974863,0.0,25.50935,3.46174748627
 07/13  19:00:00,34.9579658677,2.18481897603,8.64034944497,0.0,3.71167865564,18.077,28.9722503391,0.0,25.50935,3.46290033908
 07/13  20:00:00,26.4938162514,2.18481897603,4.64639733897,0.0,3.71167865564,13.077,25.3958891052,0.0,22.50825,2.88763910521
 07/13  21:00:00,27.1694709215,2.18481897603,3.5340963853,0.0,3.71167865564,13.077,24.4693993472,0.0,21.0077,3.46169934719
 07/13  22:00:00,26.5919593211,2.18481897603,3.08677465972,0.0,3.71167865564,13.077,20.3197471399,0.0,18.0066,2.3131471399
 07/13  23:00:00,27.2731215006,2.18481897603,2.60434444649,0.0,3.71167865564,13.077,4.73929488248,0.0,3.0011,1.73819488248
 07/13  24:00:00,16.1339848448,2.18481897603,1.84189790356,0.0,1.85583932782,5.577,4.16636044954,0.0,3.0011,1.16526044954
 07/14  01:00:00,9.97201750976,0.0,0.0,0.0,0.618613109274,5.0,3.59319333545,0.0,3.0011,0.592093335447
 07/14  02:00:00,9.98725637255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.99074264158,0.0,0.0,0.0,0.618613109274,5.0,3.59314751589,0.0,3.0011,0.592047515889
 07/14  04:00:00,10.8205744123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,16.096331247,2.18481897603,1.24285345568,0.0,1.85583932782,5.577,5.09370344953,0.0,4.50165,0.592053449531
 07/14  06:00:00,29.9315128567,2.18481897603,2.20469728653,0.0,3.71167865564,18.077,14.669719209,0.0,13.50495,1.16476920904
 07/14  07:00:00,29.3042147944,2.18481897603,3.21843406077,0.0,3.71167865564,18.077,24.4695211869,0.0,21.0077,3.46182118689
 07/14  08:00:00,25.4919156268,2.18481897603,4.37636882017,0.0,3.71167865564,13.077,17.8938158344,0.0,15.0055,2.88831583435
 07/14  09:00:00,26.8474656354,2.18481897603,5.70319031138,0.0,3.71167865564,13.077,17.8924751994,0.0,15.0055,2.88697519943
 07/14  10:00:00,33.968747962,2.18481897603,7.80179385082,0.0,3.71167865564,18.077,35.3250092822,0.0,33.0121,2.31290928215
 07/14  11:00:00,37.5214415859,2.18481897603,10.2400018623,0.0,3.71167865564,18.077,43.4015954368,0.0,40.51485,2.8867454368
 07/14  12:00:00,38.814366329,2.18481897603,12.2644899696,0.0,3.71167865564,18.077,38.3258746172,0.0,36.0132,2.31267461717
 07/14  13:00:00,38.8493596595,2.18481897603,12.6342657335,0.0,3.71167865564,18.077,33.8236421388,0.0,31.51155,2.31209213882
 07/14  14:00:00,32.3399586682,2.18481897603,11.1184025639,0.0,3.71167865564,13.077,22.7463680502,0.0,21.0077,1.73866805025
 07/14  15:00:00,31.7932557905,2.18481897603,10.5651564815,0.0,3.71167865564,13.077,21.2455521349,0.0,19.50715,1.73840213489
 07/14  16:00:00,31.547176148,2.18481897603,10.3247829951,0.0,3.71167865564,13.077,24.819907489,0.0,22.50825,2.31165748897
 07/14  17:00:00,37.7856646817,2.18481897603,11.5643344301,0.0,3.71167865564,18.077,27.8221848935,0.0,25.50935,2.31283489346
 07/14  18:00:00,37.3497702024,2.18481897603,11.1388817387,0.0,3.71167865564,18.077,28.3975535403,0.0,25.50935,2.88820354034
 07/14  19:00:00,35.1518681165,2.18481897603,9.01309747868,0.0,3.71167865564,18.077,28.9722386161,0.0,25.50935,3.46288861614
 07/14  20:00:00,29.2416365161,2.18481897603,7.50585566968,0.0,3.71167865564,13.077,25.9692223782,0.0,22.50825,3.46097237824
 07/14  21:00:00,30.2785558314,2.18481897603,6.71477462468,0.0,3.71167865564,13.077,23.895786428,0.0,21.0077,2.88808642802
 07/14  22:00:00,29.2311096274,2.18481897603,5.6782149026,0.0,3.71167865564,13.077,20.893219452,0.0,18.0066,2.88661945198
 07/14  23:00:00,29.4058978252,2.18481897603,4.70183985926,0.0,3.71167865564,13.077,4.73910756329,0.0,3.0011,1.73800756329
 07/14  24:00:00,17.3679088424,2.18481897603,3.02784304567,0.0,1.85583932782,5.577,4.16631384976,0.0,3.0011,1.16521384976
 07/15  01:00:00,9.9806527701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.98158649941,0.0,0.0,0.0,0.618613109274,5.0,3.59317619805,0.0,3.0011,0.592076198046
 07/15  03:00:00,9.98774559804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.1779857845,0.0,0.0,0.0,0.618613109274,5.0,3.59318211015,0.0,3.0011,0.59208211015
 07/15  05:00:00,15.4790196524,2.18481897603,1.2773579138,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/15  06:00:00,29.6095461168,2.18481897603,2.18553097511,0.0,3.71167865564,18.077,14.6698309145,0.0,13.50495,1.16488091454
 07/15  07:00:00,29.1086529392,2.18481897603,3.01765115675,0.0,3.71167865564,18.077,22.172592985,0.0,21.0077,1.16489298504
 07/15  08:00:00,24.7529290212,2.18481897603,3.64220146961,0.0,3.71167865564,13.077,16.1705122413,0.0,15.0055,1.16501224132
 07/15  09:00:00,26.4012283454,2.18481897603,5.2648317381,0.0,3.71167865564,13.077,17.8931056551,0.0,15.0055,2.88760565512
 07/15  10:00:00,33.6880201542,2.18481897603,7.52874480876,0.0,3.71167865564,18.077,35.8988408335,0.0,33.0121,2.8867408335
 07/15  11:00:00,37.2935572015,2.18481897603,10.0194520949,0.0,3.71167865564,18.077,43.4024717307,0.0,40.51485,2.8876217307
 07/15  12:00:00,38.3129197584,2.18481897603,11.7702618511,0.0,3.71167865564,18.077,38.9006985701,0.0,36.0132,2.88749857014
 07/15  13:00:00,38.2844499221,2.18481897603,12.076137804,0.0,3.71167865564,18.077,34.3980513301,0.0,31.51155,2.88650133011
 07/15  14:00:00,32.2361586607,2.18481897603,11.0208983714,0.0,3.71167865564,13.077,23.3200731534,0.0,21.0077,2.3123731534
 07/15  15:00:00,31.5642890848,2.18481897603,10.3552893829,0.0,3.71167865564,13.077,21.819775676,0.0,19.50715,2.31262567602
 07/15  16:00:00,31.3647324343,2.18481897603,10.1570740385,0.0,3.71167865564,13.077,24.819725263,0.0,22.50825,2.311475263
 07/15  17:00:00,37.1907900999,2.18481897603,10.9809952936,0.0,3.71167865564,18.077,27.8215083201,0.0,25.50935,2.31215832007
 07/15  18:00:00,37.8849573294,2.18481897603,11.6748801122,0.0,3.71167865564,18.077,28.3974506556,0.0,25.50935,2.88810065559
 07/15  19:00:00,37.2135897801,2.18481897603,10.8185609682,0.0,3.71167865564,18.077,28.9711928819,0.0,25.50935,3.46184288193
 07/15  20:00:00,31.7612030945,2.18481897603,9.17541451388,0.0,3.71167865564,13.077,25.3957896383,0.0,22.50825,2.88753963831
 07/15  21:00:00,31.9129260306,2.18481897603,8.18306529167,0.0,3.71167865564,13.077,24.4694755002,0.0,21.0077,3.46177550016
 07/15  22:00:00,30.6882067354,2.18481897603,7.11564780939,0.0,3.71167865564,13.077,20.3193357438,0.0,18.0066,2.31273574385
 07/15  23:00:00,30.6475370017,2.18481897603,5.9298729414,0.0,3.71167865564,13.077,4.7398384707,0.0,3.0011,1.7387384707
 07/15  24:00:00,17.7215251355,2.18481897603,3.37504692618,0.0,1.85583932782,5.577,4.73878339214,0.0,3.0011,1.73768339214
 07/16  01:00:00,10.0093898134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,10.0158087136,0.0,0.0,0.0,0.618613109274,5.0,3.59317161245,0.0,3.0011,0.592071612452
 07/16  03:00:00,10.0187145316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.1989188445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,15.7065588504,2.18481897603,1.49609188015,0.0,1.85583932782,5.577,5.09373614492,0.0,4.50165,0.592086144922
 07/16  06:00:00,29.4305471605,2.18481897603,2.01975836456,0.0,3.71167865564,18.077,14.6698155372,0.0,13.50495,1.16486553716
 07/16  07:00:00,28.6526457338,2.18481897603,2.5791256758,0.0,3.71167865564,18.077,22.1726483519,0.0,21.0077,1.1649483519
 07/16  08:00:00,24.1953064202,2.18481897603,3.09904902456,0.0,3.71167865564,13.077,15.5980316378,0.0,15.0055,0.592531637815
 07/16  09:00:00,26.0388564804,2.18481897603,4.91190159183,0.0,3.71167865564,13.077,16.1705248356,0.0,15.0055,1.1650248356
 07/16  10:00:00,33.4841048984,2.18481897603,7.33218633036,0.0,3.71167865564,18.077,35.8996674904,0.0,33.0121,2.88756749043
 07/16  11:00:00,36.6854500012,2.18481897603,9.41768713361,0.0,3.71167865564,18.077,43.9755719744,0.0,40.51485,3.46072197441
 07/16  12:00:00,37.535309821,2.18481897603,11.0050072702,0.0,3.71167865564,18.077,38.3248073347,0.0,36.0132,2.31160733471
 07/16  13:00:00,37.4296334646,2.18481897603,11.2336607771,0.0,3.71167865564,18.077,33.8239370895,0.0,31.51155,2.31238708949
 07/16  14:00:00,31.2374298927,2.18481897603,10.0283295554,0.0,3.71167865564,13.077,22.7463015501,0.0,21.0077,1.73860155006
 07/16  15:00:00,30.4993173377,2.18481897603,9.28774560764,0.0,3.71167865564,13.077,21.2459566799,0.0,19.50715,1.73880667986
 07/16  16:00:00,30.2642112733,2.18481897603,9.05603601822,0.0,3.71167865564,13.077,24.8194932914,0.0,22.50825,2.31124329144
 07/16  17:00:00,35.8793445475,2.18481897603,9.67506830672,0.0,3.71167865564,18.077,27.8220940444,0.0,25.50935,2.3127440444
 07/16  18:00:00,36.4716422808,2.18481897603,10.2692433139,0.0,3.71167865564,18.077,28.3968949644,0.0,25.50935,2.88754496442
 07/16  19:00:00,35.7856854421,2.18481897603,9.43767168056,0.0,3.71167865564,18.077,28.3966830845,0.0,25.50935,2.88733308449
 07/16  20:00:00,30.2901402201,2.18481897603,7.72129961278,0.0,3.71167865564,13.077,24.8211934947,0.0,22.50825,2.31294349472
 07/16  21:00:00,30.626630636,2.18481897603,6.90882196638,0.0,3.71167865564,13.077,23.8950551036,0.0,21.0077,2.88735510361
 07/16  22:00:00,29.7557423068,2.18481897603,6.19262939608,0.0,3.71167865564,13.077,20.8920670764,0.0,18.0066,2.88546707641
 07/16  23:00:00,29.7955260443,2.18481897603,5.085915925,0.0,3.71167865564,13.077,4.16628766821,0.0,3.0011,1.16518766821
 07/16  24:00:00,17.2453502509,2.18481897603,2.90643501131,0.0,1.85583932782,5.577,4.73939829057,0.0,3.0011,1.73829829057
 07/17  01:00:00,9.98477615319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,9.98240410014,0.0,0.0,0.0,0.618613109274,5.0,3.5931706921,0.0,3.0011,0.592070692098
 07/17  03:00:00,9.97697285351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  04:00:00,10.1593177166,0.0,0.0,0.0,0.618613109274,5.0,3.59317659287,0.0,3.0011,0.592076592871
 07/17  05:00:00,14.7323822649,2.18481897603,0.567808591525,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/17  06:00:00,28.7099682575,2.18481897603,1.34041313771,0.0,3.71167865564,18.077,14.6699671938,0.0,13.50495,1.16501719375
 07/17  07:00:00,28.0295700333,2.18481897603,1.97748872772,0.0,3.71167865564,18.077,24.4700206825,0.0,21.0077,3.46232068249
 07/17  08:00:00,23.38519179,2.18481897603,2.31346462382,0.0,3.71167865564,13.077,18.4673522802,0.0,15.0055,3.46185228022
 07/17  09:00:00,24.4631464839,2.18481897603,3.36019745505,0.0,3.71167865564,13.077,17.3188369274,0.0,15.0055,2.31333692736
 07/17  10:00:00,31.7733051575,2.18481897603,5.64447275186,0.0,3.71167865564,18.077,35.324952315,0.0,33.0121,2.31285231501
 07/17  11:00:00,34.8434861439,2.18481897603,7.60381426745,0.0,3.71167865564,18.077,43.4015465568,0.0,40.51485,2.88669655675
 07/17  12:00:00,35.168391178,2.18481897603,8.69517981458,0.0,3.71167865564,18.077,38.3257276337,0.0,36.0132,2.31252763367
 07/17  13:00:00,34.8958905713,2.18481897603,8.74327571297,0.0,3.71167865564,18.077,33.8235098727,0.0,31.51155,2.31195987272
 07/17  14:00:00,28.2597469317,2.18481897603,7.10227085413,0.0,3.71167865564,13.077,22.746498685,0.0,21.0077,1.73879868497
 07/17  15:00:00,28.1357726063,2.18481897603,6.96844635088,0.0,3.71167865564,13.077,21.245789667,0.0,19.50715,1.73863966705
 07/17  16:00:00,28.9666830901,2.18481897603,7.78031004094,0.0,3.71167865564,13.077,24.8196681156,0.0,22.50825,2.31141811559
 07/17  17:00:00,35.5631621202,2.18481897603,9.36453523413,0.0,3.71167865564,18.077,27.8221495051,0.0,25.50935,2.3127995051
 07/17  18:00:00,35.4817616339,2.18481897603,9.32114081879,0.0,3.71167865564,18.077,28.3974580197,0.0,25.50935,2.88810801968
 07/17  19:00:00,35.0977944273,2.18481897603,8.77542791774,0.0,3.71167865564,18.077,29.5459896503,0.0,25.50935,4.0366396503
 07/17  20:00:00,29.8334765305,2.18481897603,7.27920302254,0.0,3.71167865564,13.077,25.3955878703,0.0,22.50825,2.88733787028
 07/17  21:00:00,29.2621272564,2.18481897603,5.57811715021,0.0,3.71167865564,13.077,23.895859368,0.0,21.0077,2.888159368
 07/17  22:00:00,27.6353384639,2.18481897603,4.11071666762,0.0,3.71167865564,13.077,20.8931999713,0.0,18.0066,2.8865999713
 07/17  23:00:00,27.6847648172,2.18481897603,3.01589821658,0.0,3.71167865564,13.077,4.73930189696,0.0,3.0011,1.73820189696
 07/17  24:00:00,15.6631072797,2.18481897603,1.38681582699,0.0,1.85583932782,5.577,4.16629162665,0.0,3.0011,1.16519162665
 07/18  01:00:00,9.94871428717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  02:00:00,9.95860588346,0.0,0.0,0.0,0.618613109274,5.0,3.59316549651,0.0,3.0011,0.592065496506
 07/18  03:00:00,9.95767816587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  04:00:00,10.7696420091,0.0,0.0,0.0,0.618613109274,5.0,3.59317141035,0.0,3.0011,0.592071410349
 07/18  05:00:00,14.9221070814,2.18481897603,0.140950704308,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/18  06:00:00,28.8858854656,2.18481897603,1.22415660779,0.0,3.71167865564,18.077,14.6698044753,0.0,13.50495,1.16485447535
 07/18  07:00:00,28.0951988153,2.18481897603,2.0451457849,0.0,3.71167865564,18.077,24.4696426907,0.0,21.0077,3.46194269066
 07/18  08:00:00,23.3198313004,2.18481897603,2.25263274157,0.0,3.71167865564,13.077,18.4673553182,0.0,15.0055,3.46185531817
 07/18  09:00:00,24.0063461063,2.18481897603,2.91070824757,0.0,3.71167865564,13.077,17.3188829802,0.0,15.0055,2.31338298018
 07/18  10:00:00,30.7815153125,2.18481897603,4.66506610858,0.0,3.71167865564,18.077,35.8982106003,0.0,33.0121,2.88611060034
 07/18  11:00:00,33.7959140825,2.18481897603,6.56370944455,0.0,3.71167865564,18.077,42.8282320337,0.0,40.51485,2.3133820337
 07/18  12:00:00,34.5648591064,2.18481897603,8.09125473648,0.0,3.71167865564,18.077,38.3260191944,0.0,36.0132,2.31281919437
 07/18  13:00:00,34.7444440559,2.18481897603,8.58454981304,0.0,3.71167865564,18.077,33.8235795627,0.0,31.51155,2.31202956266
 07/18  14:00:00,28.5837845891,2.18481897603,7.4186427232,0.0,3.71167865564,13.077,22.7463551543,0.0,21.0077,1.73865515427
 07/18  15:00:00,28.680258473,2.18481897603,7.50104519862,0.0,3.71167865564,13.077,21.8184672458,0.0,19.50715,2.31131724582
 07/18  16:00:00,29.1965818594,2.18481897603,8.00906141088,0.0,3.71167865564,13.077,24.2468986753,0.0,22.50825,1.73864867532
 07/18  17:00:00,35.4804991015,2.18481897603,9.29265930345,0.0,3.71167865564,18.077,27.822073124,0.0,25.50935,2.31272312397
 07/18  18:00:00,35.4223973018,2.18481897603,9.27542376023,0.0,3.71167865564,18.077,28.9711778533,0.0,25.50935,3.46182785332
 07/18  19:00:00,33.0943094819,2.18481897603,7.03030007516,0.0,3.71167865564,18.077,28.9720571613,0.0,25.50935,3.46270716135
 07/18  20:00:00,26.4018078382,2.18481897603,4.10594236516,0.0,3.71167865564,13.077,25.3958549463,0.0,22.50825,2.88760494626
 07/18  21:00:00,26.9663391997,2.18481897603,3.46193823143,0.0,3.71167865564,13.077,23.8955715649,0.0,21.0077,2.88787156488
 07/18  22:00:00,26.2940886551,2.18481897603,2.79103320606,0.0,3.71167865564,13.077,20.8926822545,0.0,18.0066,2.88608225451
 07/18  23:00:00,27.023798329,2.18481897603,2.37515659627,0.0,3.71167865564,13.077,4.73909828887,0.0,3.0011,1.73799828887
 07/18  24:00:00,15.4449214921,2.18481897603,1.18844591396,0.0,1.85583932782,5.577,4.16613612019,0.0,3.0011,1.16503612019
 07/19  01:00:00,9.94699596109,0.0,0.0,0.0,0.618613109274,5.0,3.59317153177,0.0,3.0011,0.592071531765
 07/19  02:00:00,9.96542490154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.9665991379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  04:00:00,10.1393874805,0.0,0.0,0.0,0.618613109274,5.0,3.59317743242,0.0,3.0011,0.592077432419
 07/19  05:00:00,14.4429713244,2.18481897603,0.283979305106,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/19  06:00:00,28.5844935327,2.18481897603,1.21960923231,0.0,3.71167865564,18.077,14.6698476056,0.0,13.50495,1.1648976056
 07/19  07:00:00,28.0170785063,2.18481897603,1.97424674327,0.0,3.71167865564,18.077,24.4699631237,0.0,21.0077,3.46226312367
 07/19  08:00:00,23.0883644695,2.18481897603,2.0375868796,0.0,3.71167865564,13.077,18.4668877562,0.0,15.0055,3.46138775621
 07/19  09:00:00,23.3250389809,2.18481897603,2.26578164948,0.0,3.71167865564,13.077,17.3187040223,0.0,15.0055,2.31320402226
 07/19  10:00:00,29.0236551447,2.18481897603,2.95132742728,0.0,3.71167865564,18.077,35.8979101918,0.0,33.0121,2.88581019177
 07/19  11:00:00,32.7292105002,2.18481897603,5.53509892284,0.0,3.71167865564,18.077,42.8281707217,0.0,40.51485,2.31332072168
 07/19  12:00:00,34.1418478103,2.18481897603,7.71252347014,0.0,3.71167865564,18.077,38.3261073866,0.0,36.0132,2.31290738658
 07/19  13:00:00,34.795892433,2.18481897603,8.65409839537,0.0,3.71167865564,18.077,33.8239036327,0.0,31.51155,2.31235363268
 07/19  14:00:00,28.7715962906,2.18481897603,7.61507148089,0.0,3.71167865564,13.077,22.7463704961,0.0,21.0077,1.73867049608
 07/19  15:00:00,28.8869399075,2.18481897603,7.7179948379,0.0,3.71167865564,13.077,21.8187451492,0.0,19.50715,2.31159514921
 07/19  16:00:00,29.6562896404,2.18481897603,8.47243026823,0.0,3.71167865564,13.077,24.2470045992,0.0,22.50825,1.7387545992
 07/19  17:00:00,36.1433844796,2.18481897603,9.95439267865,0.0,3.71167865564,18.077,27.8221736862,0.0,25.50935,2.31282368617
 07/19  18:00:00,36.2429110693,2.18481897603,10.054076079,0.0,3.71167865564,18.077,28.9708488714,0.0,25.50935,3.46149887144
 07/19  19:00:00,35.6134625519,2.18481897603,9.24529716828,0.0,3.71167865564,18.077,28.9721925821,0.0,25.50935,3.4628425821
 07/19  20:00:00,29.7501054342,2.18481897603,7.20811680757,0.0,3.71167865564,13.077,25.3957317644,0.0,22.50825,2.8874817644
 07/19  21:00:00,29.393927253,2.18481897603,5.71528929639,0.0,3.71167865564,13.077,23.8957312539,0.0,21.0077,2.88803125385
 07/19  22:00:00,28.2461253648,2.18481897603,4.71377534632,0.0,3.71167865564,13.077,20.8932245233,0.0,18.0066,2.88662452333
 07/19  23:00:00,27.5396272123,2.18481897603,2.88061514146,0.0,3.71167865564,13.077,4.73942715477,0.0,3.0011,1.73832715477
 07/19  24:00:00,15.5322118637,2.18481897603,1.2686137741,0.0,1.85583932782,5.577,4.16630836357,0.0,3.0011,1.16520836357
 07/20  01:00:00,9.95107283175,0.0,0.0,0.0,0.618613109274,5.0,3.59318902047,0.0,3.0011,0.592089020473
 07/20  02:00:00,9.96900735075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,9.96753891352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  04:00:00,10.1324985773,0.0,0.0,0.0,0.618613109274,5.0,3.59319489579,0.0,3.0011,0.592094895794
 07/20  05:00:00,14.271741811,2.18481897603,0.117040814143,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/20  06:00:00,29.3664821592,2.18481897603,1.36282214535,0.0,3.71167865564,18.077,14.6698812654,0.0,13.50495,1.16493126545
 07/20  07:00:00,28.3686074005,2.18481897603,2.31737164986,0.0,3.71167865564,18.077,24.4698715486,0.0,21.0077,3.46217154859
 07/20  08:00:00,23.7597807247,2.18481897603,2.68626191986,0.0,3.71167865564,13.077,18.4673023293,0.0,15.0055,3.46180232928
 07/20  09:00:00,24.5355428911,2.18481897603,3.43160801519,0.0,3.71167865564,13.077,17.3189569434,0.0,15.0055,2.31345694342
 07/20  10:00:00,31.675408961,2.18481897603,5.54649175825,0.0,3.71167865564,18.077,35.8982109006,0.0,33.0121,2.88611090064
 07/20  11:00:00,34.8214139604,2.18481897603,7.57498169733,0.0,3.71167865564,18.077,42.8283511775,0.0,40.51485,2.31350117749
 07/20  12:00:00,35.6249247065,2.18481897603,9.1319593825,0.0,3.71167865564,18.077,38.325978109,0.0,36.0132,2.31277810902
 07/20  13:00:00,35.6615981916,2.18481897603,9.49044929916,0.0,3.71167865564,18.077,33.8237490845,0.0,31.51155,2.31219908454
 07/20  14:00:00,29.5519373366,2.18481897603,8.37394854218,0.0,3.71167865564,13.077,22.7460829823,0.0,21.0077,1.73838298232
 07/20  15:00:00,29.7349459498,2.18481897603,8.54071189004,0.0,3.71167865564,13.077,21.8187391425,0.0,19.50715,2.31158914248
 07/20  16:00:00,30.3185545676,2.18481897603,9.11595016228,0.0,3.71167865564,13.077,24.2469648033,0.0,22.50825,1.73871480327
 07/20  17:00:00,36.7065155285,2.18481897603,10.5035357527,0.0,3.71167865564,18.077,27.8221317042,0.0,25.50935,2.31278170416
 07/20  18:00:00,36.5899856747,2.18481897603,10.3920308274,0.0,3.71167865564,18.077,28.9711480274,0.0,25.50935,3.46179802742
 07/20  19:00:00,36.3431425116,2.18481897603,9.99782837574,0.0,3.71167865564,18.077,28.9722002457,0.0,25.50935,3.46285024573
 07/20  20:00:00,30.8457942949,2.18481897603,8.27442873814,0.0,3.71167865564,13.077,25.3957081311,0.0,22.50825,2.88745813108
 07/20  21:00:00,30.8849512664,2.18481897603,7.17351560161,0.0,3.71167865564,13.077,23.8958179153,0.0,21.0077,2.8881179153
 07/20  22:00:00,29.7909459059,2.18481897603,6.23305425249,0.0,3.71167865564,13.077,20.8932450327,0.0,18.0066,2.88664503269
 07/20  23:00:00,29.1469824051,2.18481897603,4.45730604427,0.0,3.71167865564,13.077,4.73942526094,0.0,3.0011,1.73832526094
 07/20  24:00:00,16.1761714178,2.18481897603,1.87223664752,0.0,1.85583932782,5.577,4.16626988417,0.0,3.0011,1.16516988417
 07/21  01:00:00,9.97100902848,0.0,0.0,0.0,0.618613109274,5.0,3.59317009182,0.0,3.0011,0.592070091821
 07/21  02:00:00,9.98465630758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,9.98191190944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  04:00:00,10.8147095257,0.0,0.0,0.0,0.618613109274,5.0,3.59317599836,0.0,3.0011,0.592075998357
 07/21  05:00:00,15.7634222373,2.18481897603,0.926837154902,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/21  06:00:00,30.2289550181,2.18481897603,1.88894566075,0.0,3.71167865564,18.077,14.6698421024,0.0,13.50495,1.16489210238
