Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  07:00:00,28.8069230686,2.18481897603,2.73356374776,0.0,3.71167865564,18.077,24.4699121624,0.0,21.0077,3.46221216244
 07/21  08:00:00,24.5371673541,2.18481897603,3.44073073562,0.0,3.71167865564,13.077,18.4672931057,0.0,15.0055,3.46179310572
 07/21  09:00:00,26.7165603598,2.18481897603,5.57994279159,0.0,3.71167865564,13.077,17.319002711,0.0,15.0055,2.31350271104
 07/21  10:00:00,34.0585445823,2.18481897603,7.89598274279,0.0,3.71167865564,18.077,35.8981826151,0.0,33.0121,2.8860826151
 07/21  11:00:00,37.1324548715,2.18481897603,9.85834976509,0.0,3.71167865564,18.077,42.828193995,0.0,40.51485,2.31334399495
 07/21  12:00:00,37.7091721877,2.18481897603,11.1747793702,0.0,3.71167865564,18.077,38.3259470505,0.0,36.0132,2.3127470505
 07/21  13:00:00,37.5613663492,2.18481897603,11.3612117357,0.0,3.71167865564,18.077,33.8236121394,0.0,31.51155,2.31206213936
 07/21  14:00:00,30.9974681802,2.18481897603,9.79467635572,0.0,3.71167865564,13.077,22.7462958011,0.0,21.0077,1.73859580114
 07/21  15:00:00,30.4724315855,2.18481897603,9.26567562975,0.0,3.71167865564,13.077,21.8182104581,0.0,19.50715,2.31106045814
 07/21  16:00:00,30.5766637528,2.18481897603,9.36773514475,0.0,3.71167865564,13.077,24.2469444791,0.0,22.50825,1.7386944791
 07/21  17:00:00,37.1631409435,2.18481897603,10.9494672256,0.0,3.71167865564,18.077,27.8221554106,0.0,25.50935,2.31280541059
 07/21  18:00:00,37.3030850315,2.18481897603,11.0911290857,0.0,3.71167865564,18.077,28.9710895464,0.0,25.50935,3.46173954639
 07/21  19:00:00,36.4884390283,2.18481897603,10.335634502,0.0,3.71167865564,18.077,28.971982356,0.0,25.50935,3.46263235598
 07/21  20:00:00,30.5538814644,2.18481897603,8.17619994937,0.0,3.71167865564,13.077,25.3957141814,0.0,22.50825,2.88746418143
 07/21  21:00:00,30.6625935995,2.18481897603,7.09451781176,0.0,3.71167865564,13.077,23.8957863647,0.0,21.0077,2.88808636474
 07/21  22:00:00,29.4108578212,2.18481897603,5.85528436369,0.0,3.71167865564,13.077,20.893077922,0.0,18.0066,2.886477922
 07/21  23:00:00,28.9234839886,2.18481897603,4.23362670698,0.0,3.71167865564,13.077,4.73926934383,0.0,3.0011,1.73816934383
 07/21  24:00:00,16.4597522315,2.18481897603,2.14209770813,0.0,1.85583932782,5.577,4.16629867829,0.0,3.0011,1.16519867829
 07/22  01:00:00,9.97936903751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.99002559592,0.0,0.0,0.0,0.618613109274,5.0,3.59316964003,0.0,3.0011,0.592069640026
 07/22  03:00:00,9.98496765501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.1557247295,0.0,0.0,0.0,0.618613109274,5.0,3.59317554728,0.0,3.0011,0.592075547281
 07/22  05:00:00,14.7158527098,2.18481897603,0.551940611794,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/22  06:00:00,29.4109201902,2.18481897603,1.40260830448,0.0,3.71167865564,18.077,14.6698073417,0.0,13.50495,1.16485734173
 07/22  07:00:00,28.2997179524,2.18481897603,2.23684325189,0.0,3.71167865564,18.077,22.172664879,0.0,21.0077,1.16496487896
 07/22  08:00:00,23.9845365828,2.18481897603,2.89141911426,0.0,3.71167865564,13.077,16.1705332269,0.0,15.0055,1.16503322687
 07/22  09:00:00,25.9594993055,2.18481897603,4.83283113384,0.0,3.71167865564,13.077,17.8929172084,0.0,15.0055,2.88741720841
 07/22  10:00:00,33.8514965478,2.18481897603,7.69444225038,0.0,3.71167865564,18.077,35.898836902,0.0,33.0121,2.88673690204
 07/22  11:00:00,37.6630789738,2.18481897603,10.3772658511,0.0,3.71167865564,18.077,43.4023362409,0.0,40.51485,2.88748624089
 07/22  12:00:00,38.059724007,2.18481897603,11.5097158541,0.0,3.71167865564,18.077,38.9005803292,0.0,36.0132,2.88738032921
 07/22  13:00:00,37.8179265423,2.18481897603,11.6054540677,0.0,3.71167865564,18.077,33.8248155732,0.0,31.51155,2.31326557319
 07/22  14:00:00,30.8064452844,2.18481897603,9.60677662633,0.0,3.71167865564,13.077,23.3205224372,0.0,21.0077,2.3128224372
 07/22  15:00:00,29.5950424251,2.18481897603,8.42001624594,0.0,3.71167865564,13.077,22.3922276553,0.0,19.50715,2.88507765527
 07/22  16:00:00,30.2753260108,2.18481897603,9.09028876389,0.0,3.71167865564,13.077,24.246734495,0.0,22.50825,1.73848449504
 07/22  17:00:00,35.500887302,2.18481897603,9.33197856434,0.0,3.71167865564,18.077,28.3953992981,0.0,25.50935,2.88604929814
 07/22  18:00:00,32.6283075504,2.18481897603,6.5143609784,0.0,3.71167865564,18.077,28.3975215471,0.0,25.50935,2.88817154705
 07/22  19:00:00,31.0615325723,2.18481897603,4.80878069147,0.0,3.71167865564,18.077,28.9708994923,0.0,25.50935,3.46154949235
 07/22  20:00:00,25.9755500659,2.18481897603,3.51378610809,0.0,3.71167865564,13.077,25.3954823423,0.0,22.50825,2.88723234225
 07/22  21:00:00,26.5842592714,2.18481897603,2.95415076762,0.0,3.71167865564,13.077,23.8952465456,0.0,21.0077,2.88754654557
 07/22  22:00:00,25.7973152358,2.18481897603,2.30543514379,0.0,3.71167865564,13.077,20.3193824678,0.0,18.0066,2.31278246783
 07/22  23:00:00,26.4076003314,2.18481897603,1.78149081186,0.0,3.71167865564,13.077,5.31238540403,0.0,3.0011,2.31128540403
 07/22  24:00:00,14.9056828284,2.18481897603,0.675137619436,0.0,1.85583932782,5.577,4.16633270406,0.0,3.0011,1.16523270406
 07/23  01:00:00,9.92922532456,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  02:00:00,9.95365555293,0.0,0.0,0.0,0.618613109274,5.0,3.59318689385,0.0,3.0011,0.592086893854
 07/23  03:00:00,9.96127199584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  04:00:00,10.1368544012,0.0,0.0,0.0,0.618613109274,5.0,3.59319277372,0.0,3.0011,0.592092773715
 07/23  05:00:00,14.8138724236,2.18481897603,0.642995195139,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/23  06:00:00,29.6290976947,2.18481897603,1.60893647374,0.0,3.71167865564,18.077,14.6698408282,0.0,13.50495,1.16489082819
 07/23  07:00:00,28.3148860642,2.18481897603,2.25621324594,0.0,3.71167865564,18.077,22.172482444,0.0,21.0077,1.16478244399
 07/23  08:00:00,23.6885795507,2.18481897603,2.61245627454,0.0,3.71167865564,13.077,16.1705032239,0.0,15.0055,1.16500322388
 07/23  09:00:00,25.0584646597,2.18481897603,3.94887532357,0.0,3.71167865564,13.077,16.1705101519,0.0,15.0055,1.16501015189
 07/23  10:00:00,32.1297750399,2.18481897603,6.00188186158,0.0,3.71167865564,18.077,35.8995990953,0.0,33.0121,2.88749909526
 07/23  11:00:00,34.9234888154,2.18481897603,7.69046862182,0.0,3.71167865564,18.077,43.4021633313,0.0,40.51485,2.88731333129
 07/23  12:00:00,34.6960187466,2.18481897603,8.23891098285,0.0,3.71167865564,18.077,38.3257477325,0.0,36.0132,2.3125477325
 07/23  13:00:00,34.9783105815,2.18481897603,8.8300674364,0.0,3.71167865564,18.077,33.824140573,0.0,31.51155,2.31259057298
 07/23  14:00:00,29.101184676,2.18481897603,7.9418519875,0.0,3.71167865564,13.077,22.7465272002,0.0,21.0077,1.73882720015
 07/23  15:00:00,28.5391324508,2.18481897603,7.38424686298,0.0,3.71167865564,13.077,21.8182992927,0.0,19.50715,2.31114929266
 07/23  16:00:00,28.6958486551,2.18481897603,7.53945249603,0.0,3.71167865564,13.077,24.2468122509,0.0,22.50825,1.73856225091
 07/23  17:00:00,34.7529166648,2.18481897603,8.58913750105,0.0,3.71167865564,18.077,27.821974033,0.0,25.50935,2.31262403304
 07/23  18:00:00,34.9219083633,2.18481897603,8.76463316972,0.0,3.71167865564,18.077,28.3966359496,0.0,25.50935,2.88728594961
 07/23  19:00:00,34.0655024394,2.18481897603,7.72191613832,0.0,3.71167865564,18.077,28.3968102979,0.0,25.50935,2.88746029787
 07/23  20:00:00,28.5751275987,2.18481897603,6.04875848437,0.0,3.71167865564,13.077,24.8210584517,0.0,22.50825,2.31280845168
 07/23  21:00:00,28.4536932124,2.18481897603,4.78391092797,0.0,3.71167865564,13.077,23.8950113273,0.0,21.0077,2.88731132733
 07/23  22:00:00,27.1217761725,2.18481897603,3.60518982358,0.0,3.71167865564,13.077,20.8922194887,0.0,18.0066,2.88561948872
 07/23  23:00:00,27.054260729,2.18481897603,2.39509570348,0.0,3.71167865564,13.077,4.16626932976,0.0,3.0011,1.16516932976
 07/23  24:00:00,15.5480942941,2.18481897603,1.27913218209,0.0,1.85583932782,5.577,4.73918236027,0.0,3.0011,1.73808236027
 07/24  01:00:00,9.93402138039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  02:00:00,9.93972213969,0.0,0.0,0.0,0.618613109274,5.0,3.59315431815,0.0,3.0011,0.592054318149
 07/24  03:00:00,9.94280794022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,10.1193454622,0.0,0.0,0.0,0.618613109274,5.0,3.59316024978,0.0,3.0011,0.592060249784
 07/24  05:00:00,14.1506686418,2.18481897603,0.0167763120669,0.0,1.85583932782,5.577,4.55253916571,0.0308891657058,4.50165,0.02
 07/24  06:00:00,28.9306992597,2.18481897603,0.947316949876,0.0,3.71167865564,18.077,14.6699233983,0.0,13.50495,1.16497339833
 07/24  07:00:00,27.8570636576,2.18481897603,1.81487432852,0.0,3.71167865564,18.077,24.4699417989,0.0,21.0077,3.46224179892
 07/24  08:00:00,23.0761928001,2.18481897603,2.02161222078,0.0,3.71167865564,13.077,17.8937663899,0.0,15.0055,2.88826638986
 07/24  09:00:00,23.879436763,2.18481897603,2.79402975166,0.0,3.71167865564,13.077,17.8922024434,0.0,15.0055,2.88670244337
 07/24  10:00:00,30.6944802442,2.18481897603,4.57624037748,0.0,3.71167865564,18.077,35.3249752776,0.0,33.0121,2.31287527756
 07/24  11:00:00,33.3044131709,2.18481897603,6.07139297754,0.0,3.71167865564,18.077,43.4016432399,0.0,40.51485,2.88679323992
 07/24  12:00:00,33.852487549,2.18481897603,7.38014922167,0.0,3.71167865564,18.077,38.3259836421,0.0,36.0132,2.31278364208
 07/24  13:00:00,33.8257031587,2.18481897603,7.66657314336,0.0,3.71167865564,18.077,33.8236383637,0.0,31.51155,2.31208836371
 07/24  14:00:00,27.6634921899,2.18481897603,6.49985181329,0.0,3.71167865564,13.077,22.7462839711,0.0,21.0077,1.73858397109
 07/24  15:00:00,27.4104109606,2.18481897603,6.24200954559,0.0,3.71167865564,13.077,21.2453041902,0.0,19.50715,1.73815419024
 07/24  16:00:00,27.847030249,2.18481897603,6.67138732817,0.0,3.71167865564,13.077,24.2468016647,0.0,22.50825,1.73855166469
 07/24  17:00:00,34.2924190035,2.18481897603,8.13154357083,0.0,3.71167865564,18.077,28.3954041646,0.0,25.50935,2.8860541646
 07/24  18:00:00,34.3208275453,2.18481897603,8.20845824713,0.0,3.71167865564,18.077,28.397468117,0.0,25.50935,2.88811811701
 07/24  19:00:00,34.1052492488,2.18481897603,7.79487319492,0.0,3.71167865564,18.077,28.9719620812,0.0,25.50935,3.46261208117
 07/24  20:00:00,29.0437015286,2.18481897603,6.49711632415,0.0,3.71167865564,13.077,25.3957324004,0.0,22.50825,2.8874824004
 07/24  21:00:00,29.0529833858,2.18481897603,5.36874205669,0.0,3.71167865564,13.077,24.469378083,0.0,21.0077,3.461678083
 07/24  22:00:00,27.5986196911,2.18481897603,4.0745453726,0.0,3.71167865564,13.077,20.3196968487,0.0,18.0066,2.31309684874
 07/24  23:00:00,27.3515617271,2.18481897603,2.68813312858,0.0,3.71167865564,13.077,4.73940911388,0.0,3.0011,1.73830911388
 07/24  24:00:00,15.4858251934,2.18481897603,1.2171660634,0.0,1.85583932782,5.577,4.16630731485,0.0,3.0011,1.16520731485
 07/25  01:00:00,9.93981924501,0.0,0.0,0.0,0.618613109274,5.0,3.59319605065,0.0,3.0011,0.592096050651
 07/25  02:00:00,9.94493298767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.94205613797,0.0,0.0,0.0,0.618613109274,5.0,3.59317244275,0.0,3.0011,0.592072442747
 07/25  04:00:00,10.7667930735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,15.0986660448,2.18481897603,0.314704645982,0.0,1.85583932782,5.577,5.09372834397,0.0,4.50165,0.592078343972
 07/25  06:00:00,29.2874666927,2.18481897603,1.00819222476,0.0,3.71167865564,18.077,14.6696450164,0.0,13.50495,1.16469501641
 07/25  07:00:00,27.5878092799,2.18481897603,1.54990088039,0.0,3.71167865564,18.077,24.469382233,0.0,21.0077,3.46168223296
 07/25  08:00:00,22.602738872,2.18481897603,1.55688728922,0.0,3.71167865564,13.077,17.8936298213,0.0,15.0055,2.88812982131
 07/25  09:00:00,23.2242654401,2.18481897603,2.14907208862,0.0,3.71167865564,13.077,17.8922759094,0.0,15.0055,2.88677590942
 07/25  10:00:00,30.4439867281,2.18481897603,4.33862008363,0.0,3.71167865564,18.077,35.3249931689,0.0,33.0121,2.31289316889
 07/25  11:00:00,34.9210699953,2.18481897603,7.6773783876,0.0,3.71167865564,18.077,42.8281882175,0.0,40.51485,2.31333821754
 07/25  12:00:00,36.1206545829,2.18481897603,9.62306555336,0.0,3.71167865564,18.077,38.8984827192,0.0,36.0132,2.88528271917
 07/25  13:00:00,35.8274107949,2.18481897603,9.66105388871,0.0,3.71167865564,18.077,33.2507248035,0.0,31.51155,1.73917480348
 07/25  14:00:00,29.6317744806,2.18481897603,8.46049594365,0.0,3.71167865564,13.077,23.3189123227,0.0,21.0077,2.31121232267
 07/25  15:00:00,28.9152570281,2.18481897603,7.75046415212,0.0,3.71167865564,13.077,21.2459254612,0.0,19.50715,1.73877546122
 07/25  16:00:00,29.0245677046,2.18481897603,7.86500768586,0.0,3.71167865564,13.077,24.2468498122,0.0,22.50825,1.73859981215
 07/25  17:00:00,32.3325906831,2.18481897603,6.22910057643,0.0,3.71167865564,18.077,27.8219602202,0.0,25.50935,2.31261022021
 07/25  18:00:00,30.60692015,2.18481897603,4.54012210879,0.0,3.71167865564,18.077,28.9710798229,0.0,25.50935,3.46172982285
 07/25  19:00:00,30.7149015334,2.18481897603,4.68495834312,0.0,3.71167865564,18.077,28.9716422965,0.0,25.50935,3.46229229647
 07/25  20:00:00,26.0006569047,2.18481897603,3.70665646611,0.0,3.71167865564,13.077,25.3951895481,0.0,22.50825,2.88693954812
 07/25  21:00:00,26.8249075008,2.18481897603,3.31921749153,0.0,3.71167865564,13.077,23.8950962883,0.0,21.0077,2.8873962883
 07/25  22:00:00,26.342047735,2.18481897603,2.83688651049,0.0,3.71167865564,13.077,20.8923442577,0.0,18.0066,2.88574425769
 07/25  23:00:00,26.7660986749,2.18481897603,2.13116286959,0.0,3.71167865564,13.077,4.73908340539,0.0,3.0011,1.73798340539
 07/25  24:00:00,14.9985492369,2.18481897603,0.761006410075,0.0,1.85583932782,5.577,4.16611528876,0.0,3.0011,1.16501528876
 07/26  01:00:00,9.94024104303,0.0,0.0,0.0,0.618613109274,5.0,3.59316155331,0.0,3.0011,0.592061553308
 07/26  02:00:00,9.96276804559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.9631155774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  04:00:00,10.1358861338,0.0,0.0,0.0,0.618613109274,5.0,3.59316747342,0.0,3.0011,0.592067473423
 07/26  05:00:00,14.7129649292,2.18481897603,0.542512504906,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/26  06:00:00,30.0771656137,2.18481897603,2.04935570501,0.0,3.71167865564,18.077,14.6698906198,0.0,13.50495,1.16494061978
 07/26  07:00:00,29.0735142602,2.18481897603,3.01055713851,0.0,3.71167865564,18.077,24.4696545893,0.0,21.0077,3.46195458934
 07/26  08:00:00,24.1550175049,2.18481897603,3.08253894827,0.0,3.71167865564,13.077,18.4668800472,0.0,15.0055,3.46138004718
 07/26  09:00:00,24.3892040876,2.18481897603,3.30528161905,0.0,3.71167865564,13.077,17.3188762583,0.0,15.0055,2.31337625825
 07/26  10:00:00,31.546250128,2.18481897603,5.44004479737,0.0,3.71167865564,18.077,35.3249221766,0.0,33.0121,2.3128221766
 07/26  11:00:00,35.691720416,2.18481897603,8.46049620077,0.0,3.71167865564,18.077,43.4017803925,0.0,40.51485,2.88693039246
 07/26  12:00:00,36.8774652907,2.18481897603,10.4024193664,0.0,3.71167865564,18.077,38.3260396049,0.0,36.0132,2.31283960493
 07/26  13:00:00,36.6742217787,2.18481897603,10.5166692518,0.0,3.71167865564,18.077,33.8233388441,0.0,31.51155,2.31178884407
 07/26  14:00:00,30.2497335528,2.18481897603,9.08032223208,0.0,3.71167865564,13.077,22.7463259135,0.0,21.0077,1.73862591353
 07/26  15:00:00,30.060563289,2.18481897603,8.88099907438,0.0,3.71167865564,13.077,21.2457241535,0.0,19.50715,1.73857415349
 07/26  16:00:00,30.0580825476,2.18481897603,8.87992866083,0.0,3.71167865564,13.077,24.8198081899,0.0,22.50825,2.31155818992
 07/26  17:00:00,36.2878050688,2.18481897603,10.112581196,0.0,3.71167865564,18.077,27.8214558667,0.0,25.50935,2.31210586667
 07/26  18:00:00,36.4813245873,2.18481897603,10.3060618379,0.0,3.71167865564,18.077,28.3973745333,0.0,25.50935,2.88802453325
 07/26  19:00:00,35.8542916425,2.18481897603,9.49992250152,0.0,3.71167865564,18.077,28.9719960897,0.0,25.50935,3.46264608965
 07/26  20:00:00,29.7330672105,2.18481897603,7.16623927702,0.0,3.71167865564,13.077,25.3956566945,0.0,22.50825,2.88740669449
 07/26  21:00:00,29.3054447906,2.18481897603,5.62163314293,0.0,3.71167865564,13.077,24.4692845363,0.0,21.0077,3.46158453634
 07/26  22:00:00,28.1249426467,2.18481897603,4.59826992042,0.0,3.71167865564,13.077,20.8928335587,0.0,18.0066,2.88623355868
 07/26  23:00:00,27.927752651,2.18481897603,3.26112109311,0.0,3.71167865564,13.077,4.16656617595,0.0,3.0011,1.16546617595
 07/26  24:00:00,15.9542634407,2.18481897603,1.6778105503,0.0,1.85583932782,5.577,4.73889153333,0.0,3.0011,1.73779153333
 07/27  01:00:00,9.96421176792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  02:00:00,9.98119501563,0.0,0.0,0.0,0.618613109274,5.0,3.59318163478,0.0,3.0011,0.592081634776
 07/27  03:00:00,9.97397178898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  04:00:00,10.1473727147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,15.1012312388,2.18481897603,0.917603669769,0.0,1.85583932782,5.577,5.09373752298,0.0,4.50165,0.59208752298
 07/27  06:00:00,30.0441818721,2.18481897603,2.01618119948,0.0,3.71167865564,18.077,14.6698710099,0.0,13.50495,1.16492100991
 07/27  07:00:00,28.7539604763,2.18481897603,2.69848058436,0.0,3.71167865564,18.077,24.4695685904,0.0,21.0077,3.46186859039
 07/27  08:00:00,23.3474934595,2.18481897603,2.29256033341,0.0,3.71167865564,13.077,17.8925418616,0.0,15.0055,2.88704186155
 07/27  09:00:00,22.8779090287,2.18481897603,1.82880105146,0.0,3.71167865564,13.077,17.8920649329,0.0,15.0055,2.88656493287
 07/27  10:00:00,28.0078952531,2.18481897603,1.96154102218,0.0,3.71167865564,18.077,35.3248697724,0.0,33.0121,2.31276977241
 07/27  11:00:00,30.4172038949,2.18481897603,3.25282952534,0.0,3.71167865564,18.077,43.4013980182,0.0,40.51485,2.88654801818
 07/27  12:00:00,31.0422556179,2.18481897603,4.66944810187,0.0,3.71167865564,18.077,38.3259120632,0.0,36.0132,2.31271206317
 07/27  13:00:00,31.0433302465,2.18481897603,4.95879829798,0.0,3.71167865564,18.077,33.8234180648,0.0,31.51155,2.31186806481
 07/27  14:00:00,25.0765021594,2.18481897603,3.98172007896,0.0,3.71167865564,13.077,22.7461110319,0.0,21.0077,1.73841103189
 07/27  15:00:00,24.4938553786,2.18481897603,3.40101286099,0.0,3.71167865564,13.077,21.2455055962,0.0,19.50715,1.73835559624
 07/27  16:00:00,23.6240989632,2.18481897603,2.55240486618,0.0,3.71167865564,13.077,24.246930959,0.0,22.50825,1.73868095895
 07/27  17:00:00,29.0394641925,2.18481897603,2.98293719602,0.0,3.71167865564,18.077,27.8219685299,0.0,25.50935,2.31261852989
 07/27  18:00:00,29.150082349,2.18481897603,3.09619585919,0.0,3.71167865564,18.077,28.9707126923,0.0,25.50935,3.46136269226
 07/27  19:00:00,29.326210079,2.18481897603,3.09244131409,0.0,3.71167865564,18.077,28.972123378,0.0,25.50935,3.462773378
 07/27  20:00:00,24.9503869072,2.18481897603,2.50289477345,0.0,3.71167865564,13.077,25.3954778181,0.0,22.50825,2.88722781813
 07/27  21:00:00,25.7133490798,2.18481897603,2.11555416974,0.0,3.71167865564,13.077,24.4688491327,0.0,21.0077,3.46114913266
 07/27  22:00:00,25.0775805661,2.18481897603,1.61805463952,0.0,3.71167865564,13.077,20.3190897838,0.0,18.0066,2.31248978378
 07/27  23:00:00,25.8766556024,2.18481897603,1.27278514348,0.0,3.71167865564,13.077,4.73896939256,0.0,3.0011,1.73786939256
 07/27  24:00:00,14.2774141829,2.18481897603,0.0679626696359,0.0,1.85583932782,5.577,4.16612039581,0.0,3.0011,1.16502039581
 07/28  01:00:00,9.91027703092,0.0,0.0,0.0,0.618613109274,5.0,3.59317792743,0.0,3.0011,0.592077927431
 07/28  02:00:00,9.92583259888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.93095501308,0.0,0.0,0.0,0.618613109274,5.0,3.59318382152,0.0,3.0011,0.592083821519
 07/28  04:00:00,10.7119317753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,14.7231576972,2.18481897603,0.0,0.0,1.85583932782,5.577,4.67192303426,0.150273034257,4.50165,0.02
 07/28  06:00:00,28.5777447047,2.18481897603,0.329220445426,0.0,3.71167865564,18.077,14.669954626,0.0,13.50495,1.16500462599
 07/28  07:00:00,27.1580609928,2.18481897603,1.13771116211,0.0,3.71167865564,18.077,24.4696872549,0.0,21.0077,3.46198725489
 07/28  08:00:00,21.8746823546,2.18481897603,0.854011821097,0.0,3.71167865564,13.077,18.4666858941,0.0,15.0055,3.46118589411
 07/28  09:00:00,21.6913561553,2.18481897603,0.670508622198,0.0,3.71167865564,13.077,17.3185689402,0.0,15.0055,2.31306894018
 07/28  10:00:00,26.9144530744,2.18481897603,0.892990736743,0.0,3.71167865564,18.077,35.8974835103,0.0,33.0121,2.88538351025
 07/28  11:00:00,28.7661535097,2.18481897603,1.64522808314,0.0,3.71167865564,18.077,42.8277527632,0.0,40.51485,2.31290276322
 07/28  12:00:00,28.677056211,2.18481897603,2.375288615,0.0,3.71167865564,18.077,38.3258131976,0.0,36.0132,2.31261319762
 07/28  13:00:00,28.2684529423,2.18481897603,2.24712978326,0.0,3.71167865564,18.077,33.8236876545,0.0,31.51155,2.31213765446
 07/28  14:00:00,22.3419863701,2.18481897603,1.32089080694,0.0,3.71167865564,13.077,22.7465685488,0.0,21.0077,1.73886854879
 07/28  15:00:00,21.8241029339,2.18481897603,0.803187132418,0.0,3.71167865564,13.077,21.8184008685,0.0,19.50715,2.31125086846
 07/28  16:00:00,21.9036918786,2.18481897603,0.882897875246,0.0,3.71167865564,13.077,24.2466370465,0.0,22.50825,1.73838704652
 07/28  17:00:00,27.4393286096,2.18481897603,1.48934769331,0.0,3.71167865564,18.077,27.8215531824,0.0,25.50935,2.31220318242
 07/28  18:00:00,27.3955145706,2.18481897603,1.45156409175,0.0,3.71167865564,18.077,28.3968922277,0.0,25.50935,2.88754222769
 07/28  19:00:00,27.3612898314,2.18481897603,1.41599905531,0.0,3.71167865564,18.077,28.9720541609,0.0,25.50935,3.46270416093
 07/28  20:00:00,23.1023138281,2.18481897603,0.90257681537,0.0,3.71167865564,13.077,25.9688466003,0.0,22.50825,3.46059660028
 07/28  21:00:00,24.0554186756,2.18481897603,0.647206608623,0.0,3.71167865564,13.077,23.8949709872,0.0,21.0077,2.88727098717
 07/28  22:00:00,23.5395884247,2.18481897603,0.140063070284,0.0,3.71167865564,13.077,20.8926441547,0.0,18.0066,2.88604415466
 07/28  23:00:00,24.5265215934,2.18481897603,0.0,0.0,3.71167865564,13.077,4.18882222133,0.0223589553074,3.0011,1.16536326602
 07/28  24:00:00,14.0975263225,2.18481897603,0.0,0.0,1.85583932782,5.577,4.7615571681,0.0228484566258,3.0011,1.73760871148
 07/29  01:00:00,9.82746114839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,9.85946274084,0.0,0.0,0.0,0.618613109274,5.0,3.59315850943,0.0,3.0011,0.592058509428
 07/29  03:00:00,9.8739906066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.0418687479,0.0,0.0,0.0,0.618613109274,5.0,3.59316443439,0.0,3.0011,0.592064434388
 07/29  05:00:00,14.0492717599,2.18481897603,0.0,0.0,1.85583932782,5.577,4.62772563568,0.106075635677,4.50165,0.02
 07/29  06:00:00,27.9182489519,2.18481897603,0.0119331774855,0.0,3.71167865564,18.077,14.6699266179,0.0,13.50495,1.16497661785
 07/29  07:00:00,25.9851249208,2.18481897603,0.0122443585596,0.0,3.71167865564,18.077,22.1725278022,0.0,21.0077,1.16482780221
 07/29  08:00:00,20.9747108661,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1703933272,0.0,15.0055,1.16489332718
 07/29  09:00:00,20.9831909537,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8925328998,0.0,15.0055,2.88703289981
 07/29  10:00:00,26.0747504876,2.18481897603,0.0830272295233,0.0,3.71167865564,18.077,35.3252259322,0.0,33.0121,2.31312593219
 07/29  11:00:00,28.3469068896,2.18481897603,1.24202484023,0.0,3.71167865564,18.077,43.402305604,0.0,40.51485,2.88745560397
 07/29  12:00:00,28.4573780092,2.18481897603,2.15207410277,0.0,3.71167865564,18.077,38.9004283389,0.0,36.0132,2.88722833887
 07/29  13:00:00,28.1454905004,2.18481897603,2.11514546678,0.0,3.71167865564,18.077,34.397938788,0.0,31.51155,2.88638878801
 07/29  14:00:00,23.1182098445,2.18481897603,2.07287510579,0.0,3.71167865564,13.077,23.3197831599,0.0,21.0077,2.31208315989
 07/29  15:00:00,24.2021426039,2.18481897603,3.12723156396,0.0,3.71167865564,13.077,21.8198036235,0.0,19.50715,2.3126536235
 07/29  16:00:00,24.9295761644,2.18481897603,3.83828856876,0.0,3.71167865564,13.077,24.8202156907,0.0,22.50825,2.31196569067
 07/29  17:00:00,29.9641207025,2.18481897603,3.88480659134,0.0,3.71167865564,18.077,27.8221465662,0.0,25.50935,2.31279656624
 07/29  18:00:00,29.8266393457,2.18481897603,3.76471589314,0.0,3.71167865564,18.077,28.9704130098,0.0,25.50935,3.46106300981
 07/29  19:00:00,29.6085479529,2.18481897603,3.40776353871,0.0,3.71167865564,18.077,28.3971990438,0.0,25.50935,2.88784904378
 07/29  20:00:00,25.0666298913,2.18481897603,2.62811385564,0.0,3.71167865564,13.077,25.3954253905,0.0,22.50825,2.88717539055
 07/29  21:00:00,25.7106009765,2.18481897603,2.11463756939,0.0,3.71167865564,13.077,24.4689461611,0.0,21.0077,3.46124616113
 07/29  22:00:00,25.079081668,2.18481897603,1.61808987695,0.0,3.71167865564,13.077,20.3188231585,0.0,18.0066,2.31222315846
 07/29  23:00:00,25.8159479872,2.18481897603,1.2113084636,0.0,3.71167865564,13.077,4.73927667206,0.0,3.0011,1.73817667206
 07/29  24:00:00,14.1983537475,2.18481897603,0.0,0.0,1.85583932782,5.577,4.16632413527,0.0,3.0011,1.16522413527
 07/30  01:00:00,9.89987535224,0.0,0.0,0.0,0.618613109274,5.0,3.59319229679,0.0,3.0011,0.592092296794
 07/30  02:00:00,9.9197687487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.93437333659,0.0,0.0,0.0,0.618613109274,5.0,3.59318099635,0.0,3.0011,0.592080996352
 07/30  04:00:00,10.1143890811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.193421797,2.18481897603,0.0420340120212,0.0,1.85583932782,5.577,5.0937368838,0.0,4.50165,0.592086883801
 07/30  06:00:00,29.212010295,2.18481897603,1.20670355561,0.0,3.71167865564,18.077,14.6696582442,0.0,13.50495,1.16470824425
 07/30  07:00:00,28.2101032576,2.18481897603,2.15802327953,0.0,3.71167865564,18.077,21.6002121459,0.0,21.0077,0.592512145896
 07/30  08:00:00,23.2622979801,2.18481897603,2.20248302349,0.0,3.71167865564,13.077,16.1704132764,0.0,15.0055,1.16491327639
 07/30  09:00:00,24.0075618536,2.18481897603,2.92973455107,0.0,3.71167865564,13.077,16.1704951278,0.0,15.0055,1.1649951278
 07/30  10:00:00,30.1381841897,2.18481897603,4.04645993907,0.0,3.71167865564,18.077,35.8993931031,0.0,33.0121,2.88729310306
 07/30  11:00:00,34.0074293152,2.18481897603,6.78587912511,0.0,3.71167865564,18.077,43.4024348494,0.0,40.51485,2.88758484941
 07/30  12:00:00,34.8083389961,2.18481897603,8.349943143,0.0,3.71167865564,18.077,38.3260028331,0.0,36.0132,2.31280283313
 07/30  13:00:00,35.1987411942,2.18481897603,9.04684113077,0.0,3.71167865564,18.077,34.397470569,0.0,31.51155,2.88592056897
 07/30  14:00:00,29.3407233108,2.18481897603,8.17616865863,0.0,3.71167865564,13.077,22.746361068,0.0,21.0077,1.73866106802
 07/30  15:00:00,29.3340649749,2.18481897603,8.1620190195,0.0,3.71167865564,13.077,21.2454323031,0.0,19.50715,1.73828230306
 07/30  16:00:00,29.5414507305,2.18481897603,8.36649971994,0.0,3.71167865564,13.077,24.2466631074,0.0,22.50825,1.73841310738
 07/30  17:00:00,35.3452719889,2.18481897603,9.16999939443,0.0,3.71167865564,18.077,27.822099994,0.0,25.50935,2.31274999399
 07/30  18:00:00,36.1285897143,2.18481897603,9.9535915295,0.0,3.71167865564,18.077,28.3966601344,0.0,25.50935,2.88731013444
 07/30  19:00:00,35.7321743621,2.18481897603,9.37298184269,0.0,3.71167865564,18.077,28.396762267,0.0,25.50935,2.88741226698
 07/30  20:00:00,30.3855083316,2.18481897603,7.81652931747,0.0,3.71167865564,13.077,25.3942001496,0.0,22.50825,2.8859501496
 07/30  21:00:00,29.8541023419,2.18481897603,6.1740581815,0.0,3.71167865564,13.077,23.8948884383,0.0,21.0077,2.88718843831
 07/30  22:00:00,27.9611473303,2.18481897603,4.43441742911,0.0,3.71167865564,13.077,20.3191635644,0.0,18.0066,2.31256356444
 07/30  23:00:00,27.5389766305,2.18481897603,2.87694244482,0.0,3.71167865564,13.077,4.1663055472,0.0,3.0011,1.1652055472
 07/30  24:00:00,15.6984631534,2.18481897603,1.42938326942,0.0,1.85583932782,5.577,4.73926418628,0.0,3.0011,1.73816418628
 07/31  01:00:00,9.95074977342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.95976676138,0.0,0.0,0.0,0.618613109274,5.0,3.59318298675,0.0,3.0011,0.592082986748
 07/31  03:00:00,9.96247982136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.1322739821,0.0,0.0,0.0,0.618613109274,5.0,3.59318886927,0.0,3.0011,0.592088869272
 07/31  05:00:00,14.1458589583,2.18481897603,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/31  06:00:00,29.0625017217,2.18481897603,1.07180273934,0.0,3.71167865564,18.077,14.6697937405,0.0,13.50495,1.16484374053
 07/31  07:00:00,28.1601500427,2.18481897603,2.1168955247,0.0,3.71167865564,18.077,24.470049294,0.0,21.0077,3.46234929398
 07/31  08:00:00,23.8463393665,2.18481897603,2.78034948107,0.0,3.71167865564,13.077,18.4671418488,0.0,15.0055,3.46164184878
 07/31  09:00:00,24.9815636214,2.18481897603,3.88304081358,0.0,3.71167865564,13.077,17.3190387992,0.0,15.0055,2.31353879923
 07/31  10:00:00,32.7197973055,2.18481897603,6.59571751856,0.0,3.71167865564,18.077,35.3250014616,0.0,33.0121,2.31290146156
 07/31  11:00:00,36.0886813889,2.18481897603,8.84998128695,0.0,3.71167865564,18.077,43.4014401368,0.0,40.51485,2.88659013679
 07/31  12:00:00,36.7889875038,2.18481897603,10.3052489373,0.0,3.71167865564,18.077,38.3259508971,0.0,36.0132,2.31275089714
 07/31  13:00:00,36.9955710258,2.18481897603,10.8260364768,0.0,3.71167865564,18.077,33.8236637905,0.0,31.51155,2.31211379047
 07/31  14:00:00,30.8909975747,2.18481897603,9.71550701227,0.0,3.71167865564,13.077,22.7461568005,0.0,21.0077,1.73845680047
 07/31  15:00:00,30.1291050402,2.18481897603,8.95324163274,0.0,3.71167865564,13.077,21.2458907806,0.0,19.50715,1.73874078059
 07/31  16:00:00,29.6625369101,2.18481897603,8.48713612525,0.0,3.71167865564,13.077,24.246391697,0.0,22.50825,1.73814169696
 07/31  17:00:00,36.0990880972,2.18481897603,9.92034815839,0.0,3.71167865564,18.077,28.3951116624,0.0,25.50935,2.88576166244
 07/31  18:00:00,35.9638929098,2.18481897603,9.79174088512,0.0,3.71167865564,18.077,28.3973505137,0.0,25.50935,2.88800051373
 07/31  19:00:00,35.4907655224,2.18481897603,9.12955107538,0.0,3.71167865564,18.077,28.9718701792,0.0,25.50935,3.46252017919
 07/31  20:00:00,30.1183932468,2.18481897603,7.55666675209,0.0,3.71167865564,13.077,25.3955774488,0.0,22.50825,2.88732744878
 07/31  21:00:00,30.1067306126,2.18481897603,6.4200695683,0.0,3.71167865564,13.077,24.4691298574,0.0,21.0077,3.46142985744
 07/31  22:00:00,29.2956546168,2.18481897603,5.75393830709,0.0,3.71167865564,13.077,20.319573346,0.0,18.0066,2.31297334599
 07/31  23:00:00,29.3801826975,2.18481897603,4.68710541931,0.0,3.71167865564,13.077,4.73928317187,0.0,3.0011,1.73818317187
 07/31  24:00:00,16.6304259324,2.18481897603,2.3118218309,0.0,1.85583932782,5.577,4.16608216949,0.0,3.0011,1.16498216949
 08/01  01:00:00,9.9827371598,0.0,0.0,0.0,0.618613109274,5.0,3.59317375081,0.0,3.0011,0.592073750807
 08/01  02:00:00,9.99368448344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.99926728442,0.0,0.0,0.0,0.618613109274,5.0,3.59317966923,0.0,3.0011,0.592079669227
 08/01  04:00:00,10.8480573188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,16.241549291,2.18481897603,1.37671989608,0.0,1.85583932782,5.577,5.09373555897,0.0,4.50165,0.592085558968
 08/01  06:00:00,30.6757174723,2.18481897603,2.31633327503,0.0,3.71167865564,18.077,14.0972675971,0.0,13.50495,0.592317597089
 08/01  07:00:00,29.4319644109,2.18481897603,3.34949987766,0.0,3.71167865564,18.077,24.4701354326,0.0,21.0077,3.46243543259
 08/01  08:00:00,25.1618568297,2.18481897603,4.05730512557,0.0,3.71167865564,13.077,18.4672367527,0.0,15.0055,3.4617367527
 08/01  09:00:00,26.4387977557,2.18481897603,5.30877717811,0.0,3.71167865564,13.077,17.8922634273,0.0,15.0055,2.88676342729
 08/01  10:00:00,33.9587261325,2.18481897603,7.80151755955,0.0,3.71167865564,18.077,35.3249504225,0.0,33.0121,2.31285042253
 08/01  11:00:00,37.5724111989,2.18481897603,10.2865980764,0.0,3.71167865564,18.077,42.8282123356,0.0,40.51485,2.31336233562
 08/01  12:00:00,38.2300657537,2.18481897603,11.6774202534,0.0,3.71167865564,18.077,38.3260197422,0.0,36.0132,2.31281974217
 08/01  13:00:00,38.126703024,2.18481897603,11.9120815588,0.0,3.71167865564,18.077,33.8237706133,0.0,31.51155,2.31222061326
 08/01  14:00:00,31.7743565087,2.18481897603,10.5572226745,0.0,3.71167865564,13.077,22.746115198,0.0,21.0077,1.73841519796
 08/01  15:00:00,31.6109915799,2.18481897603,10.3854040716,0.0,3.71167865564,13.077,21.8186952595,0.0,19.50715,2.31154525951
 08/01  16:00:00,31.9199198149,2.18481897603,10.6894179534,0.0,3.71167865564,13.077,24.2469617712,0.0,22.50825,1.73871177119
 08/01  17:00:00,38.3020460432,2.18481897603,12.0713622054,0.0,3.71167865564,18.077,27.8220366678,0.0,25.50935,2.31268666775
 08/01  18:00:00,37.914552495,2.18481897603,11.6968541209,0.0,3.71167865564,18.077,28.3975085575,0.0,25.50935,2.8881585575
 08/01  19:00:00,36.1365325727,2.18481897603,9.97034298112,0.0,3.71167865564,18.077,28.9720991342,0.0,25.50935,3.46274913424
 08/01  20:00:00,29.4193572374,2.18481897603,7.07497887676,0.0,3.71167865564,13.077,25.9690201786,0.0,22.50825,3.46077017863
 08/01  21:00:00,30.0821690675,2.18481897603,6.5326676705,0.0,3.71167865564,13.077,23.8956667383,0.0,21.0077,2.88796673828
 08/01  22:00:00,29.7732965474,2.18481897603,6.22076218709,0.0,3.71167865564,13.077,20.8927435312,0.0,18.0066,2.8861435312
 08/01  23:00:00,29.4071640579,2.18481897603,4.71492016703,0.0,3.71167865564,13.077,4.16663273652,0.0,3.0011,1.16553273652
 08/01  24:00:00,16.6949193005,2.18481897603,2.37257678541,0.0,1.85583932782,5.577,4.73898472497,0.0,3.0011,1.73788472497
 08/02  01:00:00,9.9903595824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,10.0036312236,0.0,0.0,0.0,0.618613109274,5.0,3.59316095265,0.0,3.0011,0.592060952653
 08/02  03:00:00,10.0076538577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.1871777681,0.0,0.0,0.0,0.618613109274,5.0,3.59316687372,0.0,3.0011,0.592066873724
 08/02  05:00:00,15.5748648554,2.18481897603,1.37155413977,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,30.5496472343,2.18481897603,2.49623634882,0.0,3.71167865564,18.077,14.6699294899,0.0,13.50495,1.16497948986
 08/02  07:00:00,29.6644030395,2.18481897603,3.57877808563,0.0,3.71167865564,18.077,24.4696500829,0.0,21.0077,3.46195008295
 08/02  08:00:00,25.0265077188,2.18481897603,3.92626651573,0.0,3.71167865564,13.077,17.8935963744,0.0,15.0055,2.88809637441
 08/02  09:00:00,26.7173622227,2.18481897603,5.58539619323,0.0,3.71167865564,13.077,17.8923003239,0.0,15.0055,2.88680032389
 08/02  10:00:00,34.4855533309,2.18481897603,8.3206384671,0.0,3.71167865564,18.077,35.3249557278,0.0,33.0121,2.31285572777
 08/02  11:00:00,37.8190092031,2.18481897603,10.5375694795,0.0,3.71167865564,18.077,43.4016822948,0.0,40.51485,2.88683229482
 08/02  12:00:00,38.6428244386,2.18481897603,12.0980493722,0.0,3.71167865564,18.077,38.3259951084,0.0,36.0132,2.31279510836
 08/02  13:00:00,38.523261163,2.18481897603,12.3105586957,0.0,3.71167865564,18.077,33.8232679143,0.0,31.51155,2.31171791426
 08/02  14:00:00,31.6630985171,2.18481897603,10.4463682993,0.0,3.71167865564,13.077,22.7462914897,0.0,21.0077,1.73859148972
 08/02  15:00:00,30.961900475,2.18481897603,9.74156247662,0.0,3.71167865564,13.077,21.245678762,0.0,19.50715,1.738528762
 08/02  16:00:00,31.3790658922,2.18481897603,10.1517890297,0.0,3.71167865564,13.077,24.2469032171,0.0,22.50825,1.73865321709
 08/02  17:00:00,37.7139374147,2.18481897603,11.4882730487,0.0,3.71167865564,18.077,27.8219216915,0.0,25.50935,2.31257169152
 08/02  18:00:00,37.3158408474,2.18481897603,11.1054354875,0.0,3.71167865564,18.077,28.9710698803,0.0,25.50935,3.46171988033
 08/02  19:00:00,37.4279731557,2.18481897603,11.0347834223,0.0,3.71167865564,18.077,28.9719928144,0.0,25.50935,3.46264281436
 08/02  20:00:00,32.1994552685,2.18481897603,9.6070908696,0.0,3.71167865564,13.077,25.395700315,0.0,22.50825,2.88745031501
 08/02  21:00:00,30.0239402202,2.18481897603,6.33929725415,0.0,3.71167865564,13.077,23.8957668392,0.0,21.0077,2.88806683919
 08/02  22:00:00,28.0129811985,2.18481897603,4.49030054259,0.0,3.71167865564,13.077,20.8930527884,0.0,18.0066,2.88645278835
 08/02  23:00:00,28.4576301372,2.18481897603,3.77853521874,0.0,3.71167865564,13.077,4.73933917418,0.0,3.0011,1.73823917418
 08/02  24:00:00,16.5128505439,2.18481897603,2.20909456138,0.0,1.85583932782,5.577,4.16617239801,0.0,3.0011,1.16507239801
 08/03  01:00:00,9.98422903213,0.0,0.0,0.0,0.618613109274,5.0,3.59318966126,0.0,3.0011,0.592089661265
 08/03  02:00:00,9.99822965584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  03:00:00,10.0010093307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.1833947692,0.0,0.0,0.0,0.618613109274,5.0,3.59319554958,0.0,3.0011,0.592095549578
 08/03  05:00:00,15.8492494713,2.18481897603,1.63531307562,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,30.6936153618,2.18481897603,2.63467299018,0.0,3.71167865564,18.077,14.6698723186,0.0,13.50495,1.16492231863
 08/03  07:00:00,29.7497902501,2.18481897603,3.6640779581,0.0,3.71167865564,18.077,24.4695271999,0.0,21.0077,3.46182719993
 08/03  08:00:00,24.9444434463,2.18481897603,3.84425725988,0.0,3.71167865564,13.077,18.4671261806,0.0,15.0055,3.46162618056
 08/03  09:00:00,26.058187675,2.18481897603,4.93124773991,0.0,3.71167865564,13.077,17.3188628524,0.0,15.0055,2.31336285245
 08/03  10:00:00,32.937340045,2.18481897603,6.79029607453,0.0,3.71167865564,18.077,35.8981090472,0.0,33.0121,2.88600904716
 08/03  11:00:00,36.3744848855,2.18481897603,9.10750288909,0.0,3.71167865564,18.077,42.8283134074,0.0,40.51485,2.31346340736
 08/03  12:00:00,37.3813144537,2.18481897603,10.8567625279,0.0,3.71167865564,18.077,38.3259435866,0.0,36.0132,2.31274358655
 08/03  13:00:00,37.8608374544,2.18481897603,11.6628216334,0.0,3.71167865564,18.077,33.8235003069,0.0,31.51155,2.31195030693
 08/03  14:00:00,31.7038026116,2.18481897603,10.4964328309,0.0,3.71167865564,13.077,22.746274595,0.0,21.0077,1.73857459495
 08/03  15:00:00,31.2145443614,2.18481897603,10.0002134865,0.0,3.71167865564,13.077,21.2455999471,0.0,19.50715,1.73844994707
 08/03  16:00:00,31.5186561459,2.18481897603,10.3015439377,0.0,3.71167865564,13.077,24.8198025649,0.0,22.50825,2.31155256488
 08/03  17:00:00,37.9538493904,2.18481897603,11.7363774703,0.0,3.71167865564,18.077,27.8222329,0.0,25.50935,2.31288290004
 08/03  18:00:00,37.3548951563,2.18481897603,11.1464009046,0.0,3.71167865564,18.077,28.3973714522,0.0,25.50935,2.88802145216
 08/03  19:00:00,35.817997895,2.18481897603,9.46236696793,0.0,3.71167865564,18.077,28.9720173651,0.0,25.50935,3.46266736513
 08/03  20:00:00,29.833627184,2.18481897603,7.3026241682,0.0,3.71167865564,13.077,25.3955530482,0.0,22.50825,2.88730304823
 08/03  21:00:00,29.8155969305,2.18481897603,6.14512667944,0.0,3.71167865564,13.077,24.4693717726,0.0,21.0077,3.46167177255
 08/03  22:00:00,28.4847555785,2.18481897603,4.9567274293,0.0,3.71167865564,13.077,20.3195872079,0.0,18.0066,2.31298720788
 08/03  23:00:00,29.0027709571,2.18481897603,4.31101073713,0.0,3.71167865564,13.077,4.73907487443,0.0,3.0011,1.73797487443
 08/03  24:00:00,16.6870835937,2.18481897603,2.37449899415,0.0,1.85583932782,5.577,4.7388218332,0.0,3.0011,1.7377218332
 08/04  01:00:00,9.98178743244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,10.0015518738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,10.0119099026,0.0,0.0,0.0,0.618613109274,5.0,3.59316664248,0.0,3.0011,0.592066642477
 08/04  04:00:00,10.8595941064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,16.6204073407,2.18481897603,1.73945357593,0.0,1.85583932782,5.577,5.09372255293,0.0,4.50165,0.59207255293
 08/04  06:00:00,31.1069338807,2.18481897603,2.73985433135,0.0,3.71167865564,18.077,14.6697331722,0.0,13.50495,1.16478317219
 08/04  07:00:00,29.7542325138,2.18481897603,3.67090899425,0.0,3.71167865564,18.077,24.4692277989,0.0,21.0077,3.46152779886
 08/04  08:00:00,24.8176263917,2.18481897603,3.72227816137,0.0,3.71167865564,13.077,17.8934531044,0.0,15.0055,2.8879531044
 08/04  09:00:00,25.4447645416,2.18481897603,4.33840109167,0.0,3.71167865564,13.077,17.8922701399,0.0,15.0055,2.88677013991
 08/04  10:00:00,32.9422823177,2.18481897603,6.81377154538,0.0,3.71167865564,18.077,35.3249387374,0.0,33.0121,2.31283873739
 08/04  11:00:00,36.3329625687,2.18481897603,9.08653030561,0.0,3.71167865564,18.077,43.4016045105,0.0,40.51485,2.8867545105
 08/04  12:00:00,37.4622084332,2.18481897603,10.9615729813,0.0,3.71167865564,18.077,38.3260661551,0.0,36.0132,2.31286615513
 08/04  13:00:00,36.938496468,2.18481897603,10.7680361887,0.0,3.71167865564,18.077,33.2507421974,0.0,31.51155,1.73919219741
 08/04  14:00:00,30.6829002318,2.18481897603,9.50161008942,0.0,3.71167865564,13.077,23.3192183553,0.0,21.0077,2.31151835532
 08/04  15:00:00,27.5893780501,2.18481897603,6.45613049097,0.0,3.71167865564,13.077,21.2459072502,0.0,19.50715,1.73875725024
 08/04  16:00:00,27.2128869499,2.18481897603,6.08508563874,0.0,3.71167865564,13.077,24.2470284059,0.0,22.50825,1.73877840591
 08/04  17:00:00,35.7570590594,2.18481897603,9.58945177532,0.0,3.71167865564,18.077,27.8220817745,0.0,25.50935,2.31273177451
 08/04  18:00:00,36.0525359973,2.18481897603,9.88912967736,0.0,3.71167865564,18.077,28.9709011458,0.0,25.50935,3.46155114582
 08/04  19:00:00,35.025769828,2.18481897603,8.87838141284,0.0,3.71167865564,18.077,28.9720801185,0.0,25.50935,3.46273011854
 08/04  20:00:00,29.5176639915,2.18481897603,7.12235398646,0.0,3.71167865564,13.077,25.3957311071,0.0,22.50825,2.8874811071
 08/04  21:00:00,29.605960533,2.18481897603,6.06561166161,0.0,3.71167865564,13.077,23.8957672521,0.0,21.0077,2.88806725215
 08/04  22:00:00,28.6594639069,2.18481897603,5.12773259152,0.0,3.71167865564,13.077,20.8928950409,0.0,18.0066,2.88629504088
 08/04  23:00:00,28.4542762373,2.18481897603,3.77702197353,0.0,3.71167865564,13.077,4.73886678624,0.0,3.0011,1.73776678624
 08/04  24:00:00,16.5086067209,2.18481897603,2.20676146882,0.0,1.85583932782,5.577,4.16623534845,0.0,3.0011,1.16513534845
 08/05  01:00:00,9.98003169976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,9.99591706783,0.0,0.0,0.0,0.618613109274,5.0,3.59319129539,0.0,3.0011,0.592091295395
 08/05  03:00:00,9.99466279269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.171782352,0.0,0.0,0.0,0.618613109274,5.0,3.59314543201,0.0,3.0011,0.592045432011
 08/05  05:00:00,15.6306284695,2.18481897603,1.42787045288,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/05  06:00:00,30.4741185006,2.18481897603,2.42907732128,0.0,3.71167865564,18.077,14.6698095196,0.0,13.50495,1.16485951964
 08/05  07:00:00,29.2049269515,2.18481897603,3.13354735372,0.0,3.71167865564,18.077,22.1726935043,0.0,21.0077,1.16499350429
 08/05  08:00:00,24.0134521296,2.18481897603,2.93800020239,0.0,3.71167865564,13.077,16.170449998,0.0,15.0055,1.16494999798
 08/05  09:00:00,24.1102836698,2.18481897603,3.02728029037,0.0,3.71167865564,13.077,17.8929927557,0.0,15.0055,2.88749275572
 08/05  10:00:00,30.8916956579,2.18481897603,4.79114318085,0.0,3.71167865564,18.077,35.3254787072,0.0,33.0121,2.31337870724
 08/05  11:00:00,34.4986757791,2.18481897603,7.27514583502,0.0,3.71167865564,18.077,43.402259772,0.0,40.51485,2.88740977203
 08/05  12:00:00,34.9550111004,2.18481897603,8.4970921245,0.0,3.71167865564,18.077,38.9406440393,0.0,36.0132,2.92744403927
 08/05  13:00:00,35.419920964,2.18481897603,9.26860765423,0.0,3.71167865564,18.077,34.3576228169,0.0,31.51155,2.84607281688
 08/05  14:00:00,29.5458549974,2.18481897603,8.38665641172,0.0,3.71167865564,13.077,23.320055939,0.0,21.0077,2.31235593897
 08/05  15:00:00,29.1230500595,2.18481897603,7.96397737264,0.0,3.71167865564,13.077,21.8197786455,0.0,19.50715,2.31262864551
 08/05  16:00:00,28.7653695426,2.18481897603,7.61920791907,0.0,3.71167865564,13.077,24.8204681133,0.0,22.50825,2.31221811329
 08/05  17:00:00,33.7713804394,2.18481897603,7.63807166652,0.0,3.71167865564,18.077,27.8219673936,0.0,25.50935,2.31261739359
 08/05  18:00:00,32.8383020771,2.18481897603,6.72779061181,0.0,3.71167865564,18.077,28.9707615333,0.0,25.50935,3.4614115333
 08/05  19:00:00,32.7857005029,2.18481897603,6.48479910798,0.0,3.71167865564,18.077,28.3969914703,0.0,25.50935,2.88764147025
 08/05  20:00:00,28.4111069386,2.18481897603,5.85596790005,0.0,3.71167865564,13.077,25.3954410125,0.0,22.50825,2.8871910125
 08/05  21:00:00,28.9149612227,2.18481897603,5.25039512874,0.0,3.71167865564,13.077,24.4691332101,0.0,21.0077,3.46143321012
 08/05  22:00:00,27.7053967014,2.18481897603,4.18240360617,0.0,3.71167865564,13.077,20.3185232263,0.0,18.0066,2.31192322634
 08/05  23:00:00,27.8771537666,2.18481897603,3.20362943959,0.0,3.71167865564,13.077,4.73941362006,0.0,3.0011,1.73831362006
 08/05  24:00:00,16.2444844427,2.18481897603,1.94737101846,0.0,1.85583932782,5.577,4.73883935111,0.0,3.0011,1.73773935111
 08/06  01:00:00,9.97381214548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,9.98441534436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,9.98376396931,0.0,0.0,0.0,0.618613109274,5.0,3.59317231412,0.0,3.0011,0.592072314125
 08/06  04:00:00,10.1598863517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,15.3036009829,2.18481897603,1.11073156072,0.0,1.85583932782,5.577,5.093728212,0.0,4.50165,0.592078211996
 08/06  06:00:00,30.2436108737,2.18481897603,2.20155704509,0.0,3.71167865564,18.077,14.6698516651,0.0,13.50495,1.16490166509
 08/06  07:00:00,29.0655309907,2.18481897603,2.9902903828,0.0,3.71167865564,18.077,21.6001838273,0.0,21.0077,0.592483827296
 08/06  08:00:00,24.1675473006,2.18481897603,3.08042063242,0.0,3.71167865564,13.077,16.1705326535,0.0,15.0055,1.16503265348
 08/06  09:00:00,25.5904699627,2.18481897603,4.47774015238,0.0,3.71167865564,13.077,16.1705297541,0.0,15.0055,1.16502975413
 08/06  10:00:00,33.5451991982,2.18481897603,7.39799885029,0.0,3.71167865564,18.077,35.8995763335,0.0,33.0121,2.8874763335
 08/06  11:00:00,36.7494169206,2.18481897603,9.48165405296,0.0,3.71167865564,18.077,43.4023717929,0.0,40.51485,2.88752179288
 08/06  12:00:00,36.9610194985,2.18481897603,10.4422859845,0.0,3.71167865564,18.077,38.32598322,0.0,36.0132,2.31278321996
 08/06  13:00:00,36.6375016782,2.18481897603,10.4470089565,0.0,3.71167865564,18.077,34.3972861131,0.0,31.51155,2.88573611308
 08/06  14:00:00,31.022025172,2.18481897603,9.8219118082,0.0,3.71167865564,13.077,22.7464640755,0.0,21.0077,1.73876407554
 08/06  15:00:00,30.5946945031,2.18481897603,9.4000244749,0.0,3.71167865564,13.077,21.2459448607,0.0,19.50715,1.73879486073
 08/06  16:00:00,30.833187571,2.18481897603,9.63494811261,0.0,3.71167865564,13.077,24.246887888,0.0,22.50825,1.73863788798
 08/06  17:00:00,36.3137244035,2.18481897603,10.1153686797,0.0,3.71167865564,18.077,27.8219805687,0.0,25.50935,2.31263056865
 08/06  18:00:00,36.3948924916,2.18481897603,10.1997718885,0.0,3.71167865564,18.077,28.3967404458,0.0,25.50935,2.88739044577
 08/06  19:00:00,36.4106248758,2.18481897603,10.0147575525,0.0,3.71167865564,18.077,28.9702151086,0.0,25.50935,3.46086510856
 08/06  20:00:00,31.5420831916,2.18481897603,8.96414702831,0.0,3.71167865564,13.077,24.8210652525,0.0,22.50825,2.31281525255
 08/06  21:00:00,31.9991941788,2.18481897603,8.27506130122,0.0,3.71167865564,13.077,23.8950081204,0.0,21.0077,2.88730812042
 08/06  22:00:00,30.5907875739,2.18481897603,7.02561503456,0.0,3.71167865564,13.077,20.3193349509,0.0,18.0066,2.3127349509
 08/06  23:00:00,30.3272518926,2.18481897603,5.61947826215,0.0,3.71167865564,13.077,4.1663493258,0.0,3.0011,1.1652493258
