Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  24:00:00,17.4654314788,2.18481897603,3.12488110813,0.0,1.85583932782,5.577,4.73916823991,0.0,3.0011,1.73806823991
 08/07  01:00:00,10.0011353432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,10.0115204738,0.0,0.0,0.0,0.618613109274,5.0,3.5931784118,0.0,3.0011,0.592078411798
 08/07  03:00:00,10.0107536263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.1860543281,0.0,0.0,0.0,0.618613109274,5.0,3.59315845673,0.0,3.0011,0.592058456727
 08/07  05:00:00,15.8402837998,2.18481897603,1.62976412112,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/07  06:00:00,30.5689275029,2.18481897603,2.52266400746,0.0,3.71167865564,18.077,14.6697650831,0.0,13.50495,1.16481508309
 08/07  07:00:00,29.5171943335,2.18481897603,3.44177685618,0.0,3.71167865564,18.077,24.4694724814,0.0,21.0077,3.4617724814
 08/07  08:00:00,25.2193234516,2.18481897603,4.12114656832,0.0,3.71167865564,13.077,18.4671524409,0.0,15.0055,3.46165244094
 08/07  09:00:00,26.8004724223,2.18481897603,5.67208822686,0.0,3.71167865564,13.077,17.318849407,0.0,15.0055,2.31334940699
 08/07  10:00:00,33.7907111224,2.18481897603,7.63813258077,0.0,3.71167865564,18.077,35.3249291916,0.0,33.0121,2.31282919156
 08/07  11:00:00,36.6822958448,2.18481897603,9.4145329774,0.0,3.71167865564,18.077,43.4016004998,0.0,40.51485,2.88675049979
 08/07  12:00:00,37.258682697,2.18481897603,10.7457601019,0.0,3.71167865564,18.077,38.3254568626,0.0,36.0132,2.31225686262
 08/07  13:00:00,37.3456020508,2.18481897603,11.1577787774,0.0,3.71167865564,18.077,33.8233743081,0.0,31.51155,2.31182430808
 08/07  14:00:00,31.1370885346,2.18481897603,9.94574041256,0.0,3.71167865564,13.077,22.7460183875,0.0,21.0077,1.73831838754
 08/07  15:00:00,30.801389733,2.18481897603,9.60283188635,0.0,3.71167865564,13.077,21.245848502,0.0,19.50715,1.73869850203
 08/07  16:00:00,31.1422276813,2.18481897603,9.94675274335,0.0,3.71167865564,13.077,24.2470117152,0.0,22.50825,1.73876171521
 08/07  17:00:00,36.9196815819,2.18481897603,10.7382671557,0.0,3.71167865564,18.077,28.3951150886,0.0,25.50935,2.88576508865
 08/07  18:00:00,33.3719899633,2.18481897603,7.2444199714,0.0,3.71167865564,18.077,28.3973220058,0.0,25.50935,2.88797200577
 08/07  19:00:00,32.7301306396,2.18481897603,6.43448164901,0.0,3.71167865564,18.077,28.9718170184,0.0,25.50935,3.46246701837
 08/07  20:00:00,27.6455945155,2.18481897603,4.50532488666,0.0,3.71167865564,13.077,25.3955476183,0.0,22.50825,2.88729761834
 08/07  21:00:00,26.8934774374,2.18481897603,3.26004683961,0.0,3.71167865564,13.077,24.4688287239,0.0,21.0077,3.46112872385
 08/07  22:00:00,26.1361290613,2.18481897603,2.63851026995,0.0,3.71167865564,13.077,20.3196245931,0.0,18.0066,2.31302459311
 08/07  23:00:00,26.8651543707,2.18481897603,2.21950601079,0.0,3.71167865564,13.077,4.73915778163,0.0,3.0011,1.73805778163
 08/07  24:00:00,15.5026928704,2.18481897603,1.24439515279,0.0,1.85583932782,5.577,4.16624207592,0.0,3.0011,1.16514207592
 08/08  01:00:00,9.94471283787,0.0,0.0,0.0,0.618613109274,5.0,3.5931859223,0.0,3.0011,0.592085922305
 08/08  02:00:00,9.95777501049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,9.95837886334,0.0,0.0,0.0,0.618613109274,5.0,3.59319181894,0.0,3.0011,0.592091818938
 08/08  04:00:00,10.7533742228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,14.7714432561,2.18481897603,0.0,0.0,1.85583932782,5.577,5.15990000223,0.0662040467782,4.50165,0.59204595545
 08/08  06:00:00,29.3102012049,2.18481897603,1.02459331733,0.0,3.71167865564,18.077,14.0972801583,0.0,13.50495,0.592330158328
 08/08  07:00:00,27.9996540962,2.18481897603,1.9521253897,0.0,3.71167865564,18.077,24.4702134323,0.0,21.0077,3.46251343228
 08/08  08:00:00,23.3755672578,2.18481897603,2.30815940349,0.0,3.71167865564,13.077,18.4673015934,0.0,15.0055,3.46180159344
 08/08  09:00:00,23.9870533156,2.18481897603,2.89580612177,0.0,3.71167865564,13.077,17.8922170262,0.0,15.0055,2.88671702617
 08/08  10:00:00,31.4441585313,2.18481897603,5.32896329611,0.0,3.71167865564,18.077,35.3249384044,0.0,33.0121,2.31283840435
 08/08  11:00:00,35.7162055206,2.18481897603,8.46594461061,0.0,3.71167865564,18.077,42.828181812,0.0,40.51485,2.31333181204
 08/08  12:00:00,37.3418674186,2.18481897603,10.8319407177,0.0,3.71167865564,18.077,38.3260678429,0.0,36.0132,2.3128678429
 08/08  13:00:00,37.567694068,2.18481897603,11.3809120774,0.0,3.71167865564,18.077,33.8237207475,0.0,31.51155,2.31217074749
 08/08  14:00:00,30.7146122054,2.18481897603,9.5302644727,0.0,3.71167865564,13.077,22.7460352497,0.0,21.0077,1.73833524973
 08/08  15:00:00,29.9949094815,2.18481897603,8.8135388438,0.0,3.71167865564,13.077,21.8186326867,0.0,19.50715,2.31148268674
 08/08  16:00:00,30.1966707988,2.18481897603,9.0186201692,0.0,3.71167865564,13.077,24.2470228129,0.0,22.50825,1.73877281295
 08/08  17:00:00,33.4826424268,2.18481897603,7.3635184227,0.0,3.71167865564,18.077,27.8221985321,0.0,25.50935,2.31284853209
 08/08  18:00:00,33.2273896398,2.18481897603,7.11837924212,0.0,3.71167865564,18.077,28.9707056975,0.0,25.50935,3.4613556975
 08/08  19:00:00,34.8833400467,2.18481897603,8.7506862285,0.0,3.71167865564,18.077,28.9709586095,0.0,25.50935,3.46160860952
 08/08  20:00:00,30.783974223,2.18481897603,7.80450484491,0.0,3.71167865564,13.077,25.3954790692,0.0,22.50825,2.88722906918
 08/08  21:00:00,30.1057343431,2.18481897603,6.5619654493,0.0,3.71167865564,13.077,23.8953263149,0.0,21.0077,2.88762631493
 08/08  22:00:00,29.3133678355,2.18481897603,5.77217181769,0.0,3.71167865564,13.077,20.8929295491,0.0,18.0066,2.88632954907
 08/08  23:00:00,29.5808262953,2.18481897603,4.88459704423,0.0,3.71167865564,13.077,4.16667081512,0.0,3.0011,1.16557081512
 08/08  24:00:00,17.2691981678,2.18481897603,2.93878812037,0.0,1.85583932782,5.577,4.7387738722,0.0,3.0011,1.7376738722
 08/09  01:00:00,10.0012828611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,10.0086218257,0.0,0.0,0.0,0.618613109274,5.0,3.59318002413,0.0,3.0011,0.592080024125
 08/09  03:00:00,10.0094667002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.1920293272,0.0,0.0,0.0,0.618613109274,5.0,3.59318593256,0.0,3.0011,0.592085932556
 08/09  05:00:00,16.0241630837,2.18481897603,1.80187220163,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/09  06:00:00,30.7976498576,2.18481897603,2.73077454677,0.0,3.71167865564,18.077,14.6699389827,0.0,13.50495,1.16498898265
 08/09  07:00:00,30.0235558452,2.18481897603,3.93096744635,0.0,3.71167865564,18.077,24.4697190938,0.0,21.0077,3.4620190938
 08/09  08:00:00,25.69688849,2.18481897603,4.58921372828,0.0,3.71167865564,13.077,17.8935449568,0.0,15.0055,2.88804495682
 08/09  09:00:00,27.037945276,2.18481897603,5.90661096081,0.0,3.71167865564,13.077,17.8921781581,0.0,15.0055,2.8866781581
 08/09  10:00:00,34.2173553357,2.18481897603,8.05930582492,0.0,3.71167865564,18.077,35.3249878031,0.0,33.0121,2.31288780312
 08/09  11:00:00,36.8887051153,2.18481897603,9.62000777476,0.0,3.71167865564,18.077,43.4015202048,0.0,40.51485,2.8866702048
 08/09  12:00:00,37.6215786653,2.18481897603,11.1035368301,0.0,3.71167865564,18.077,38.3257511336,0.0,36.0132,2.31255113358
 08/09  13:00:00,37.5906040794,2.18481897603,11.3999511311,0.0,3.71167865564,18.077,33.8237490799,0.0,31.51155,2.31219907989
 08/09  14:00:00,31.269886444,2.18481897603,10.0741322856,0.0,3.71167865564,13.077,22.7463174102,0.0,21.0077,1.73861741023
 08/09  15:00:00,30.5090015564,2.18481897603,9.30875934954,0.0,3.71167865564,13.077,21.2455802607,0.0,19.50715,1.7384302607
 08/09  16:00:00,30.3234029437,2.18481897603,9.12553116644,0.0,3.71167865564,13.077,24.2470611089,0.0,22.50825,1.73881110885
 08/09  17:00:00,36.705933531,2.18481897603,10.5192022222,0.0,3.71167865564,18.077,27.8220546073,0.0,25.50935,2.31270460733
 08/09  18:00:00,36.5098202512,2.18481897603,10.3369768974,0.0,3.71167865564,18.077,28.971105316,0.0,25.50935,3.46175531601
 08/09  19:00:00,35.4489243142,2.18481897603,9.09355050044,0.0,3.71167865564,18.077,28.9719294764,0.0,25.50935,3.46257947637
 08/09  20:00:00,30.801565944,2.18481897603,7.60819151717,0.0,3.71167865564,13.077,25.3956321312,0.0,22.50825,2.88738213124
 08/09  21:00:00,30.6676495675,2.18481897603,6.96498847303,0.0,3.71167865564,13.077,24.4692195714,0.0,21.0077,3.46151957137
 08/09  22:00:00,29.9890023211,2.18481897603,6.42779204867,0.0,3.71167865564,13.077,20.3197440413,0.0,18.0066,2.31314404129
 08/09  23:00:00,30.0659281957,2.18481897603,5.36043281942,0.0,3.71167865564,13.077,4.73914310087,0.0,3.0011,1.73804310087
 08/09  24:00:00,17.3074640565,2.18481897603,2.97058674811,0.0,1.85583932782,5.577,4.16598865681,0.0,3.0011,1.16488865681
 08/10  01:00:00,10.0025291392,0.0,0.0,0.0,0.618613109274,5.0,3.59317981053,0.0,3.0011,0.592079810529
 08/10  02:00:00,10.0107650476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,10.0138814689,0.0,0.0,0.0,0.618613109274,5.0,3.5931857193,0.0,3.0011,0.592085719299
 08/10  04:00:00,10.1886361899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  05:00:00,16.1071820679,2.18481897603,1.88470674859,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,31.0493793038,2.18481897603,2.9803890695,0.0,3.71167865564,18.077,14.6699570152,0.0,13.50495,1.16500701524
 08/10  07:00:00,30.5821820483,2.18481897603,4.4839167087,0.0,3.71167865564,18.077,24.4697437429,0.0,21.0077,3.46204374293
 08/10  08:00:00,26.4263096864,2.18481897603,5.30611714698,0.0,3.71167865564,13.077,18.4673090122,0.0,15.0055,3.46180901219
 08/10  09:00:00,27.6541150273,2.18481897603,6.50851187785,0.0,3.71167865564,13.077,17.3189572703,0.0,15.0055,2.31345727026
 08/10  10:00:00,34.8716383595,2.18481897603,8.70332216546,0.0,3.71167865564,18.077,35.8981587932,0.0,33.0121,2.88605879317
 08/10  11:00:00,38.2953676392,2.18481897603,11.0086474936,0.0,3.71167865564,18.077,42.8282970219,0.0,40.51485,2.31344702189
 08/10  12:00:00,38.3217520773,2.18481897603,11.7899880715,0.0,3.71167865564,18.077,38.3257900301,0.0,36.0132,2.31259003007
 08/10  13:00:00,37.2874811657,2.18481897603,11.1058205817,0.0,3.71167865564,18.077,33.8236908663,0.0,31.51155,2.31214086627
 08/10  14:00:00,30.3841150751,2.18481897603,9.20695481693,0.0,3.71167865564,13.077,22.7464869896,0.0,21.0077,1.73878698964
 08/10  15:00:00,29.9060087001,2.18481897603,8.72671801361,0.0,3.71167865564,13.077,21.8187281017,0.0,19.50715,2.31157810173
 08/10  16:00:00,30.8741515917,2.18481897603,9.68717022317,0.0,3.71167865564,13.077,24.2468033637,0.0,22.50825,1.73855336374
 08/10  17:00:00,37.7020847341,2.18481897603,11.503057196,0.0,3.71167865564,18.077,27.8218456697,0.0,25.50935,2.31249566974
 08/10  18:00:00,37.4107527119,2.18481897603,11.215929809,0.0,3.71167865564,18.077,28.3974013201,0.0,25.50935,2.88805132006
 08/10  19:00:00,37.0412194592,2.18481897603,10.652180735,0.0,3.71167865564,18.077,28.9718314186,0.0,25.50935,3.46248141859
 08/10  20:00:00,32.2733525058,2.18481897603,9.03493080653,0.0,3.71167865564,13.077,25.3957151777,0.0,22.50825,2.88746517768
 08/10  21:00:00,31.6563053879,2.18481897603,7.94346503841,0.0,3.71167865564,13.077,24.469133999,0.0,21.0077,3.461433999
 08/10  22:00:00,29.0996773877,2.18481897603,5.56215886666,0.0,3.71167865564,13.077,20.8931876051,0.0,18.0066,2.88658760505
 08/10  23:00:00,27.9106437216,2.18481897603,3.23920545115,0.0,3.71167865564,13.077,4.16664932652,0.0,3.0011,1.16554932652
 08/10  24:00:00,16.2707573217,2.18481897603,1.97193452319,0.0,1.85583932782,5.577,4.73879690223,0.0,3.0011,1.73769690223
 08/11  01:00:00,9.97413964576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,9.98140545945,0.0,0.0,0.0,0.618613109274,5.0,3.59319484898,0.0,3.0011,0.592094848976
 08/11  03:00:00,9.98362266571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  04:00:00,10.8231010888,0.0,0.0,0.0,0.618613109274,5.0,3.59314900381,0.0,3.0011,0.59204900381
 08/11  05:00:00,16.0854840312,2.18481897603,1.23451562637,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/11  06:00:00,31.3218681194,2.18481897603,2.33897778468,0.0,3.71167865564,18.077,14.6698958131,0.0,13.50495,1.16494581314
 08/11  07:00:00,29.2096934885,2.18481897603,3.13877654767,0.0,3.71167865564,18.077,24.4693957295,0.0,21.0077,3.46169572951
 08/11  08:00:00,24.1245193844,2.18481897603,3.0493300506,0.0,3.71167865564,13.077,17.8933690878,0.0,15.0055,2.88786908782
 08/11  09:00:00,24.4676317134,2.18481897603,3.37967579301,0.0,3.71167865564,13.077,17.8921320574,0.0,15.0055,2.88663205744
 08/11  10:00:00,31.626997061,2.18481897603,5.51851594191,0.0,3.71167865564,18.077,35.3249544514,0.0,33.0121,2.31285445141
 08/11  11:00:00,35.3460028976,2.18481897603,8.11477868246,0.0,3.71167865564,18.077,43.4014474786,0.0,40.51485,2.8865974786
 08/11  12:00:00,36.2840361699,2.18481897603,9.80910249368,0.0,3.71167865564,18.077,38.3259805524,0.0,36.0132,2.31278055235
 08/11  13:00:00,36.2719415211,2.18481897603,10.1097561786,0.0,3.71167865564,18.077,33.8238666278,0.0,31.51155,2.3123166278
 08/11  14:00:00,30.173008319,2.18481897603,9.00060209297,0.0,3.71167865564,13.077,22.7464624011,0.0,21.0077,1.73876240107
 08/11  15:00:00,29.7440667198,2.18481897603,8.56480874267,0.0,3.71167865564,13.077,21.2455128795,0.0,19.50715,1.73836287952
 08/11  16:00:00,30.0419049448,2.18481897603,8.85553665553,0.0,3.71167865564,13.077,24.2469978881,0.0,22.50825,1.73874788813
 08/11  17:00:00,34.2239159187,2.18481897603,8.09521300058,0.0,3.71167865564,18.077,27.8221827764,0.0,25.50935,2.3128327764
 08/11  18:00:00,32.9131264653,2.18481897603,6.81571878165,0.0,3.71167865564,18.077,28.9708913203,0.0,25.50935,3.46154132028
 08/11  19:00:00,32.8105658554,2.18481897603,6.71544032471,0.0,3.71167865564,18.077,28.971837613,0.0,25.50935,3.46248761303
 08/11  20:00:00,28.6074923129,2.18481897603,5.61804488692,0.0,3.71167865564,13.077,25.3957708541,0.0,22.50825,2.88752085414
 08/11  21:00:00,28.8040610416,2.18481897603,5.25008788772,0.0,3.71167865564,13.077,24.4691466987,0.0,21.0077,3.46144669872
 08/11  22:00:00,28.2708933976,2.18481897603,4.74264542123,0.0,3.71167865564,13.077,20.3190664364,0.0,18.0066,2.31246643641
 08/11  23:00:00,28.1783934914,2.18481897603,3.50249797662,0.0,3.71167865564,13.077,4.73895040314,0.0,3.0011,1.73785040314
 08/11  24:00:00,16.3766111087,2.18481897603,2.08282611439,0.0,1.85583932782,5.577,4.16623969281,0.0,3.0011,1.16513969281
 08/12  01:00:00,9.97375871988,0.0,0.0,0.0,0.618613109274,5.0,3.59317098261,0.0,3.0011,0.592070982612
 08/12  02:00:00,9.98787251057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.98730309899,0.0,0.0,0.0,0.618613109274,5.0,3.59317688773,0.0,3.0011,0.592076887733
 08/12  04:00:00,10.1675727168,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,15.6989414679,2.18481897603,1.49433688638,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/12  06:00:00,31.0209014044,2.18481897603,2.34246425358,0.0,3.71167865564,18.077,14.6699406021,0.0,13.50495,1.16499060211
 08/12  07:00:00,29.031548627,2.18481897603,2.95628187976,0.0,3.71167865564,18.077,22.1726484283,0.0,21.0077,1.16494842825
 08/12  08:00:00,23.9301142922,2.18481897603,2.84740196691,0.0,3.71167865564,13.077,16.170443072,0.0,15.0055,1.16494307196
 08/12  09:00:00,24.2530270971,2.18481897603,3.16269694153,0.0,3.71167865564,13.077,17.8929670332,0.0,15.0055,2.88746703316
 08/12  10:00:00,31.1950231447,2.18481897603,5.08750219541,0.0,3.71167865564,18.077,35.8986731264,0.0,33.0121,2.88657312641
 08/12  11:00:00,34.5938111184,2.18481897603,7.36258690302,0.0,3.71167865564,18.077,43.4024270284,0.0,40.51485,2.88757702837
 08/12  12:00:00,34.7851432806,2.18481897603,8.31777808988,0.0,3.71167865564,18.077,38.9000980156,0.0,36.0132,2.88689801559
 08/12  13:00:00,34.6029148403,2.18481897603,8.45383715024,0.0,3.71167865564,18.077,33.8249155235,0.0,31.51155,2.3133655235
 08/12  14:00:00,29.1164734058,2.18481897603,7.95045345229,0.0,3.71167865564,13.077,23.8930233862,0.0,21.0077,2.88532338616
 08/12  15:00:00,29.6847930532,2.18481897603,8.5063913994,0.0,3.71167865564,13.077,21.8190679085,0.0,19.50715,2.31191790845
 08/12  16:00:00,30.0442307762,2.18481897603,8.85819496205,0.0,3.71167865564,13.077,24.246415014,0.0,22.50825,1.73816501398
 08/12  17:00:00,35.3757800094,2.18481897603,9.19210001786,0.0,3.71167865564,18.077,28.3952314342,0.0,25.50935,2.88588143415
 08/12  18:00:00,35.6420885014,2.18481897603,9.46156340482,0.0,3.71167865564,18.077,28.397455548,0.0,25.50935,2.88810554796
 08/12  19:00:00,35.5729539766,2.18481897603,9.19460719446,0.0,3.71167865564,18.077,28.97112033,0.0,25.50935,3.46177033001
 08/12  20:00:00,31.0561390702,2.18481897603,7.8580669568,0.0,3.71167865564,13.077,25.3958118205,0.0,22.50825,2.88756182051
 08/12  21:00:00,30.888102866,2.18481897603,7.17805142838,0.0,3.71167865564,13.077,23.895658286,0.0,21.0077,2.88795828596
 08/12  22:00:00,29.6200412161,2.18481897603,6.06522843697,0.0,3.71167865564,13.077,20.3193407076,0.0,18.0066,2.31274070763
 08/12  23:00:00,29.5941361758,2.18481897603,4.89505994533,0.0,3.71167865564,13.077,5.31251254073,0.0,3.0011,2.31141254073
 08/12  24:00:00,16.9461069563,2.18481897603,2.61381941738,0.0,1.85583932782,5.577,4.16629499836,0.0,3.0011,1.16519499836
 08/13  01:00:00,9.99031298877,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.99145148268,0.0,0.0,0.0,0.618613109274,5.0,3.59319462991,0.0,3.0011,0.59209462991
 08/13  03:00:00,9.99024620229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.1653223393,0.0,0.0,0.0,0.618613109274,5.0,3.59317470093,0.0,3.0011,0.592074700927
 08/13  05:00:00,15.1881977795,2.18481897603,1.00091534109,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,30.4530049879,2.18481897603,1.79131843453,0.0,3.71167865564,18.077,14.6698005381,0.0,13.50495,1.16485053809
 08/13  07:00:00,28.6680920399,2.18481897603,2.60141727478,0.0,3.71167865564,18.077,22.1725452594,0.0,21.0077,1.16484525943
 08/13  08:00:00,24.0848492307,2.18481897603,3.00068458017,0.0,3.71167865564,13.077,16.1705195297,0.0,15.0055,1.16501952972
 08/13  09:00:00,25.178042897,2.18481897603,4.07062175051,0.0,3.71167865564,13.077,16.1705300861,0.0,15.0055,1.1650300861
 08/13  10:00:00,32.015983979,2.18481897603,5.89517417496,0.0,3.71167865564,18.077,35.8995904916,0.0,33.0121,2.88749049159
 08/13  11:00:00,34.8377579319,2.18481897603,7.60555329379,0.0,3.71167865564,18.077,43.4022517663,0.0,40.51485,2.88740176634
 08/13  12:00:00,34.7667540032,2.18481897603,8.29850701137,0.0,3.71167865564,18.077,38.3259951114,0.0,36.0132,2.31279511142
 08/13  13:00:00,34.724853777,2.18481897603,8.56692179451,0.0,3.71167865564,18.077,33.8244112434,0.0,31.51155,2.3128612434
 08/13  14:00:00,29.0115784824,2.18481897603,7.84070854596,0.0,3.71167865564,13.077,22.7461630503,0.0,21.0077,1.73846305029
 08/13  15:00:00,28.8588171869,2.18481897603,7.68535775122,0.0,3.71167865564,13.077,21.8186402213,0.0,19.50715,2.31149022129
 08/13  16:00:00,28.6175091679,2.18481897603,7.44910791236,0.0,3.71167865564,13.077,24.2468433685,0.0,22.50825,1.73859336854
 08/13  17:00:00,34.6567955154,2.18481897603,8.48223657735,0.0,3.71167865564,18.077,27.8219929678,0.0,25.50935,2.31264296784
 08/13  18:00:00,35.3108655992,2.18481897603,9.13073086516,0.0,3.71167865564,18.077,28.3968143725,0.0,25.50935,2.88746437252
 08/13  19:00:00,35.0251515854,2.18481897603,8.67903187168,0.0,3.71167865564,18.077,28.3968708568,0.0,25.50935,2.88752085683
 08/13  20:00:00,30.5856455848,2.18481897603,7.39516171859,0.0,3.71167865564,13.077,24.8211144383,0.0,22.50825,2.31286443833
 08/13  21:00:00,30.3746630248,2.18481897603,6.66741498449,0.0,3.71167865564,13.077,23.8949793628,0.0,21.0077,2.88727936282
 08/13  22:00:00,28.7247782032,2.18481897603,5.1750246225,0.0,3.71167865564,13.077,20.3193856106,0.0,18.0066,2.31278561064
 08/13  23:00:00,28.8797898354,2.18481897603,4.19294844086,0.0,3.71167865564,13.077,4.73903829694,0.0,3.0011,1.73793829694
 08/13  24:00:00,16.6471137297,2.18481897603,2.32179152481,0.0,1.85583932782,5.577,4.73909036074,0.0,3.0011,1.73799036074
 08/14  01:00:00,9.98335737361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  02:00:00,10.001668577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,10.0106457741,0.0,0.0,0.0,0.618613109274,5.0,3.5931755334,0.0,3.0011,0.592075533395
 08/14  04:00:00,10.1935114117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,15.4856927471,2.18481897603,1.28521318697,0.0,1.85583932782,5.577,5.09373142972,0.0,4.50165,0.592081429722
 08/14  06:00:00,30.6965944396,2.18481897603,2.02388937982,0.0,3.71167865564,18.077,14.6697556282,0.0,13.50495,1.16480562823
 08/14  07:00:00,29.0726501951,2.18481897603,2.9915681594,0.0,3.71167865564,18.077,24.4694739828,0.0,21.0077,3.46177398275
 08/14  08:00:00,23.9945774575,2.18481897603,2.90578017875,0.0,3.71167865564,13.077,17.893598139,0.0,15.0055,2.88809813903
 08/14  09:00:00,24.9142982173,2.18481897603,3.80805551524,0.0,3.71167865564,13.077,17.8922147544,0.0,15.0055,2.88671475436
 08/14  10:00:00,32.0746243073,2.18481897603,5.94505341708,0.0,3.71167865564,18.077,35.3249186738,0.0,33.0121,2.31281867382
 08/14  11:00:00,35.2029500406,2.18481897603,7.95651777757,0.0,3.71167865564,18.077,43.4012185507,0.0,40.51485,2.8863685507
 08/14  12:00:00,35.6442757526,2.18481897603,9.15581343657,0.0,3.71167865564,18.077,38.3249577272,0.0,36.0132,2.31175772721
 08/14  13:00:00,35.5406976399,2.18481897603,9.37762800809,0.0,3.71167865564,18.077,33.2506294345,0.0,31.51155,1.7390794345
 08/14  14:00:00,29.4828689194,2.18481897603,8.31186073182,0.0,3.71167865564,13.077,23.3191284996,0.0,21.0077,2.31142849956
 08/14  15:00:00,29.0988974811,2.18481897603,7.92094039427,0.0,3.71167865564,13.077,21.2453936846,0.0,19.50715,1.73824368461
 08/14  16:00:00,29.6970752066,2.18481897603,8.52025851675,0.0,3.71167865564,13.077,24.246823288,0.0,22.50825,1.73857328804
 08/14  17:00:00,36.23240667,2.18481897603,10.0534290867,0.0,3.71167865564,18.077,27.8218331486,0.0,25.50935,2.3124831486
 08/14  18:00:00,35.9302045999,2.18481897603,9.75823981594,0.0,3.71167865564,18.077,28.9710463503,0.0,25.50935,3.46169635033
 08/14  19:00:00,35.3932347138,2.18481897603,9.05515018152,0.0,3.71167865564,18.077,28.9719226658,0.0,25.50935,3.46257266581
 08/14  20:00:00,30.504338818,2.18481897603,7.33684683421,0.0,3.71167865564,13.077,25.3956968953,0.0,22.50825,2.88744689526
 08/14  21:00:00,29.7796770478,2.18481897603,6.10065066865,0.0,3.71167865564,13.077,24.2726939507,0.0,21.0077,3.26499395066
 08/14  22:00:00,28.4458679868,2.18481897603,4.91455334905,0.0,3.71167865564,13.077,20.5158223549,0.0,18.0066,2.50922235489
 08/14  23:00:00,28.2687205419,2.18481897603,3.59213259965,0.0,3.71167865564,13.077,4.73924188107,0.0,3.0011,1.73814188107
 08/14  24:00:00,16.3114647589,2.18481897603,2.01356046452,0.0,1.85583932782,5.577,4.16635517331,0.0,3.0011,1.16525517331
 08/15  01:00:00,9.9707973404,0.0,0.0,0.0,0.618613109274,5.0,3.59316119065,0.0,3.0011,0.592061190651
 08/15  02:00:00,9.98511359922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  03:00:00,9.98418462885,0.0,0.0,0.0,0.618613109274,5.0,3.59316711134,0.0,3.0011,0.592067111343
 08/15  04:00:00,10.8129837098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  05:00:00,16.0211596299,2.18481897603,1.1757499083,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/15  06:00:00,31.325773279,2.18481897603,2.33649833946,0.0,3.71167865564,18.077,14.6699231826,0.0,13.50495,1.1649731826
 08/15  07:00:00,29.0487459308,2.18481897603,2.97591776343,0.0,3.71167865564,18.077,24.469629329,0.0,21.0077,3.46192932904
 08/15  08:00:00,24.1400486287,2.18481897603,3.05602943316,0.0,3.71167865564,13.077,18.467190624,0.0,15.0055,3.46169062401
 08/15  09:00:00,24.9336252179,2.18481897603,3.83063035392,0.0,3.71167865564,13.077,17.3187981914,0.0,15.0055,2.31329819135
 08/15  10:00:00,32.2012650456,2.18481897603,6.07833933687,0.0,3.71167865564,18.077,35.8982013384,0.0,33.0121,2.88610133836
 08/15  11:00:00,35.3578891836,2.18481897603,8.11918908171,0.0,3.71167865564,18.077,42.8282327428,0.0,40.51485,2.31338274279
 08/15  12:00:00,35.7185552914,2.18481897603,9.24669180676,0.0,3.71167865564,18.077,38.3259711971,0.0,36.0132,2.31277119712
 08/15  13:00:00,35.8792796884,2.18481897603,9.72576946432,0.0,3.71167865564,18.077,33.8236221836,0.0,31.51155,2.31207218362
 08/15  14:00:00,29.7906913468,2.18481897603,8.62685074321,0.0,3.71167865564,13.077,22.7457829584,0.0,21.0077,1.7380829584
 08/15  15:00:00,30.1746960189,2.18481897603,8.98972683271,0.0,3.71167865564,13.077,21.8181907883,0.0,19.50715,2.31104078825
 08/15  16:00:00,30.8488813518,2.18481897603,9.65298351356,0.0,3.71167865564,13.077,24.247044036,0.0,22.50825,1.73879403604
 08/15  17:00:00,36.4281823915,2.18481897603,10.2412847685,0.0,3.71167865564,18.077,27.8221368515,0.0,25.50935,2.31278685145
 08/15  18:00:00,36.2618179192,2.18481897603,10.0845904428,0.0,3.71167865564,18.077,28.971215466,0.0,25.50935,3.46186546602
 08/15  19:00:00,35.5035514006,2.18481897603,9.3516283607,0.0,3.71167865564,18.077,28.9718330882,0.0,25.50935,3.46248308824
 08/15  20:00:00,30.4944199597,2.18481897603,7.49461088573,0.0,3.71167865564,13.077,25.3955173732,0.0,22.50825,2.88726737318
 08/15  21:00:00,30.2274068357,2.18481897603,6.67763344341,0.0,3.71167865564,13.077,23.8957012384,0.0,21.0077,2.88800123837
 08/15  22:00:00,29.1757444168,2.18481897603,5.6353912509,0.0,3.71167865564,13.077,20.8930292277,0.0,18.0066,2.88642922771
 08/15  23:00:00,28.754799822,2.18481897603,4.07096436857,0.0,3.71167865564,13.077,4.73928571734,0.0,3.0011,1.73818571734
 08/15  24:00:00,16.3571393604,2.18481897603,2.05363711282,0.0,1.85583932782,5.577,4.16633190791,0.0,3.0011,1.16523190791
 08/16  01:00:00,9.97904176219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,9.99300646296,0.0,0.0,0.0,0.618613109274,5.0,3.59317194999,0.0,3.0011,0.592071949993
 08/16  03:00:00,9.99247528931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.1701997753,0.0,0.0,0.0,0.618613109274,5.0,3.59317785235,0.0,3.0011,0.592077852354
 08/16  05:00:00,15.5752908326,2.18481897603,1.37348308965,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,31.071541199,2.18481897603,2.39440029095,0.0,3.71167865564,18.077,14.6697763741,0.0,13.50495,1.16482637407
 08/16  07:00:00,29.3104851181,2.18481897603,3.23528096871,0.0,3.71167865564,18.077,24.4701888771,0.0,21.0077,3.46248887713
 08/16  08:00:00,24.6498271575,2.18481897603,3.5574047546,0.0,3.71167865564,13.077,18.4673478997,0.0,15.0055,3.46184789966
 08/16  09:00:00,26.1910513319,2.18481897603,5.06609972064,0.0,3.71167865564,13.077,17.3188389751,0.0,15.0055,2.31333897511
 08/16  10:00:00,33.3698565828,2.18481897603,7.2179296052,0.0,3.71167865564,18.077,35.324972875,0.0,33.0121,2.31287287503
 08/16  11:00:00,36.5569067606,2.18481897603,9.28914389317,0.0,3.71167865564,18.077,43.4016224003,0.0,40.51485,2.8867724003
 08/16  12:00:00,37.2593831431,2.18481897603,10.7413185653,0.0,3.71167865564,18.077,38.3254927207,0.0,36.0132,2.31229272074
 08/16  13:00:00,37.1867354233,2.18481897603,11.0008182947,0.0,3.71167865564,18.077,33.8236643725,0.0,31.51155,2.31211437254
 08/16  14:00:00,31.4173464914,2.18481897603,10.2190927478,0.0,3.71167865564,13.077,22.7464473368,0.0,21.0077,1.73874733678
 08/16  15:00:00,31.1122453473,2.18481897603,9.90859468922,0.0,3.71167865564,13.077,21.2460208287,0.0,19.50715,1.73887082874
 08/16  16:00:00,31.2521646115,2.18481897603,10.0483669283,0.0,3.71167865564,13.077,24.8198716536,0.0,22.50825,2.31162165364
 08/16  17:00:00,37.3814925165,2.18481897603,11.1738311988,0.0,3.71167865564,18.077,27.8221526651,0.0,25.50935,2.31280266506
 08/16  18:00:00,37.0944830131,2.18481897603,10.8938832719,0.0,3.71167865564,18.077,28.3975951367,0.0,25.50935,2.88824513671
 08/16  19:00:00,36.6845530487,2.18481897603,10.2838766698,0.0,3.71167865564,18.077,28.9717541412,0.0,25.50935,3.46240414121
 08/16  20:00:00,32.3280619753,2.18481897603,9.11115725913,0.0,3.71167865564,13.077,25.3955658047,0.0,22.50825,2.88731580467
 08/16  21:00:00,32.0924419082,2.18481897603,8.36631897863,0.0,3.71167865564,13.077,24.4692088567,0.0,21.0077,3.46150885667
 08/16  22:00:00,30.5328208517,2.18481897603,6.97143446331,0.0,3.71167865564,13.077,20.893154046,0.0,18.0066,2.88655404604
 08/16  23:00:00,29.7902437959,2.18481897603,5.09365196744,0.0,3.71167865564,13.077,4.1665171927,0.0,3.0011,1.1654171927
 08/16  24:00:00,16.7667660317,2.18481897603,2.44520869939,0.0,1.85583932782,5.577,4.73895717098,0.0,3.0011,1.73785717098
 08/17  01:00:00,9.9915179202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0035941538,0.0,0.0,0.0,0.618613109274,5.0,3.5931588902,0.0,3.0011,0.592058890201
 08/17  03:00:00,10.0021839535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.1757077838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,15.5773735501,2.18481897603,1.37473475309,0.0,1.85583932782,5.577,5.09373205232,0.0,4.50165,0.592082052324
 08/17  06:00:00,31.1697279049,2.18481897603,2.48774378015,0.0,3.71167865564,18.077,14.6698298093,0.0,13.50495,1.16487980932
 08/17  07:00:00,29.8255500933,2.18481897603,3.73830922755,0.0,3.71167865564,18.077,24.4700938062,0.0,21.0077,3.46239380623
 08/17  08:00:00,25.5354144001,2.18481897603,4.42789330117,0.0,3.71167865564,13.077,17.8936504152,0.0,15.0055,2.88815041518
 08/17  09:00:00,27.0554967521,2.18481897603,5.92033605813,0.0,3.71167865564,13.077,17.8924034169,0.0,15.0055,2.88690341686
 08/17  10:00:00,33.9451766025,2.18481897603,7.79401348192,0.0,3.71167865564,18.077,35.3249785346,0.0,33.0121,2.31287853463
 08/17  11:00:00,37.1202295783,2.18481897603,9.8532475819,0.0,3.71167865564,18.077,43.4015612083,0.0,40.51485,2.88671120834
 08/17  12:00:00,38.1525225157,2.18481897603,11.6275327744,0.0,3.71167865564,18.077,38.3261136696,0.0,36.0132,2.31291366962
 08/17  13:00:00,38.3962259469,2.18481897603,12.197350933,0.0,3.71167865564,18.077,33.8237528003,0.0,31.51155,2.31220280032
 08/17  14:00:00,31.9987485887,2.18481897603,10.7908735708,0.0,3.71167865564,13.077,22.7462120428,0.0,21.0077,1.73851204275
 08/17  15:00:00,31.2438134302,2.18481897603,10.0342668675,0.0,3.71167865564,13.077,21.2456188016,0.0,19.50715,1.73846880163
 08/17  16:00:00,31.3881227309,2.18481897603,10.178370122,0.0,3.71167865564,13.077,24.2470252565,0.0,22.50825,1.73877525654
 08/17  17:00:00,37.6787545402,2.18481897603,11.468754368,0.0,3.71167865564,18.077,27.8221638629,0.0,25.50935,2.31281386287
 08/17  18:00:00,37.4460412875,2.18481897603,11.2450143764,0.0,3.71167865564,18.077,28.9711997962,0.0,25.50935,3.46184979624
 08/17  19:00:00,37.0499838206,2.18481897603,10.6532597359,0.0,3.71167865564,18.077,28.9718379149,0.0,25.50935,3.46248791487
 08/17  20:00:00,32.5618362327,2.18481897603,9.33393691091,0.0,3.71167865564,13.077,25.3955732068,0.0,22.50825,2.88732320684
 08/17  21:00:00,32.1043747007,2.18481897603,8.37928141546,0.0,3.71167865564,13.077,24.469309689,0.0,21.0077,3.46160968904
 08/17  22:00:00,30.5867449255,2.18481897603,7.02159041326,0.0,3.71167865564,13.077,20.3198208703,0.0,18.0066,2.31322087028
 08/17  23:00:00,30.5635137312,2.18481897603,5.8493145675,0.0,3.71167865564,13.077,4.73941547328,0.0,3.0011,1.73831547328
 08/17  24:00:00,17.7822746356,2.18481897603,3.43504045751,0.0,1.85583932782,5.577,4.16617913504,0.0,3.0011,1.16507913504
 08/18  01:00:00,10.0093892982,0.0,0.0,0.0,0.618613109274,5.0,3.59319199137,0.0,3.0011,0.592091991368
 08/18  02:00:00,10.0174706027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,10.0124201739,0.0,0.0,0.0,0.618613109274,5.0,3.59317576905,0.0,3.0011,0.592075769049
 08/18  04:00:00,10.8433232326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,16.2157557658,2.18481897603,1.35598419505,0.0,1.85583932782,5.577,5.09373166377,0.0,4.50165,0.59208166377
 08/18  06:00:00,31.2960865242,2.18481897603,2.30930331323,0.0,3.71167865564,18.077,14.6696555666,0.0,13.50495,1.16470556655
 08/18  07:00:00,29.4743301235,2.18481897603,3.39433218143,0.0,3.71167865564,18.077,24.4695819181,0.0,21.0077,3.4618819181
 08/18  08:00:00,25.3850988743,2.18481897603,4.28019262024,0.0,3.71167865564,13.077,17.8936307783,0.0,15.0055,2.88813077834
 08/18  09:00:00,27.0931697883,2.18481897603,5.9582544676,0.0,3.71167865564,13.077,17.8923899322,0.0,15.0055,2.8868899322
 08/18  10:00:00,34.3495055995,2.18481897603,8.18926520071,0.0,3.71167865564,18.077,35.324920599,0.0,33.0121,2.31282059904
 08/18  11:00:00,37.6379268881,2.18481897603,10.3521137655,0.0,3.71167865564,18.077,43.4016749929,0.0,40.51485,2.88682499287
 08/18  12:00:00,38.7811865053,2.18481897603,12.2230083474,0.0,3.71167865564,18.077,38.3259974086,0.0,36.0132,2.31279740859
 08/18  13:00:00,38.1535610697,2.18481897603,11.9322971582,0.0,3.71167865564,18.077,33.2506235231,0.0,31.51155,1.73907352309
 08/18  14:00:00,31.1300584644,2.18481897603,9.91657299935,0.0,3.71167865564,13.077,23.3189372704,0.0,21.0077,2.31123727042
 08/18  15:00:00,30.8307670779,2.18481897603,9.61356316895,0.0,3.71167865564,13.077,21.2454062996,0.0,19.50715,1.7382562996
 08/18  16:00:00,31.3942572178,2.18481897603,10.1668644285,0.0,3.71167865564,13.077,24.2469761556,0.0,22.50825,1.73872615556
 08/18  17:00:00,37.3588602942,2.18481897603,11.1332555419,0.0,3.71167865564,18.077,27.8222346593,0.0,25.50935,2.31288465931
 08/18  18:00:00,37.7682692262,2.18481897603,11.5492514106,0.0,3.71167865564,18.077,28.9711320136,0.0,25.50935,3.4617820136
 08/18  19:00:00,37.4149781727,2.18481897603,11.2377554605,0.0,3.71167865564,18.077,28.9721638912,0.0,25.50935,3.46281389116
 08/18  20:00:00,32.32423443,2.18481897603,9.29025742611,0.0,3.71167865564,13.077,25.3957153032,0.0,22.50825,2.88746530324
 08/18  21:00:00,32.187886298,2.18481897603,8.593334407,0.0,3.71167865564,13.077,24.4692814045,0.0,21.0077,3.46158140447
 08/18  22:00:00,31.2552906807,2.18481897603,7.67394702493,0.0,3.71167865564,13.077,20.3198646859,0.0,18.0066,2.31326468589
 08/18  23:00:00,31.2623424621,2.18481897603,6.53733944789,0.0,3.71167865564,13.077,4.7392485865,0.0,3.0011,1.7381485865
 08/18  24:00:00,18.5335945806,2.18481897603,4.1704898423,0.0,1.85583932782,5.577,4.16633849627,0.0,3.0011,1.16523849627
 08/19  01:00:00,10.0162323235,0.0,0.0,0.0,0.618613109274,5.0,3.5931930599,0.0,3.0011,0.592093059898
 08/19  02:00:00,10.0238218043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,10.0260161484,0.0,0.0,0.0,0.618613109274,5.0,3.59317313182,0.0,3.0011,0.592073131822
 08/19  04:00:00,10.2074515862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,16.3166668429,2.18481897603,2.08533352096,0.0,1.85583932782,5.577,5.09372903194,0.0,4.50165,0.592079031942
 08/19  06:00:00,31.6704254622,2.18481897603,2.96990342689,0.0,3.71167865564,18.077,14.0974798212,0.0,13.50495,0.59252982123
 08/19  07:00:00,30.6961449634,2.18481897603,4.59237162881,0.0,3.71167865564,18.077,22.172654382,0.0,21.0077,1.16495438195
 08/19  08:00:00,26.2701277308,2.18481897603,5.14705285541,0.0,3.71167865564,13.077,16.1704750213,0.0,15.0055,1.1649750213
 08/19  09:00:00,27.7917644681,2.18481897603,6.64226299794,0.0,3.71167865564,13.077,17.8931282135,0.0,15.0055,2.8876282135
 08/19  10:00:00,35.2830663643,2.18481897603,9.10351823508,0.0,3.71167865564,18.077,35.8988270423,0.0,33.0121,2.88672704229
 08/19  11:00:00,38.2610231019,2.18481897603,10.9726486814,0.0,3.71167865564,18.077,43.402336982,0.0,40.51485,2.88748698201
 08/19  12:00:00,38.1128650343,2.18481897603,11.5648457043,0.0,3.71167865564,18.077,38.9003309851,0.0,36.0132,2.88713098507
 08/19  13:00:00,37.5322469002,2.18481897603,11.3252114562,0.0,3.71167865564,18.077,34.3979385213,0.0,31.51155,2.88638852133
 08/19  14:00:00,31.7848828724,2.18481897603,10.5708090021,0.0,3.71167865564,13.077,23.3199329234,0.0,21.0077,2.31223292339
 08/19  15:00:00,31.6818364498,2.18481897603,10.4696774075,0.0,3.71167865564,13.077,21.8193862658,0.0,19.50715,2.31223626576
 08/19  16:00:00,31.4595954304,2.18481897603,10.2538057561,0.0,3.71167865564,13.077,24.8204359849,0.0,22.50825,2.31218598487
 08/19  17:00:00,36.9008251734,2.18481897603,10.7194546188,0.0,3.71167865564,18.077,27.822208774,0.0,25.50935,2.31285877404
 08/19  18:00:00,36.1927066187,2.18481897603,10.0389763373,0.0,3.71167865564,18.077,28.9711377996,0.0,25.50935,3.46178779964
 08/19  19:00:00,35.3883118513,2.18481897603,9.04799375317,0.0,3.71167865564,18.077,28.3975354193,0.0,25.50935,2.88818541932
 08/19  20:00:00,30.712058505,2.18481897603,7.53040107247,0.0,3.71167865564,13.077,25.3956984131,0.0,22.50825,2.88744841312
 08/19  21:00:00,30.477116424,2.18481897603,6.79163465305,0.0,3.71167865564,13.077,24.4688923031,0.0,21.0077,3.46119230308
 08/19  22:00:00,29.4443718307,2.18481897603,5.90043240569,0.0,3.71167865564,13.077,20.3193231602,0.0,18.0066,2.31272316025
 08/19  23:00:00,29.5111799301,2.18481897603,4.81924854972,0.0,3.71167865564,13.077,4.73968738974,0.0,3.0011,1.73858738974
 08/19  24:00:00,16.8868417599,2.18481897603,2.56496771052,0.0,1.85583932782,5.577,4.16635319981,0.0,3.0011,1.16525319981
 08/20  01:00:00,9.98957886354,0.0,0.0,0.0,0.618613109274,5.0,3.59318936269,0.0,3.0011,0.592089362687
 08/20  02:00:00,10.003469005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,10.0061073318,0.0,0.0,0.0,0.618613109274,5.0,3.5931952706,0.0,3.0011,0.592095270604
 08/20  04:00:00,10.1846705496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,16.1602420194,2.18481897603,1.94016932418,0.0,1.85583932782,5.577,5.09369942602,0.0,4.50165,0.592049426024
 08/20  06:00:00,31.7206737331,2.18481897603,3.02628643415,0.0,3.71167865564,18.077,14.6696990474,0.0,13.50495,1.16474904738
 08/20  07:00:00,29.9555050807,2.18481897603,3.86799488502,0.0,3.71167865564,18.077,21.6000222141,0.0,21.0077,0.59232221414
 08/20  08:00:00,24.806238709,2.18481897603,3.71434488639,0.0,3.71167865564,13.077,16.1704719236,0.0,15.0055,1.1649719236
 08/20  09:00:00,25.1571067225,2.18481897603,4.05738290685,0.0,3.71167865564,13.077,16.1704762619,0.0,15.0055,1.16497626195
 08/20  10:00:00,32.2165976669,2.18481897603,6.104832386,0.0,3.71167865564,18.077,35.8996431416,0.0,33.0121,2.88754314165
 08/20  11:00:00,35.2493027093,2.18481897603,8.03071032794,0.0,3.71167865564,18.077,43.4023013502,0.0,40.51485,2.88745135019
 08/20  12:00:00,36.4984504029,2.18481897603,10.0214203278,0.0,3.71167865564,18.077,38.8992452113,0.0,36.0132,2.88604521132
 08/20  13:00:00,35.7765425355,2.18481897603,9.63619518494,0.0,3.71167865564,18.077,33.8242588709,0.0,31.51155,2.31270887091
 08/20  14:00:00,29.4714274075,2.18481897603,8.32454117791,0.0,3.71167865564,13.077,22.7463139964,0.0,21.0077,1.73861399642
 08/20  15:00:00,28.2807827815,2.18481897603,7.15299515468,0.0,3.71167865564,13.077,21.2457945559,0.0,19.50715,1.73864455594
 08/20  16:00:00,28.7218877221,2.18481897603,7.58972541385,0.0,3.71167865564,13.077,24.2466714095,0.0,22.50825,1.73842140946
 08/20  17:00:00,35.0183495992,2.18481897603,8.87700478426,0.0,3.71167865564,18.077,28.3953569627,0.0,25.50935,2.88600696265
 08/20  18:00:00,33.9976506841,2.18481897603,7.8736765423,0.0,3.71167865564,18.077,28.3969193624,0.0,25.50935,2.88756936239
 08/20  19:00:00,32.0019634971,2.18481897603,5.72814054353,0.0,3.71167865564,18.077,28.3966936624,0.0,25.50935,2.88734366244
 08/20  20:00:00,27.2097145124,2.18481897603,4.06578291571,0.0,3.71167865564,13.077,24.8210169003,0.0,22.50825,2.31276690032
 08/20  21:00:00,27.3159452845,2.18481897603,3.63591177316,0.0,3.71167865564,13.077,23.8944528859,0.0,21.0077,2.88675288588
 08/20  22:00:00,26.4938372677,2.18481897603,2.94851763745,0.0,3.71167865564,13.077,20.319089651,0.0,18.0066,2.31248965098
 08/20  23:00:00,27.1997552878,2.18481897603,2.53876514809,0.0,3.71167865564,13.077,4.73883292116,0.0,3.0011,1.73773292116
 08/20  24:00:00,15.693846932,2.18481897603,1.42957830724,0.0,1.85583932782,5.577,4.16644641273,0.0,3.0011,1.16534641273
 08/21  01:00:00,9.95424986789,0.0,0.0,0.0,0.618613109274,5.0,3.59318976938,0.0,3.0011,0.59208976938
 08/21  02:00:00,9.97359489228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.97349577315,0.0,0.0,0.0,0.618613109274,5.0,3.59316615221,0.0,3.0011,0.592066152214
 08/21  04:00:00,10.1421639228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,14.7474304849,2.18481897603,0.575621252386,0.0,1.85583932782,5.577,5.09372206344,0.0,4.50165,0.592072063436
 08/21  06:00:00,30.7457723107,2.18481897603,2.08543492961,0.0,3.71167865564,18.077,14.6696404641,0.0,13.50495,1.16469046411
 08/21  07:00:00,29.102725371,2.18481897603,3.03977176654,0.0,3.71167865564,18.077,24.4689924176,0.0,21.0077,3.46129241763
 08/21  08:00:00,23.9632590869,2.18481897603,2.89535849177,0.0,3.71167865564,13.077,17.8933260547,0.0,15.0055,2.88782605474
 08/21  09:00:00,24.0027751239,2.18481897603,2.92724568608,0.0,3.71167865564,13.077,17.8921482345,0.0,15.0055,2.88664823453
 08/21  10:00:00,29.8316988756,2.18481897603,3.74812390526,0.0,3.71167865564,18.077,35.3246030067,0.0,33.0121,2.31250300665
 08/21  11:00:00,33.2979783615,2.18481897603,6.10285873119,0.0,3.71167865564,18.077,43.4015613969,0.0,40.51485,2.88671139689
 08/21  12:00:00,34.4675623454,2.18481897603,8.0446809575,0.0,3.71167865564,18.077,38.32596438,0.0,36.0132,2.31276438001
 08/21  13:00:00,34.82302764,2.18481897603,8.69823304227,0.0,3.71167865564,18.077,33.8237791394,0.0,31.51155,2.31222913938
 08/21  14:00:00,28.3461344985,2.18481897603,7.21576390718,0.0,3.71167865564,13.077,22.7464961075,0.0,21.0077,1.73879610754
 08/21  15:00:00,28.8677516842,2.18481897603,7.71382422365,0.0,3.71167865564,13.077,21.2457999839,0.0,19.50715,1.73864998393
 08/21  16:00:00,29.5862382429,2.18481897603,8.41871504863,0.0,3.71167865564,13.077,24.246615712,0.0,22.50825,1.73836571204
 08/21  17:00:00,36.3821774879,2.18481897603,10.2097250003,0.0,3.71167865564,18.077,27.8221145111,0.0,25.50935,2.31276451111
 08/21  18:00:00,36.6714102047,2.18481897603,10.5009631128,0.0,3.71167865564,18.077,28.971047069,0.0,25.50935,3.46169706904
 08/21  19:00:00,36.1651475493,2.18481897603,9.80311478912,0.0,3.71167865564,18.077,28.9719477791,0.0,25.50935,3.46259777907
 08/21  20:00:00,32.0111766262,2.18481897603,8.15083098071,0.0,3.71167865564,13.077,25.3956463905,0.0,22.50825,2.88739639054
 08/21  21:00:00,30.6143822857,2.18481897603,6.89953090001,0.0,3.71167865564,13.077,24.4691567712,0.0,21.0077,3.46145677116
 08/21  22:00:00,29.2926158146,2.18481897603,5.75102915222,0.0,3.71167865564,13.077,20.3196058069,0.0,18.0066,2.31300580692
 08/21  23:00:00,28.9141891007,2.18481897603,4.22778869614,0.0,3.71167865564,13.077,4.73937527776,0.0,3.0011,1.73827527776
 08/21  24:00:00,16.4556797704,2.18481897603,2.15000211533,0.0,1.85583932782,5.577,4.73882800168,0.0,3.0011,1.73772800168
 08/22  01:00:00,9.97268310546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.98460549139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  03:00:00,9.99272879794,0.0,0.0,0.0,0.618613109274,5.0,3.59316739849,0.0,3.0011,0.592067398485
 08/22  04:00:00,10.8327078205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  05:00:00,15.97644418,2.18481897603,1.12884157422,0.0,1.85583932782,5.577,5.09372330774,0.0,4.50165,0.592073307736
 08/22  06:00:00,31.1089388247,2.18481897603,2.12895961509,0.0,3.71167865564,18.077,14.6697508272,0.0,13.50495,1.1648008272
 08/22  07:00:00,29.1309986294,2.18481897603,3.06054784193,0.0,3.71167865564,18.077,24.4695947187,0.0,21.0077,3.46189471867
 08/22  08:00:00,24.2036870665,2.18481897603,3.12341058043,0.0,3.71167865564,13.077,17.8936934379,0.0,15.0055,2.88819343794
 08/22  09:00:00,24.7170689695,2.18481897603,3.62124014236,0.0,3.71167865564,13.077,17.8923738474,0.0,15.0055,2.88687384742
 08/22  10:00:00,32.4480420757,2.18481897603,6.32750249989,0.0,3.71167865564,18.077,35.3249866557,0.0,33.0121,2.3128866557
 08/22  11:00:00,36.1128214679,2.18481897603,8.87412136598,0.0,3.71167865564,18.077,43.4017087505,0.0,40.51485,2.88685875051
 08/22  12:00:00,36.8726051691,2.18481897603,10.3887473081,0.0,3.71167865564,18.077,38.3257510433,0.0,36.0132,2.31255104328
 08/22  13:00:00,36.3346738,2.18481897603,10.1795160835,0.0,3.71167865564,18.077,33.8238780278,0.0,31.51155,2.31232802777
 08/22  14:00:00,30.0819268002,2.18481897603,8.91992903033,0.0,3.71167865564,13.077,22.7463427165,0.0,21.0077,1.73864271652
 08/22  15:00:00,29.5468531769,2.18481897603,8.3795168621,0.0,3.71167865564,13.077,21.245834487,0.0,19.50715,1.73868448698
 08/22  16:00:00,29.5463461191,2.18481897603,8.37897691954,0.0,3.71167865564,13.077,24.2470371632,0.0,22.50825,1.73878716321
 08/22  17:00:00,35.5473742136,2.18481897603,9.39402099422,0.0,3.71167865564,18.077,28.3954592369,0.0,25.50935,2.88610923689
 08/22  18:00:00,35.846760351,2.18481897603,9.69656522082,0.0,3.71167865564,18.077,28.3975112759,0.0,25.50935,2.88816127591
 08/22  19:00:00,35.4593027235,2.18481897603,9.31547425347,0.0,3.71167865564,18.077,28.9720115443,0.0,25.50935,3.46266154433
 08/22  20:00:00,30.6246480291,2.18481897603,6.97586249454,0.0,3.71167865564,13.077,25.3955330896,0.0,22.50825,2.88728308957
 08/22  21:00:00,29.706583534,2.18481897603,6.16052019496,0.0,3.71167865564,13.077,24.4692030614,0.0,21.0077,3.46150306138
 08/22  22:00:00,28.898259367,2.18481897603,5.36257875276,0.0,3.71167865564,13.077,20.893096376,0.0,18.0066,2.88649637603
 08/22  23:00:00,28.8825843634,2.18481897603,4.1961878246,0.0,3.71167865564,13.077,4.16644297607,0.0,3.0011,1.16534297607
 08/22  24:00:00,16.7114284757,2.18481897603,2.40189014644,0.0,1.85583932782,5.577,4.73870156756,0.0,3.0011,1.73760156756
 08/23  01:00:00,9.98213913261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,9.99702068203,0.0,0.0,0.0,0.618613109274,5.0,3.59315627359,0.0,3.0011,0.592056273592
 08/23  03:00:00,9.99764758316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,10.1738547551,0.0,0.0,0.0,0.618613109274,5.0,3.59316220211,0.0,3.0011,0.592062202112
 08/23  05:00:00,14.9089709816,2.18481897603,0.734174371779,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/23  06:00:00,29.7615813284,2.18481897603,1.14027455693,0.0,3.71167865564,18.077,14.6699378619,0.0,13.50495,1.16498786188
 08/23  07:00:00,28.197276117,2.18481897603,2.14954838403,0.0,3.71167865564,18.077,24.4699351177,0.0,21.0077,3.46223511765
 08/23  08:00:00,23.2705796831,2.18481897603,2.21224534562,0.0,3.71167865564,13.077,17.8932941117,0.0,15.0055,2.88779411174
 08/23  09:00:00,23.2825067374,2.18481897603,2.22130952818,0.0,3.71167865564,13.077,17.8922064311,0.0,15.0055,2.88670643108
 08/23  10:00:00,28.7405397607,2.18481897603,2.67306125282,0.0,3.71167865564,18.077,35.3246368151,0.0,33.0121,2.3125368151
 08/23  11:00:00,31.9272391075,2.18481897603,4.74693684881,0.0,3.71167865564,18.077,43.4015131679,0.0,40.51485,2.88666316795
 08/23  12:00:00,32.7724599178,2.18481897603,6.37651556178,0.0,3.71167865564,18.077,38.3261100183,0.0,36.0132,2.31291001827
 08/23  13:00:00,33.208428483,2.18481897603,7.10640122643,0.0,3.71167865564,18.077,33.8236923154,0.0,31.51155,2.31214231537
 08/23  14:00:00,27.9146133901,2.18481897603,6.79246423223,0.0,3.71167865564,13.077,22.7463037585,0.0,21.0077,1.73860375853
 08/23  15:00:00,27.97374105,2.18481897603,6.8379488649,0.0,3.71167865564,13.077,21.2459846614,0.0,19.50715,1.73883466135
 08/23  16:00:00,27.8433350219,2.18481897603,6.71413223557,0.0,3.71167865564,13.077,24.8199111511,0.0,22.50825,2.31166115108
 08/23  17:00:00,34.3284946384,2.18481897603,8.20048506323,0.0,3.71167865564,18.077,27.8220559766,0.0,25.50935,2.31270597661
