Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  18:00:00,34.2321786957,2.18481897603,8.11135134624,0.0,3.71167865564,18.077,28.3974926891,0.0,25.50935,2.88814268915
 08/23  19:00:00,34.0712065674,2.18481897603,7.76696342924,0.0,3.71167865564,18.077,29.5457297108,0.0,25.50935,4.03637971077
 08/23  20:00:00,29.7465038687,2.18481897603,5.94585547835,0.0,3.71167865564,13.077,25.3956035484,0.0,22.50825,2.88735354839
 08/23  21:00:00,28.7106316324,2.18481897603,5.04961277368,0.0,3.71167865564,13.077,23.895344612,0.0,21.0077,2.88764461204
 08/23  22:00:00,27.903261739,2.18481897603,4.37799497548,0.0,3.71167865564,13.077,20.8927481357,0.0,18.0066,2.88614813573
 08/23  23:00:00,27.8655915172,2.18481897603,3.19794205253,0.0,3.71167865564,13.077,4.73898230387,0.0,3.0011,1.73788230387
 08/23  24:00:00,16.0821031658,2.18481897603,1.80232811705,0.0,1.85583932782,5.577,4.16633474611,0.0,3.0011,1.16523474611
 08/24  01:00:00,9.96491869254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.97919508129,0.0,0.0,0.0,0.618613109274,5.0,3.59318695641,0.0,3.0011,0.59208695641
 08/24  03:00:00,9.97881780486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.1576206334,0.0,0.0,0.0,0.618613109274,5.0,3.59319283617,0.0,3.0011,0.592092836172
 08/24  05:00:00,15.4646563626,2.18481897603,1.27024245608,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,31.4500643971,2.18481897603,2.7691782455,0.0,3.71167865564,18.077,14.6698502872,0.0,13.50495,1.16490028716
 08/24  07:00:00,29.6118364339,2.18481897603,3.53310036446,0.0,3.71167865564,18.077,24.4693480834,0.0,21.0077,3.46164808337
 08/24  08:00:00,24.3347470333,2.18481897603,3.25151204964,0.0,3.71167865564,13.077,18.4665365531,0.0,15.0055,3.46103655312
 08/24  09:00:00,24.2331788474,2.18481897603,3.1518828495,0.0,3.71167865564,13.077,17.3185679783,0.0,15.0055,2.31306797829
 08/24  10:00:00,30.1688378225,2.18481897603,4.08462905187,0.0,3.71167865564,18.077,35.8982100751,0.0,33.0121,2.88611007514
 08/24  11:00:00,33.5401351455,2.18481897603,6.34501551524,0.0,3.71167865564,18.077,42.8282999308,0.0,40.51485,2.31344993083
 08/24  12:00:00,34.890144871,2.18481897603,8.45596134955,0.0,3.71167865564,18.077,38.8993490833,0.0,36.0132,2.8861490833
 08/24  13:00:00,35.4169378096,2.18481897603,9.27753643542,0.0,3.71167865564,18.077,33.2507494505,0.0,31.51155,1.73919945051
 08/24  14:00:00,29.6200867072,2.18481897603,8.47007959553,0.0,3.71167865564,13.077,23.318796036,0.0,21.0077,2.31109603602
 08/24  15:00:00,29.2557052707,2.18481897603,8.09848905647,0.0,3.71167865564,13.077,21.2456996369,0.0,19.50715,1.73854963691
 08/24  16:00:00,29.2819623398,2.18481897603,8.11739155002,0.0,3.71167865564,13.077,24.2470401428,0.0,22.50825,1.73879014281
 08/24  17:00:00,35.3183581554,2.18481897603,9.1603473731,0.0,3.71167865564,18.077,27.8221782593,0.0,25.50935,2.31282825934
 08/24  18:00:00,34.9417240795,2.18481897603,8.79439217067,0.0,3.71167865564,18.077,28.971085492,0.0,25.50935,3.46173549204
 08/24  19:00:00,34.2207365515,2.18481897603,7.88145046804,0.0,3.71167865564,18.077,28.9720822283,0.0,25.50935,3.46273222832
 08/24  20:00:00,29.7305244624,2.18481897603,5.90099507907,0.0,3.71167865564,13.077,25.3958007974,0.0,22.50825,2.88755079741
 08/24  21:00:00,28.619687465,2.18481897603,4.92715134486,0.0,3.71167865564,13.077,24.4694476269,0.0,21.0077,3.46174762691
 08/24  22:00:00,27.3985327597,2.18481897603,3.88086773821,0.0,3.71167865564,13.077,20.3197183152,0.0,18.0066,2.31311831515
 08/24  23:00:00,27.2923403439,2.18481897603,2.63317308904,0.0,3.71167865564,13.077,4.73936116179,0.0,3.0011,1.73826116179
 08/24  24:00:00,15.312780248,2.18481897603,1.05801874534,0.0,1.85583932782,5.577,4.16633569937,0.0,3.0011,1.16523569937
 08/25  01:00:00,9.9384729208,0.0,0.0,0.0,0.618613109274,5.0,3.59319539165,0.0,3.0011,0.592095391649
 08/25  02:00:00,9.95387765725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.95046742229,0.0,0.0,0.0,0.618613109274,5.0,3.59316439336,0.0,3.0011,0.592064393361
 08/25  04:00:00,10.736744729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  05:00:00,14.7234396775,2.18481897603,0.0,0.0,1.85583932782,5.577,5.17427408,0.0805537728127,4.50165,0.592070307183
 08/25  06:00:00,28.9396974511,2.18481897603,0.0906971730776,0.0,3.71167865564,18.077,14.6696445485,0.0,13.50495,1.16469454853
 08/25  07:00:00,26.6370091347,2.18481897603,0.647074198072,0.0,3.71167865564,18.077,24.468973841,0.0,21.0077,3.46127384102
 08/25  08:00:00,22.0845281474,2.18481897603,1.06462158348,0.0,3.71167865564,13.077,17.8935881545,0.0,15.0055,2.88808815451
 08/25  09:00:00,22.7628729314,2.18481897603,1.68998227051,0.0,3.71167865564,13.077,17.8922923799,0.0,15.0055,2.88679237989
 08/25  10:00:00,29.7396742846,2.18481897603,3.62330483053,0.0,3.71167865564,18.077,35.3250600653,0.0,33.0121,2.3129600653
 08/25  11:00:00,32.6951794066,2.18481897603,5.45815008979,0.0,3.71167865564,18.077,43.4016968944,0.0,40.51485,2.88684689435
 08/25  12:00:00,32.9648701054,2.18481897603,6.50288634047,0.0,3.71167865564,18.077,38.3261393856,0.0,36.0132,2.31293938559
 08/25  13:00:00,33.0076552897,2.18481897603,6.84826961314,0.0,3.71167865564,18.077,33.8238425285,0.0,31.51155,2.31229252849
 08/25  14:00:00,27.3229114367,2.18481897603,6.15219063413,0.0,3.71167865564,13.077,22.7461801368,0.0,21.0077,1.73848013684
 08/25  15:00:00,27.2232572197,2.18481897603,6.04803037492,0.0,3.71167865564,13.077,21.2454271821,0.0,19.50715,1.73827718209
 08/25  16:00:00,27.5225430969,2.18481897603,6.38793723583,0.0,3.71167865564,13.077,24.2469371926,0.0,22.50825,1.73868719263
 08/25  17:00:00,33.5322875856,2.18481897603,7.42330543318,0.0,3.71167865564,18.077,28.3954229077,0.0,25.50935,2.88607290766
 08/25  18:00:00,33.1526292834,2.18481897603,7.05441525166,0.0,3.71167865564,18.077,28.3976649776,0.0,25.50935,2.88831497763
 08/25  19:00:00,32.4329019329,2.18481897603,6.34898297915,0.0,3.71167865564,18.077,28.9720289094,0.0,25.50935,3.46267890941
 08/25  20:00:00,28.3358013113,2.18481897603,4.75125300686,0.0,3.71167865564,13.077,25.9693354201,0.0,22.50825,3.46108542007
 08/25  21:00:00,27.4963141313,2.18481897603,3.97798798054,0.0,3.71167865564,13.077,23.8956755627,0.0,21.0077,2.88797556266
 08/25  22:00:00,26.8201417238,2.18481897603,3.3090112909,0.0,3.71167865564,13.077,20.8929953285,0.0,18.0066,2.88639532851
 08/25  23:00:00,26.8372535819,2.18481897603,2.18886783591,0.0,3.71167865564,13.077,4.73930161166,0.0,3.0011,1.73820161166
 08/25  24:00:00,15.3924477647,2.18481897603,1.13062166768,0.0,1.85583932782,5.577,4.16636071804,0.0,3.0011,1.16526071804
 08/26  01:00:00,9.92019946863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.93136538493,0.0,0.0,0.0,0.618613109274,5.0,3.59318408773,0.0,3.0011,0.592084087735
 08/26  03:00:00,9.93827685682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.1207273684,0.0,0.0,0.0,0.618613109274,5.0,3.59318997205,0.0,3.0011,0.592089972047
 08/26  05:00:00,14.4012172478,2.18481897603,0.267830741441,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/26  06:00:00,29.536391379,2.18481897603,0.923552297578,0.0,3.71167865564,18.077,14.6698156421,0.0,13.50495,1.16486564207
 08/26  07:00:00,27.531420791,2.18481897603,1.48687918366,0.0,3.71167865564,18.077,22.1727251563,0.0,21.0077,1.16502515634
 08/26  08:00:00,22.6305771811,2.18481897603,1.57431245466,0.0,3.71167865564,13.077,16.1705320643,0.0,15.0055,1.16503206429
 08/26  09:00:00,23.1094460776,2.18481897603,2.02990189362,0.0,3.71167865564,13.077,17.8930144365,0.0,15.0055,2.88751443652
 08/26  10:00:00,30.2616595625,2.18481897603,4.14850371375,0.0,3.71167865564,18.077,35.8989276155,0.0,33.0121,2.8868276155
 08/26  11:00:00,33.8740233044,2.18481897603,6.6285563131,0.0,3.71167865564,18.077,43.4025410516,0.0,40.51485,2.88769105162
 08/26  12:00:00,34.9678626827,2.18481897603,8.46532917302,0.0,3.71167865564,18.077,38.9008015465,0.0,36.0132,2.88760154651
 08/26  13:00:00,35.1627827101,2.18481897603,8.98005754446,0.0,3.71167865564,18.077,34.3980697372,0.0,31.51155,2.8865197372
 08/26  14:00:00,29.0918850479,2.18481897603,7.89651202529,0.0,3.71167865564,13.077,23.3198403018,0.0,21.0077,2.31214030175
 08/26  15:00:00,28.5622496975,2.18481897603,7.37610292575,0.0,3.71167865564,13.077,21.8200974714,0.0,19.50715,2.31294747144
 08/26  16:00:00,28.4192995923,2.18481897603,7.24041550917,0.0,3.71167865564,13.077,24.8205456449,0.0,22.50825,2.31229564485
 08/26  17:00:00,33.6126278916,2.18481897603,7.49160404193,0.0,3.71167865564,18.077,27.8220324131,0.0,25.50935,2.31268241311
 08/26  18:00:00,34.0798996707,2.18481897603,7.97340663692,0.0,3.71167865564,18.077,28.9710956681,0.0,25.50935,3.46174566808
 08/26  19:00:00,34.041665958,2.18481897603,7.74049743948,0.0,3.71167865564,18.077,28.3976837987,0.0,25.50935,2.8883337987
 08/26  20:00:00,30.1096548745,2.18481897603,6.31549087313,0.0,3.71167865564,13.077,25.395915733,0.0,22.50825,2.88766573304
 08/26  21:00:00,29.4278934522,2.18481897603,5.74141934109,0.0,3.71167865564,13.077,24.4693383893,0.0,21.0077,3.46163838925
 08/26  22:00:00,28.140621801,2.18481897603,4.60887604367,0.0,3.71167865564,13.077,20.319071111,0.0,18.0066,2.31247111099
 08/26  23:00:00,27.4759938857,2.18481897603,2.81229986094,0.0,3.71167865564,13.077,4.7395569714,0.0,3.0011,1.7384569714
 08/26  24:00:00,15.6534520815,2.18481897603,1.37791021953,0.0,1.85583932782,5.577,4.73877659107,0.0,3.0011,1.73767659107
 08/27  01:00:00,9.94699953726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  02:00:00,9.95727163139,0.0,0.0,0.0,0.618613109274,5.0,3.59318763689,0.0,3.0011,0.592087636894
 08/27  03:00:00,9.95870052155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,10.1373792229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,14.2559448888,2.18481897603,0.116806853372,0.0,1.85583932782,5.577,5.09374351558,0.0,4.50165,0.592093515577
 08/27  06:00:00,29.4142381594,2.18481897603,0.804716933187,0.0,3.71167865564,18.077,14.6699056957,0.0,13.50495,1.16495569574
 08/27  07:00:00,27.5934724984,2.18481897603,1.55318102684,0.0,3.71167865564,18.077,22.1726011576,0.0,21.0077,1.16490115763
 08/27  08:00:00,23.0000007803,2.18481897603,1.94079279166,0.0,3.71167865564,13.077,16.1705320494,0.0,15.0055,1.16503204942
 08/27  09:00:00,23.8875039814,2.18481897603,2.79953960544,0.0,3.71167865564,13.077,15.5980199478,0.0,15.0055,0.592519947791
 08/27  10:00:00,31.2107632525,2.18481897603,5.09226494562,0.0,3.71167865564,18.077,36.4730694218,0.0,33.0121,3.46096942181
 08/27  11:00:00,35.4072175422,2.18481897603,8.14290468592,0.0,3.71167865564,18.077,43.4024813128,0.0,40.51485,2.88763131283
 08/27  12:00:00,35.9391180217,2.18481897603,9.41966635844,0.0,3.71167865564,18.077,38.326133625,0.0,36.0132,2.31293362499
 08/27  13:00:00,35.7971081064,2.18481897603,9.61182290558,0.0,3.71167865564,18.077,33.8240905877,0.0,31.51155,2.31254058765
 08/27  14:00:00,29.7317119218,2.18481897603,8.54410511102,0.0,3.71167865564,13.077,22.7458476558,0.0,21.0077,1.73814765583
 08/27  15:00:00,29.0558261152,2.18481897603,7.86870510885,0.0,3.71167865564,13.077,21.8185530509,0.0,19.50715,2.31140305089
 08/27  16:00:00,28.8767558539,2.18481897603,7.69016781927,0.0,3.71167865564,13.077,24.2470145317,0.0,22.50825,1.73876453173
 08/27  17:00:00,34.2635351753,2.18481897603,8.08147701639,0.0,3.71167865564,18.077,27.8222935051,0.0,25.50935,2.3129435051
 08/27  18:00:00,34.6379480616,2.18481897603,8.52513360336,0.0,3.71167865564,18.077,28.3969715721,0.0,25.50935,2.88762157211
 08/27  19:00:00,34.1527916883,2.18481897603,7.85098823843,0.0,3.71167865564,18.077,28.3969080331,0.0,25.50935,2.88755803313
 08/27  20:00:00,29.8218491282,2.18481897603,6.02979916036,0.0,3.71167865564,13.077,25.394339408,0.0,22.50825,2.88608940797
 08/27  21:00:00,29.0573756519,2.18481897603,5.38194718431,0.0,3.71167865564,13.077,23.8949585349,0.0,21.0077,2.88725853493
 08/27  22:00:00,28.1507512219,2.18481897603,4.62229468965,0.0,3.71167865564,13.077,20.3192456284,0.0,18.0066,2.31264562843
 08/27  23:00:00,27.684126295,2.18481897603,3.01709666316,0.0,3.71167865564,13.077,4.16626217084,0.0,3.0011,1.16516217084
 08/27  24:00:00,15.5941027756,2.18481897603,1.32337678341,0.0,1.85583932782,5.577,4.73949945822,0.0,3.0011,1.73839945822
 08/28  01:00:00,9.94241236694,0.0,0.0,0.0,0.618613109274,5.0,3.5931834332,0.0,3.0011,0.592083433199
 08/28  02:00:00,9.95734103598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,9.96192489962,0.0,0.0,0.0,0.618613109274,5.0,3.59316348695,0.0,3.0011,0.592063486955
 08/28  04:00:00,10.1342573095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,14.4855457328,2.18481897603,0.327350906515,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,30.0021422394,2.18481897603,1.36554100206,0.0,3.71167865564,18.077,14.6699341597,0.0,13.50495,1.1649841597
 08/28  07:00:00,28.059396106,2.18481897603,2.01408539139,0.0,3.71167865564,18.077,24.4700398932,0.0,21.0077,3.46233989319
 08/28  08:00:00,23.3373603018,2.18481897603,2.27709705164,0.0,3.71167865564,13.077,18.4675525132,0.0,15.0055,3.46205251317
 08/28  09:00:00,23.8649029811,2.18481897603,2.78132804449,0.0,3.71167865564,13.077,17.8922987307,0.0,15.0055,2.88679873068
 08/28  10:00:00,30.6901847009,2.18481897603,4.58362127112,0.0,3.71167865564,18.077,35.3250297322,0.0,33.0121,2.31292973222
 08/28  11:00:00,33.5984599119,2.18481897603,6.37986753077,0.0,3.71167865564,18.077,43.4016018182,0.0,40.51485,2.88675181819
 08/28  12:00:00,34.1609878336,2.18481897603,7.70810385063,0.0,3.71167865564,18.077,38.3260683455,0.0,36.0132,2.31286834553
 08/28  13:00:00,34.2045743125,2.18481897603,8.06411583091,0.0,3.71167865564,18.077,33.8230845392,0.0,31.51155,2.31153453918
 08/28  14:00:00,27.8547758672,2.18481897603,6.71182645249,0.0,3.71167865564,13.077,22.7465516177,0.0,21.0077,1.7388516177
 08/28  15:00:00,27.6197935659,2.18481897603,6.46726875458,0.0,3.71167865564,13.077,21.2459141567,0.0,19.50715,1.73876415675
 08/28  16:00:00,28.2726235968,2.18481897603,7.10967200332,0.0,3.71167865564,13.077,24.2470223626,0.0,22.50825,1.73877236258
 08/28  17:00:00,35.2293227993,2.18481897603,9.0542874805,0.0,3.71167865564,18.077,28.3952923181,0.0,25.50935,2.88594231808
 08/28  18:00:00,35.2936540602,2.18481897603,9.12253216119,0.0,3.71167865564,18.077,28.3975680567,0.0,25.50935,2.88821805666
 08/28  19:00:00,34.8830570366,2.18481897603,8.57240133757,0.0,3.71167865564,18.077,28.9720250626,0.0,25.50935,3.46267506256
 08/28  20:00:00,30.9470845265,2.18481897603,7.13925075171,0.0,3.71167865564,13.077,25.9691817429,0.0,22.50825,3.46093174291
 08/28  21:00:00,29.6734627908,2.18481897603,5.98893449505,0.0,3.71167865564,13.077,23.8959300822,0.0,21.0077,2.88823008221
 08/28  22:00:00,28.2161096467,2.18481897603,4.68588085697,0.0,3.71167865564,13.077,20.8929099535,0.0,18.0066,2.88630995351
 08/28  23:00:00,27.9213388617,2.18481897603,3.24786699356,0.0,3.71167865564,13.077,4.73926631858,0.0,3.0011,1.73816631858
 08/28  24:00:00,16.1209282378,2.18481897603,1.82834791703,0.0,1.85583932782,5.577,4.16631799185,0.0,3.0011,1.16521799185
 08/29  01:00:00,9.96670635029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.97684967991,0.0,0.0,0.0,0.618613109274,5.0,3.59317736509,0.0,3.0011,0.592077365087
 08/29  03:00:00,9.97960842427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.8010390781,0.0,0.0,0.0,0.618613109274,5.0,3.59318326007,0.0,3.0011,0.592083260069
 08/29  05:00:00,15.772785703,2.18481897603,0.937937257254,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/29  06:00:00,30.9694183473,2.18481897603,1.99801532468,0.0,3.71167865564,18.077,14.6698404443,0.0,13.50495,1.16489044431
 08/29  07:00:00,28.897241781,2.18481897603,2.83007447731,0.0,3.71167865564,18.077,24.4696893733,0.0,21.0077,3.46198937329
 08/29  08:00:00,24.2274394614,2.18481897603,3.14320233159,0.0,3.71167865564,13.077,18.4672547801,0.0,15.0055,3.46175478006
 08/29  09:00:00,25.4960660742,2.18481897603,4.3832879583,0.0,3.71167865564,13.077,17.892405548,0.0,15.0055,2.88690554796
 08/29  10:00:00,33.0432101529,2.18481897603,6.90049423852,0.0,3.71167865564,18.077,35.3250093437,0.0,33.0121,2.31290934365
 08/29  11:00:00,35.8977484512,2.18481897603,8.63733667091,0.0,3.71167865564,18.077,42.8282702734,0.0,40.51485,2.31342027341
 08/29  12:00:00,36.3750321635,2.18481897603,9.86743025662,0.0,3.71167865564,18.077,38.8987761959,0.0,36.0132,2.88557619588
 08/29  13:00:00,35.9048024074,2.18481897603,9.73586490774,0.0,3.71167865564,18.077,33.250030202,0.0,31.51155,1.73848020197
 08/29  14:00:00,30.0281683914,2.18481897603,8.83940379791,0.0,3.71167865564,13.077,23.3193532668,0.0,21.0077,2.31165326685
 08/29  15:00:00,29.7507222607,2.18481897603,8.54491172688,0.0,3.71167865564,13.077,21.2458171949,0.0,19.50715,1.73866719485
 08/29  16:00:00,29.5335215805,2.18481897603,8.3347653946,0.0,3.71167865564,13.077,24.2467387402,0.0,22.50825,1.73848874025
 08/29  17:00:00,35.6208569946,2.18481897603,9.42680473227,0.0,3.71167865564,18.077,28.3954471872,0.0,25.50935,2.88609718722
 08/29  18:00:00,35.3402339913,2.18481897603,9.1686375435,0.0,3.71167865564,18.077,28.397558206,0.0,25.50935,2.88820820597
 08/29  19:00:00,34.4093127343,2.18481897603,8.30463009117,0.0,3.71167865564,18.077,28.9722842475,0.0,25.50935,3.4629342475
 08/29  20:00:00,30.5753783296,2.18481897603,6.96487171089,0.0,3.71167865564,13.077,25.3955538799,0.0,22.50825,2.88730387995
 08/29  21:00:00,29.3084700944,2.18481897603,5.76995530927,0.0,3.71167865564,13.077,24.4692461596,0.0,21.0077,3.46154615964
 08/29  22:00:00,27.4971503709,2.18481897603,3.97640017418,0.0,3.71167865564,13.077,20.8930380785,0.0,18.0066,2.8864380785
 08/29  23:00:00,27.3404209424,2.18481897603,2.67404967273,0.0,3.71167865564,13.077,4.7391848021,0.0,3.0011,1.7380848021
 08/29  24:00:00,15.7790095996,2.18481897603,1.50055958459,0.0,1.85583932782,5.577,4.16640242151,0.0,3.0011,1.16530242151
 08/30  01:00:00,9.95524083824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.96591216651,0.0,0.0,0.0,0.618613109274,5.0,3.59315168568,0.0,3.0011,0.592051685682
 08/30  03:00:00,9.96072726557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.1296198012,0.0,0.0,0.0,0.618613109274,5.0,3.59315762151,0.0,3.0011,0.59205762151
 08/30  05:00:00,14.1542901835,2.18481897603,0.016650748636,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/30  06:00:00,29.5190396954,2.18481897603,0.907402691405,0.0,3.71167865564,18.077,14.6697911636,0.0,13.50495,1.16484116362
 08/30  07:00:00,27.5001934183,2.18481897603,1.46961456838,0.0,3.71167865564,18.077,24.4696822682,0.0,21.0077,3.46198226824
 08/30  08:00:00,22.4871868216,2.18481897603,1.44896379035,0.0,3.71167865564,13.077,18.4669733273,0.0,15.0055,3.46147332725
 08/30  09:00:00,22.8044891163,2.18481897603,1.75069537402,0.0,3.71167865564,13.077,17.8923486278,0.0,15.0055,2.88684862783
 08/30  10:00:00,29.2307878082,2.18481897603,3.14589277634,0.0,3.71167865564,18.077,35.3250571807,0.0,33.0121,2.31295718068
 08/30  11:00:00,32.7603487992,2.18481897603,5.55636136633,0.0,3.71167865564,18.077,42.8281453548,0.0,40.51485,2.31329535483
 08/30  12:00:00,33.3903357533,2.18481897603,6.96815943723,0.0,3.71167865564,18.077,38.898761986,0.0,36.0132,2.88556198599
 08/30  13:00:00,33.2697614672,2.18481897603,7.15310003366,0.0,3.71167865564,18.077,33.2502901931,0.0,31.51155,1.73874019307
 08/30  14:00:00,27.8476934684,2.18481897603,6.7029253199,0.0,3.71167865564,13.077,23.3194731096,0.0,21.0077,2.31177310956
 08/30  15:00:00,27.634176455,2.18481897603,6.47636657213,0.0,3.71167865564,13.077,21.2457661444,0.0,19.50715,1.73861614445
 08/30  16:00:00,28.1095550744,2.18481897603,6.94685521826,0.0,3.71167865564,13.077,24.2469899926,0.0,22.50825,1.73873999261
 08/30  17:00:00,34.9151662804,2.18481897603,8.7440795833,0.0,3.71167865564,18.077,28.3953740667,0.0,25.50935,2.88602406671
 08/30  18:00:00,34.6153508032,2.18481897603,8.48707023901,0.0,3.71167865564,18.077,28.3975304647,0.0,25.50935,2.8881804647
 08/30  19:00:00,33.3513889407,2.18481897603,7.08024719673,0.0,3.71167865564,18.077,28.9720413504,0.0,25.50935,3.46269135039
 08/30  20:00:00,28.5226716781,2.18481897603,4.76655566258,0.0,3.71167865564,13.077,25.9692137537,0.0,22.50825,3.46096375371
 08/30  21:00:00,27.3190853046,2.18481897603,3.67416904501,0.0,3.71167865564,13.077,23.8957959826,0.0,21.0077,2.88809598262
 08/30  22:00:00,26.116806929,2.18481897603,2.61727426033,0.0,3.71167865564,13.077,20.892914091,0.0,18.0066,2.88631409103
 08/30  23:00:00,26.7841324007,2.18481897603,2.13971202403,0.0,3.71167865564,13.077,4.73911445861,0.0,3.0011,1.73801445861
 08/30  24:00:00,15.2684754713,2.18481897603,1.01725006442,0.0,1.85583932782,5.577,4.16633265823,0.0,3.0011,1.16523265823
 08/31  01:00:00,9.93512869379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  02:00:00,9.95168735442,0.0,0.0,0.0,0.618613109274,5.0,3.59318436045,0.0,3.0011,0.592084360454
 08/31  03:00:00,9.96361645727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  04:00:00,10.1448476115,0.0,0.0,0.0,0.618613109274,5.0,3.59319024433,0.0,3.0011,0.592090244333
 08/31  05:00:00,14.7470973436,2.18481897603,0.577410891878,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/31  06:00:00,30.1921314735,2.18481897603,1.54657132265,0.0,3.71167865564,18.077,14.6698587881,0.0,13.50495,1.16490878806
 08/31  07:00:00,28.1175926866,2.18481897603,2.06910446087,0.0,3.71167865564,18.077,24.4695520151,0.0,21.0077,3.4618520151
 08/31  08:00:00,22.7586130463,2.18481897603,1.71364824783,0.0,3.71167865564,13.077,18.4663839359,0.0,15.0055,3.46088393587
 08/31  09:00:00,22.5975823617,2.18481897603,1.55265906449,0.0,3.71167865564,13.077,17.8919361266,0.0,15.0055,2.88643612662
 08/31  10:00:00,28.0235895711,2.18481897603,1.96842488858,0.0,3.71167865564,18.077,35.3248541123,0.0,33.0121,2.31275411228
 08/31  11:00:00,30.4127682037,2.18481897603,3.24652487325,0.0,3.71167865564,18.077,43.4012648915,0.0,40.51485,2.88641489153
 08/31  12:00:00,31.3336684499,2.18481897603,4.95374968745,0.0,3.71167865564,18.077,38.3258524644,0.0,36.0132,2.31265246444
 08/31  13:00:00,31.4337868802,2.18481897603,5.34574071113,0.0,3.71167865564,18.077,33.8235349434,0.0,31.51155,2.31198494337
 08/31  14:00:00,24.7212813837,2.18481897603,3.63530096003,0.0,3.71167865564,13.077,22.746286819,0.0,21.0077,1.73858681902
 08/31  15:00:00,23.9008846929,2.18481897603,2.81744722972,0.0,3.71167865564,13.077,21.2455706643,0.0,19.50715,1.73842066425
 08/31  16:00:00,23.6351697255,2.18481897603,2.5569324502,0.0,3.71167865564,13.077,24.246502597,0.0,22.50825,1.73825259702
 08/31  17:00:00,29.4746197856,2.18481897603,3.40396777134,0.0,3.71167865564,18.077,28.3949733947,0.0,25.50935,2.88562339465
 08/31  18:00:00,29.5957864422,2.18481897603,3.52770932155,0.0,3.71167865564,18.077,28.3970655288,0.0,25.50935,2.88771552879
 08/31  19:00:00,29.4861763364,2.18481897603,3.27741224066,0.0,3.71167865564,18.077,29.5459898501,0.0,25.50935,4.03663985006
 08/31  20:00:00,26.1622780867,2.18481897603,2.4529320434,0.0,3.71167865564,13.077,25.3955661736,0.0,22.50825,2.8873161736
 08/31  21:00:00,25.8527162879,2.18481897603,2.24168887078,0.0,3.71167865564,13.077,23.8953397036,0.0,21.0077,2.88763970361
 08/31  22:00:00,25.2607162281,2.18481897603,1.78774612601,0.0,3.71167865564,13.077,20.8924441883,0.0,18.0066,2.88584418832
 08/31  23:00:00,25.9367901262,2.18481897603,1.325108213,0.0,3.71167865564,13.077,4.73922392761,0.0,3.0011,1.73812392761
 08/31  24:00:00,14.5786537293,2.18481897603,0.370591703526,0.0,1.85583932782,5.577,4.16624409482,0.0,3.0011,1.16514409482
 09/01  01:00:00,9.90511333377,0.0,0.0,0.0,0.618613109274,5.0,3.59317229945,0.0,3.0011,0.592072299452
 09/01  02:00:00,9.92444031707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.93256732853,0.0,0.0,0.0,0.618613109274,5.0,3.59317821897,0.0,3.0011,0.592078218971
 09/01  04:00:00,10.7497841134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.7594461447,2.18481897603,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/01  06:00:00,29.6694225541,2.18481897603,0.77048169339,0.0,3.71167865564,18.077,14.6699719173,0.0,13.50495,1.16502191733
 09/01  07:00:00,28.0066760078,2.18481897603,1.3446476634,0.0,3.71167865564,18.077,24.4701394674,0.0,21.0077,3.46243946742
 09/01  08:00:00,22.025841513,2.18481897603,1.0044249706,0.0,3.71167865564,13.077,18.4669452773,0.0,15.0055,3.4614452773
 09/01  09:00:00,22.1193725978,2.18481897603,1.084227572,0.0,3.71167865564,13.077,17.892100044,0.0,15.0055,2.88660004404
 09/01  10:00:00,27.6668889444,2.18481897603,1.61788492511,0.0,3.71167865564,18.077,35.3248248181,0.0,33.0121,2.31272481807
 09/01  11:00:00,30.0020122034,2.18481897603,2.83661818024,0.0,3.71167865564,18.077,43.4018117149,0.0,40.51485,2.88696171489
 09/01  12:00:00,30.8026815898,2.18481897603,4.42175705665,0.0,3.71167865564,18.077,38.3259357868,0.0,36.0132,2.31273578681
 09/01  13:00:00,30.9340435581,2.18481897603,4.84237942947,0.0,3.71167865564,18.077,33.8235638627,0.0,31.51155,2.3120138627
 09/01  14:00:00,25.0196048329,2.18481897603,3.91774423933,0.0,3.71167865564,13.077,22.7464557357,0.0,21.0077,1.73875573569
 09/01  15:00:00,25.1406607935,2.18481897603,4.02631752426,0.0,3.71167865564,13.077,21.2455506915,0.0,19.50715,1.73840069153
 09/01  16:00:00,24.4686489371,2.18481897603,3.36840591914,0.0,3.71167865564,13.077,24.8199153061,0.0,22.50825,2.31166530612
 09/01  17:00:00,29.8711311431,2.18481897603,3.8201826178,0.0,3.71167865564,18.077,27.8222252224,0.0,25.50935,2.3128752224
 09/01  18:00:00,29.9151617759,2.18481897603,3.88968211782,0.0,3.71167865564,18.077,28.9712029199,0.0,25.50935,3.46185291985
 09/01  19:00:00,29.6269262212,2.18481897603,3.60808525721,0.0,3.71167865564,18.077,28.9716951754,0.0,25.50935,3.46234517537
 09/01  20:00:00,26.1174327569,2.18481897603,2.57584919933,0.0,3.71167865564,13.077,25.3955716737,0.0,22.50825,2.88732167372
 09/01  21:00:00,25.7318361683,2.18481897603,2.24358435401,0.0,3.71167865564,13.077,24.4691505367,0.0,21.0077,3.46145053673
 09/01  22:00:00,25.3870213002,2.18481897603,1.90595725981,0.0,3.71167865564,13.077,20.3192256576,0.0,18.0066,2.31262565757
 09/01  23:00:00,25.8415133377,2.18481897603,1.2358469305,0.0,3.71167865564,13.077,4.73934851982,0.0,3.0011,1.73824851982
 09/01  24:00:00,14.2087804118,2.18481897603,0.0350791377604,0.0,1.85583932782,5.577,4.73894291287,0.0,3.0011,1.73784291287
 09/02  01:00:00,9.87874255372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.90864137543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  03:00:00,9.91825740403,0.0,0.0,0.0,0.618613109274,5.0,3.59317339934,0.0,3.0011,0.592073399339
 09/02  04:00:00,10.1038382165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  05:00:00,14.1168798468,2.18481897603,0.0,0.0,1.85583932782,5.577,5.19670247795,0.102973178896,4.50165,0.592079299055
 09/02  06:00:00,29.2294417582,2.18481897603,0.628099327221,0.0,3.71167865564,18.077,14.6697892113,0.0,13.50495,1.16483921126
 09/02  07:00:00,27.9488588962,2.18481897603,1.28188246278,0.0,3.71167865564,18.077,22.1724257659,0.0,21.0077,1.16472576592
 09/02  08:00:00,22.1526614712,2.18481897603,1.11607231983,0.0,3.71167865564,13.077,15.598039052,0.0,15.0055,0.592539051996
 09/02  09:00:00,22.182110664,2.18481897603,1.14335901262,0.0,3.71167865564,13.077,18.4661540959,0.0,15.0055,3.46065409587
 09/02  10:00:00,27.4804244039,2.18481897603,1.43847145952,0.0,3.71167865564,18.077,35.3252662247,0.0,33.0121,2.31316622473
 09/02  11:00:00,29.3860184488,2.18481897603,2.23474172255,0.0,3.71167865564,18.077,43.9753062149,0.0,40.51485,3.46045621494
 09/02  12:00:00,29.4256289962,2.18481897603,3.07149837001,0.0,3.71167865564,18.077,38.9003110792,0.0,36.0132,2.88711107915
 09/02  13:00:00,29.4005526909,2.18481897603,3.33494942051,0.0,3.71167865564,18.077,33.8246866679,0.0,31.51155,2.31313666787
 09/02  14:00:00,23.4862612714,2.18481897603,2.41765271058,0.0,3.71167865564,13.077,23.8928633764,0.0,21.0077,2.88516337643
 09/02  15:00:00,23.5068021454,2.18481897603,2.43345616111,0.0,3.71167865564,13.077,21.8190432331,0.0,19.50715,2.31189323311
 09/02  16:00:00,23.5569025209,2.18481897603,2.48078854698,0.0,3.71167865564,13.077,24.8196952737,0.0,22.50825,2.31144527366
 09/02  17:00:00,29.3629887836,2.18481897603,3.2869204599,0.0,3.71167865564,18.077,27.8215587994,0.0,25.50935,2.31220879944
 09/02  18:00:00,30.1561498602,2.18481897603,4.08832038611,0.0,3.71167865564,18.077,28.9706947175,0.0,25.50935,3.46134471753
 09/02  19:00:00,30.8026555398,2.18481897603,3.9595662302,0.0,3.71167865564,18.077,28.3971057774,0.0,25.50935,2.88775577744
 09/02  20:00:00,26.6787198257,2.18481897603,2.95231399724,0.0,3.71167865564,13.077,25.9689454225,0.0,22.50825,3.46069542246
 09/02  21:00:00,26.281569359,2.18481897603,2.65542960257,0.0,3.71167865564,13.077,23.8953018996,0.0,21.0077,2.88760189964
 09/02  22:00:00,25.6408679385,2.18481897603,2.15296972275,0.0,3.71167865564,13.077,20.8927348786,0.0,18.0066,2.88613487855
 09/02  23:00:00,26.2817275,2.18481897603,1.65768408589,0.0,3.71167865564,13.077,4.73959441194,0.0,3.0011,1.73849441194
 09/02  24:00:00,14.7929269552,2.18481897603,0.565117153692,0.0,1.85583932782,5.577,4.16620284405,0.0,3.0011,1.16510284405
 09/03  01:00:00,9.92621915185,0.0,0.0,0.0,0.618613109274,5.0,3.59315186295,0.0,3.0011,0.592051862952
 09/03  02:00:00,9.94774285198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.95563078134,0.0,0.0,0.0,0.618613109274,5.0,3.5931577985,0.0,3.0011,0.592057798498
 09/03  04:00:00,10.1311705757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,14.5592428538,2.18481897603,0.396717213345,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/03  06:00:00,30.069176399,2.18481897603,1.4235136041,0.0,3.71167865564,18.077,14.6699357899,0.0,13.50495,1.16498578994
 09/03  07:00:00,28.7308482527,2.18481897603,2.04427635995,0.0,3.71167865564,18.077,22.1725735278,0.0,21.0077,1.16487352777
 09/03  08:00:00,22.9496042482,2.18481897603,1.89120764457,0.0,3.71167865564,13.077,16.1702618383,0.0,15.0055,1.16476183828
 09/03  09:00:00,23.174992018,2.18481897603,2.10871525672,0.0,3.71167865564,13.077,16.1704796479,0.0,15.0055,1.16497964788
 09/03  10:00:00,29.1436673715,2.18481897603,3.05973847705,0.0,3.71167865564,18.077,35.8994706382,0.0,33.0121,2.88737063819
 09/03  11:00:00,32.1604892197,2.18481897603,4.96453038457,0.0,3.71167865564,18.077,43.402332723,0.0,40.51485,2.88748272302
 09/03  12:00:00,32.9919709545,2.18481897603,6.56354498701,0.0,3.71167865564,18.077,38.8992359563,0.0,36.0132,2.88603595628
 09/03  13:00:00,33.6607879079,2.18481897603,7.52422962185,0.0,3.71167865564,18.077,33.824537371,0.0,31.51155,2.31298737101
 09/03  14:00:00,27.9297137483,2.18481897603,6.78550169061,0.0,3.71167865564,13.077,22.7464358562,0.0,21.0077,1.73873585622
 09/03  15:00:00,28.0452970972,2.18481897603,6.89188671368,0.0,3.71167865564,13.077,21.8189000204,0.0,19.50715,2.31175002035
 09/03  16:00:00,28.7668631993,2.18481897603,7.60304172454,0.0,3.71167865564,13.077,24.2469349787,0.0,22.50825,1.73868497871
 09/03  17:00:00,34.3312962811,2.18481897603,8.16437630764,0.0,3.71167865564,18.077,27.8221731776,0.0,25.50935,2.3128231776
 09/03  18:00:00,34.1543838954,2.18481897603,8.00637849433,0.0,3.71167865564,18.077,28.3969046486,0.0,25.50935,2.88755464864
 09/03  19:00:00,33.1151935188,2.18481897603,6.18832908542,0.0,3.71167865564,18.077,28.9704359689,0.0,25.50935,3.46108596892
 09/03  20:00:00,27.0727915315,2.18481897603,3.34203505864,0.0,3.71167865564,13.077,24.8212514576,0.0,22.50825,2.31300145762
 09/03  21:00:00,25.8440103403,2.18481897603,2.22761879591,0.0,3.71167865564,13.077,23.8948985616,0.0,21.0077,2.88719856164
 09/03  22:00:00,25.5539875323,2.18481897603,2.06716154546,0.0,3.71167865564,13.077,20.3189383613,0.0,18.0066,2.31233836131
 09/03  23:00:00,26.1434278057,2.18481897603,1.52329400676,0.0,3.71167865564,13.077,4.73891544667,0.0,3.0011,1.73781544667
 09/03  24:00:00,14.5490200058,2.18481897603,0.341709903691,0.0,1.85583932782,5.577,4.16662295792,0.0,3.0011,1.16552295792
 09/04  01:00:00,9.90563142778,0.0,0.0,0.0,0.618613109274,5.0,3.59318990551,0.0,3.0011,0.592089905507
 09/04  02:00:00,9.92248157825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,9.92875746827,0.0,0.0,0.0,0.618613109274,5.0,3.59316998083,0.0,3.0011,0.592069980831
 09/04  04:00:00,10.1044239033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,14.1135280493,2.18481897603,0.0,0.0,1.85583932782,5.577,5.2271059572,0.13338007123,4.50165,0.592075885967
 09/04  06:00:00,29.0533349961,2.18481897603,0.458593566311,0.0,3.71167865564,18.077,14.6696826554,0.0,13.50495,1.16473265542
 09/04  07:00:00,27.9916485011,2.18481897603,1.32439282606,0.0,3.71167865564,18.077,21.6000255995,0.0,21.0077,0.592325599463
 09/04  08:00:00,22.770889577,2.18481897603,1.71238449744,0.0,3.71167865564,13.077,16.1705535965,0.0,15.0055,1.16505359649
 09/04  09:00:00,23.6931400796,2.18481897603,2.60579281739,0.0,3.71167865564,13.077,16.1705685547,0.0,15.0055,1.16506855466
 09/04  10:00:00,31.0321667284,2.18481897603,4.91758328183,0.0,3.71167865564,18.077,35.8998211233,0.0,33.0121,2.88772112328
 09/04  11:00:00,34.8285454668,2.18481897603,7.59065676253,0.0,3.71167865564,18.077,43.9757726943,0.0,40.51485,3.46092269428
 09/04  12:00:00,34.48509751,2.18481897603,8.02271263413,0.0,3.71167865564,18.077,38.325784661,0.0,36.0132,2.31258466103
 09/04  13:00:00,33.5734241316,2.18481897603,7.43944726633,0.0,3.71167865564,18.077,33.8241414956,0.0,31.51155,2.31259149556
 09/04  14:00:00,26.8777075316,2.18481897603,5.75502155983,0.0,3.71167865564,13.077,23.3195368012,0.0,21.0077,2.31183680116
 09/04  15:00:00,26.8443961059,2.18481897603,5.71116680422,0.0,3.71167865564,13.077,21.2458721925,0.0,19.50715,1.73872219248
 09/04  16:00:00,27.3587719266,2.18481897603,6.21910001416,0.0,3.71167865564,13.077,24.247083372,0.0,22.50825,1.73883337203
 09/04  17:00:00,33.0915481696,2.18481897603,6.94989960341,0.0,3.71167865564,18.077,27.8220118112,0.0,25.50935,2.31266181122
 09/04  18:00:00,33.0646653149,2.18481897603,6.9316348145,0.0,3.71167865564,18.077,28.9704023808,0.0,25.50935,3.46105238081
 09/04  19:00:00,32.6102075354,2.18481897603,5.73001493881,0.0,3.71167865564,18.077,28.3967987094,0.0,25.50935,2.88744870942
 09/04  20:00:00,28.3867594579,2.18481897603,4.62815637355,0.0,3.71167865564,13.077,24.8212008592,0.0,22.50825,2.31295085921
 09/04  21:00:00,28.0006380832,2.18481897603,4.34116442106,0.0,3.71167865564,13.077,23.8946237358,0.0,21.0077,2.88692373585
 09/04  22:00:00,26.8604076643,2.18481897603,3.34783142785,0.0,3.71167865564,13.077,20.8924701418,0.0,18.0066,2.88587014185
 09/04  23:00:00,27.0329666454,2.18481897603,2.37814413839,0.0,3.71167865564,13.077,4.16628439288,0.0,3.0011,1.16518439288
 09/04  24:00:00,15.592678877,2.18481897603,1.32537820952,0.0,1.85583932782,5.577,4.73929656918,0.0,3.0011,1.73819656918
 09/05  01:00:00,9.94384659167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,9.95553442954,0.0,0.0,0.0,0.618613109274,5.0,3.59318810915,0.0,3.0011,0.592088109152
 09/05  03:00:00,9.96420991052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.7722583977,0.0,0.0,0.0,0.618613109274,5.0,3.59319398592,0.0,3.0011,0.592093985917
 09/05  05:00:00,15.0997033398,2.18481897603,0.306354577364,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/05  06:00:00,30.4390095012,2.18481897603,1.49471039271,0.0,3.71167865564,18.077,14.6699631474,0.0,13.50495,1.16501314742
 09/05  07:00:00,29.0770679259,2.18481897603,2.38646518978,0.0,3.71167865564,18.077,24.4698704503,0.0,21.0077,3.46217045025
 09/05  08:00:00,23.4251148078,2.18481897603,2.35879349737,0.0,3.71167865564,13.077,18.4671622974,0.0,15.0055,3.46166229743
 09/05  09:00:00,23.8499271258,2.18481897603,2.7661852707,0.0,3.71167865564,13.077,17.8924059538,0.0,15.0055,2.88690595383
 09/05  10:00:00,30.57978562,2.18481897603,4.47685661563,0.0,3.71167865564,18.077,35.3250995292,0.0,33.0121,2.3129995292
 09/05  11:00:00,33.0660798055,2.18481897603,5.86811014262,0.0,3.71167865564,18.077,43.4013193363,0.0,40.51485,2.88646933628
 09/05  12:00:00,34.4334064152,2.18481897603,7.99333483883,0.0,3.71167865564,18.077,38.3262001268,0.0,36.0132,2.31300012679
 09/05  13:00:00,34.950714796,2.18481897603,8.80401585453,0.0,3.71167865564,18.077,33.8234947338,0.0,31.51155,2.31194473381
 09/05  14:00:00,28.3588429665,2.18481897603,7.21229266992,0.0,3.71167865564,13.077,22.7460739036,0.0,21.0077,1.73837390356
 09/05  15:00:00,28.1851167669,2.18481897603,7.02720552017,0.0,3.71167865564,13.077,21.2458490045,0.0,19.50715,1.73869900447
 09/05  16:00:00,27.6110462973,2.18481897603,6.45939620983,0.0,3.71167865564,13.077,24.8196211855,0.0,22.50825,2.31137118552
 09/05  17:00:00,33.7736374198,2.18481897603,7.62190468642,0.0,3.71167865564,18.077,27.822039272,0.0,25.50935,2.312689272
 09/05  18:00:00,33.9855135035,2.18481897603,7.832121514,0.0,3.71167865564,18.077,28.9711811721,0.0,25.50935,3.46183117206
 09/05  19:00:00,33.6586668014,2.18481897603,6.91933700991,0.0,3.71167865564,18.077,28.9721652919,0.0,25.50935,3.46281529189
 09/05  20:00:00,29.0245526397,2.18481897603,5.43292425762,0.0,3.71167865564,13.077,25.3958851038,0.0,22.50825,2.88763510376
 09/05  21:00:00,28.7210216426,2.18481897603,5.18510099148,0.0,3.71167865564,13.077,24.4693269878,0.0,21.0077,3.46162698783
 09/05  22:00:00,28.1258297398,2.18481897603,4.59329237667,0.0,3.71167865564,13.077,20.892854012,0.0,18.0066,2.886254012
 09/05  23:00:00,28.3858782226,2.18481897603,3.70153536053,0.0,3.71167865564,13.077,4.16639064123,0.0,3.0011,1.16529064123
 09/05  24:00:00,15.9996374148,2.18481897603,1.70423207487,0.0,1.85583932782,5.577,4.73891492647,0.0,3.0011,1.73781492647
 09/06  01:00:00,9.949900531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  02:00:00,9.95407528125,0.0,0.0,0.0,0.618613109274,5.0,3.59317619353,0.0,3.0011,0.592076193533
 09/06  03:00:00,9.95819329377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  04:00:00,10.1392521726,0.0,0.0,0.0,0.618613109274,5.0,3.59315623456,0.0,3.0011,0.592056234564
 09/06  05:00:00,14.3846402813,2.18481897603,0.230790498246,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/06  06:00:00,30.0013566879,2.18481897603,1.36531007376,0.0,3.71167865564,18.077,14.669962821,0.0,13.50495,1.16501282099
 09/06  07:00:00,28.9854174073,2.18481897603,2.29504734666,0.0,3.71167865564,18.077,24.4698230501,0.0,21.0077,3.46212305013
 09/06  08:00:00,23.9029283637,2.18481897603,2.82261442418,0.0,3.71167865564,13.077,18.4676613993,0.0,15.0055,3.46216139929
 09/06  09:00:00,25.2232112122,2.18481897603,4.11083912966,0.0,3.71167865564,13.077,17.892421467,0.0,15.0055,2.88692146701
 09/06  10:00:00,32.5062472155,2.18481897603,6.36903539083,0.0,3.71167865564,18.077,35.3251286545,0.0,33.0121,2.3130286545
 09/06  11:00:00,35.5397780975,2.18481897603,8.29254316722,0.0,3.71167865564,18.077,43.4018077813,0.0,40.51485,2.88695778134
 09/06  12:00:00,36.8089136176,2.18481897603,10.3083717297,0.0,3.71167865564,18.077,38.3261130357,0.0,36.0132,2.31291303572
 09/06  13:00:00,37.0883882005,2.18481897603,10.9093071492,0.0,3.71167865564,18.077,33.8238845491,0.0,31.51155,2.31233454913
 09/06  14:00:00,30.6273336504,2.18481897603,9.44609666404,0.0,3.71167865564,13.077,22.7462612823,0.0,21.0077,1.73856128235
 09/06  15:00:00,28.983908208,2.18481897603,7.81716089921,0.0,3.71167865564,13.077,21.2456517649,0.0,19.50715,1.73850176486
 09/06  16:00:00,28.689873415,2.18481897603,7.52653756681,0.0,3.71167865564,13.077,24.8200156797,0.0,22.50825,2.31176567969
 09/06  17:00:00,35.3941223357,2.18481897603,9.22291025698,0.0,3.71167865564,18.077,27.8219811048,0.0,25.50935,2.31263110484
 09/06  18:00:00,35.4130671087,2.18481897603,9.2487129205,0.0,3.71167865564,18.077,28.9714165656,0.0,25.50935,3.46206656558
 09/06  19:00:00,35.3149014144,2.18481897603,8.35745395614,0.0,3.71167865564,18.077,28.9722714575,0.0,25.50935,3.4629214575
 09/06  20:00:00,30.7421086346,2.18481897603,6.94570127265,0.0,3.71167865564,13.077,25.396066545,0.0,22.50825,2.88781654498
 09/06  21:00:00,29.8833358426,2.18481897603,6.19452369716,0.0,3.71167865564,13.077,24.4698044725,0.0,21.0077,3.46210447253
 09/06  22:00:00,29.0864509412,2.18481897603,5.54167365632,0.0,3.71167865564,13.077,20.8932916175,0.0,18.0066,2.88669161748
 09/06  23:00:00,28.692945112,2.18481897603,4.01263386559,0.0,3.71167865564,13.077,4.16662441426,0.0,3.0011,1.16552441426
 09/06  24:00:00,16.2809559641,2.18481897603,1.97935839376,0.0,1.85583932782,5.577,4.73892622952,0.0,3.0011,1.73782622952
 09/07  01:00:00,9.97411720204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,9.98354479153,0.0,0.0,0.0,0.618613109274,5.0,3.59318436357,0.0,3.0011,0.59208436357
 09/07  03:00:00,9.98707901005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  04:00:00,10.1631362009,0.0,0.0,0.0,0.618613109274,5.0,3.59319024744,0.0,3.0011,0.592090247444
 09/07  05:00:00,15.0173080163,2.18481897603,0.837328848111,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/07  06:00:00,30.491340861,2.18481897603,1.8339197434,0.0,3.71167865564,18.077,14.6699617153,0.0,13.50495,1.1650117153
 09/07  07:00:00,29.3864622673,2.18481897603,2.68755196942,0.0,3.71167865564,18.077,24.4701828,0.0,21.0077,3.4624828
 09/07  08:00:00,24.0851133715,2.18481897603,3.00132907406,0.0,3.71167865564,13.077,18.4675017769,0.0,15.0055,3.46200177695
 09/07  09:00:00,25.4646212844,2.18481897603,4.35211308865,0.0,3.71167865564,13.077,17.8925698874,0.0,15.0055,2.88706988739
 09/07  10:00:00,32.4946238839,2.18481897603,6.3613702995,0.0,3.71167865564,18.077,35.3251129228,0.0,33.0121,2.31301292277
 09/07  11:00:00,35.8303680032,2.18481897603,8.57834617572,0.0,3.71167865564,18.077,43.401748636,0.0,40.51485,2.88689863595
 09/07  12:00:00,36.9712881092,2.18481897603,10.4621843231,0.0,3.71167865564,18.077,38.3261691922,0.0,36.0132,2.31296919223
 09/07  13:00:00,36.4510540338,2.18481897603,10.2741792418,0.0,3.71167865564,18.077,33.8238188121,0.0,31.51155,2.31226881215
 09/07  14:00:00,30.0239997144,2.18481897603,8.84604577332,0.0,3.71167865564,13.077,22.7462745637,0.0,21.0077,1.73857456368
 09/07  15:00:00,29.6251385909,2.18481897603,8.43983039849,0.0,3.71167865564,13.077,21.2454111062,0.0,19.50715,1.73826110615
 09/07  16:00:00,30.1375741986,2.18481897603,8.94914656482,0.0,3.71167865564,13.077,24.8198691079,0.0,22.50825,2.31161910786
 09/07  17:00:00,36.0305706105,2.18481897603,9.85062839713,0.0,3.71167865564,18.077,27.8223689771,0.0,25.50935,2.31301897709
 09/07  18:00:00,35.572908045,2.18481897603,9.40354691105,0.0,3.71167865564,18.077,28.9714054261,0.0,25.50935,3.46205542606
 09/07  19:00:00,35.6253323392,2.18481897603,8.65756281486,0.0,3.71167865564,18.077,28.9723012912,0.0,25.50935,3.46295129119
 09/07  20:00:00,30.7880561349,2.18481897603,6.98965903222,0.0,3.71167865564,13.077,25.395873385,0.0,22.50825,2.88762338496
 09/07  21:00:00,29.2505579784,2.18481897603,5.57379161228,0.0,3.71167865564,13.077,24.4692980871,0.0,21.0077,3.46159808709
 09/07  22:00:00,27.3305987779,2.18481897603,3.81191463819,0.0,3.71167865564,13.077,20.8934478391,0.0,18.0066,2.88684783909
 09/07  23:00:00,27.0793795566,2.18481897603,2.42106608223,0.0,3.71167865564,13.077,4.73926122847,0.0,3.0011,1.73816122847
 09/07  24:00:00,15.4623362377,2.18481897603,1.20043230336,0.0,1.85583932782,5.577,4.16634719144,0.0,3.0011,1.16524719144
 09/08  01:00:00,9.94153760448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.95143705593,0.0,0.0,0.0,0.618613109274,5.0,3.59318896989,0.0,3.0011,0.592088969886
 09/08  03:00:00,9.95426333123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  04:00:00,10.7785011729,0.0,0.0,0.0,0.618613109274,5.0,3.59319484646,0.0,3.0011,0.592094846456
 09/08  05:00:00,14.9990037061,2.18481897603,0.214869932496,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/08  06:00:00,29.9945033918,2.18481897603,1.07572405103,0.0,3.71167865564,18.077,14.6698884384,0.0,13.50495,1.16493843843
 09/08  07:00:00,28.4485878371,2.18481897603,1.77286897971,0.0,3.71167865564,18.077,24.4700445978,0.0,21.0077,3.46234459779
 09/08  08:00:00,23.2293050312,2.18481897603,2.16563243605,0.0,3.71167865564,13.077,18.4675296961,0.0,15.0055,3.46202969611
 09/08  09:00:00,24.3467395094,2.18481897603,3.24644675568,0.0,3.71167865564,13.077,17.8924877244,0.0,15.0055,2.88698772444
 09/08  10:00:00,31.7292774272,2.18481897603,5.60496853799,0.0,3.71167865564,18.077,35.325134544,0.0,33.0121,2.31303454403
 09/08  11:00:00,35.6016426911,2.18481897603,8.35058039053,0.0,3.71167865564,18.077,43.4018465758,0.0,40.51485,2.88699657583
 09/08  12:00:00,36.788113647,2.18481897603,10.2827834453,0.0,3.71167865564,18.077,38.3256659162,0.0,36.0132,2.31246591617
 09/08  13:00:00,36.2648284066,2.18481897603,10.090506132,0.0,3.71167865564,18.077,33.8236439973,0.0,31.51155,2.31209399735
 09/08  14:00:00,29.6756867709,2.18481897603,8.4977644219,0.0,3.71167865564,13.077,22.7461237835,0.0,21.0077,1.73842378355
 09/08  15:00:00,28.9086062421,2.18481897603,7.72844905912,0.0,3.71167865564,13.077,21.8186073851,0.0,19.50715,2.31145738508
 09/08  16:00:00,28.8946669123,2.18481897603,7.71497439907,0.0,3.71167865564,13.077,24.2468129923,0.0,22.50825,1.73856299231
 09/08  17:00:00,34.9670874989,2.18481897603,8.79125137489,0.0,3.71167865564,18.077,27.8220881642,0.0,25.50935,2.31273816422
 09/08  18:00:00,34.5128756577,2.18481897603,8.37507658132,0.0,3.71167865564,18.077,28.9715224122,0.0,25.50935,3.4621724122
 09/08  19:00:00,34.6257959334,2.18481897603,7.90262483668,0.0,3.71167865564,18.077,28.9723709082,0.0,25.50935,3.46302090817
 09/08  20:00:00,30.3403445773,2.18481897603,6.72637242581,0.0,3.71167865564,13.077,25.9694583203,0.0,22.50825,3.4612083203
 09/08  21:00:00,29.0589312561,2.18481897603,5.52175342543,0.0,3.71167865564,13.077,23.895618376,0.0,21.0077,2.88791837601
 09/08  22:00:00,27.776053961,2.18481897603,4.25095076521,0.0,3.71167865564,13.077,20.893333831,0.0,18.0066,2.88673383103
 09/08  23:00:00,27.4540504885,2.18481897603,2.79056226936,0.0,3.71167865564,13.077,4.73931438904,0.0,3.0011,1.73821438904
 09/08  24:00:00,15.6915014963,2.18481897603,1.41773710893,0.0,1.85583932782,5.577,4.16630449552,0.0,3.0011,1.16520449552
 09/09  01:00:00,9.95175379586,0.0,0.0,0.0,0.618613109274,5.0,3.59319526704,0.0,3.0011,0.592095267044
 09/09  02:00:00,9.96118602105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,9.96540963942,0.0,0.0,0.0,0.618613109274,5.0,3.59317166217,0.0,3.0011,0.592071662169
 09/09  04:00:00,10.1427083959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  05:00:00,14.5467338207,2.18481897603,0.388440042544,0.0,1.85583932782,5.577,5.09372756463,0.0,4.50165,0.592077564634
 09/09  06:00:00,30.0074453625,2.18481897603,1.36505851828,0.0,3.71167865564,18.077,14.6697027483,0.0,13.50495,1.16475274827
 09/09  07:00:00,28.6667571552,2.18481897603,1.97479451049,0.0,3.71167865564,18.077,21.6000410922,0.0,21.0077,0.592341092213
 09/09  08:00:00,23.5834443775,2.18481897603,2.49903646988,0.0,3.71167865564,13.077,16.1705551766,0.0,15.0055,1.16505517661
 09/09  09:00:00,25.9739159284,2.18481897603,4.84566140663,0.0,3.71167865564,13.077,18.4668069893,0.0,15.0055,3.46130698926
 09/09  10:00:00,33.3615646468,2.18481897603,7.21108305151,0.0,3.71167865564,18.077,35.3256901554,0.0,33.0121,2.31359015544
 09/09  11:00:00,36.7431109981,2.18481897603,9.47612900151,0.0,3.71167865564,18.077,43.9761131418,0.0,40.51485,3.46126314176
