Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  12:00:00,36.7213991462,2.18481897603,10.2123105294,0.0,3.71167865564,18.077,38.9007600483,0.0,36.0132,2.88756004834
 09/09  13:00:00,35.8164789922,2.18481897603,9.6448171034,0.0,3.71167865564,18.077,34.3976852419,0.0,31.51155,2.88613524191
 09/09  14:00:00,27.8019831882,2.18481897603,6.66093307826,0.0,3.71167865564,13.077,23.3205640806,0.0,21.0077,2.31286408057
 09/09  15:00:00,25.440110192,2.18481897603,4.34204446779,0.0,3.71167865564,13.077,21.8202616205,0.0,19.50715,2.31311162047
 09/09  16:00:00,24.4501830741,2.18481897603,3.37052454426,0.0,3.71167865564,13.077,24.8206852567,0.0,22.50825,2.31243525669
 09/09  17:00:00,30.0664207916,2.18481897603,3.98501880352,0.0,3.71167865564,18.077,28.3956211901,0.0,25.50935,2.88627119005
 09/09  18:00:00,30.8356226339,2.18481897603,4.75220066621,0.0,3.71167865564,18.077,28.3971789532,0.0,25.50935,2.8878289532
 09/09  19:00:00,31.6058358105,2.18481897603,4.714125645,0.0,3.71167865564,18.077,28.9715038465,0.0,25.50935,3.46215384653
 09/09  20:00:00,27.2044033111,2.18481897603,3.47558228416,0.0,3.71167865564,13.077,25.3958653385,0.0,22.50825,2.88761533854
 09/09  21:00:00,26.6454767641,2.18481897603,3.01251097533,0.0,3.71167865564,13.077,24.4691850379,0.0,21.0077,3.46148503792
 09/09  22:00:00,26.1197722312,2.18481897603,2.61927418577,0.0,3.71167865564,13.077,20.3192187957,0.0,18.0066,2.31261879568
 09/09  23:00:00,26.7398341106,2.18481897603,2.10076558019,0.0,3.71167865564,13.077,5.31241628257,0.0,3.0011,2.31131628257
 09/09  24:00:00,15.1126844942,2.18481897603,0.869580140607,0.0,1.85583932782,5.577,4.16628352266,0.0,3.0011,1.16518352266
 09/10  01:00:00,9.93309699082,0.0,0.0,0.0,0.618613109274,5.0,3.59317358819,0.0,3.0011,0.592073588191
 09/10  02:00:00,9.94926900357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.95219080721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,10.1308046287,0.0,0.0,0.0,0.618613109274,5.0,3.59317948917,0.0,3.0011,0.592079489171
 09/10  05:00:00,14.5307734413,2.18481897603,0.371567436745,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/10  06:00:00,29.9586743901,2.18481897603,1.31833851867,0.0,3.71167865564,18.077,14.6698943064,0.0,13.50495,1.16494430643
 09/10  07:00:00,28.8458448029,2.18481897603,2.15523369986,0.0,3.71167865564,18.077,22.1726627685,0.0,21.0077,1.16496276853
 09/10  08:00:00,23.2122141673,2.18481897603,2.14424794603,0.0,3.71167865564,13.077,16.1705419471,0.0,15.0055,1.16504194709
 09/10  09:00:00,23.3212758265,2.18481897603,2.25121963198,0.0,3.71167865564,13.077,16.1705581028,0.0,15.0055,1.16505810277
 09/10  10:00:00,28.6574836728,2.18481897603,2.58739900374,0.0,3.71167865564,18.077,35.8997979801,0.0,33.0121,2.8876979801
 09/10  11:00:00,31.6289095812,2.18481897603,4.44860732227,0.0,3.71167865564,18.077,43.9759085901,0.0,40.51485,3.46105859011
 09/10  12:00:00,31.7867939496,2.18481897603,5.39107863388,0.0,3.71167865564,18.077,38.3258392765,0.0,36.0132,2.31263927652
 09/10  13:00:00,31.662963428,2.18481897603,5.56232011135,0.0,3.71167865564,18.077,33.8240272035,0.0,31.51155,2.31247720348
 09/10  14:00:00,26.2134862683,2.18481897603,5.10239340896,0.0,3.71167865564,13.077,23.3190976876,0.0,21.0077,2.31139768758
 09/10  15:00:00,26.5661435902,2.18481897603,5.44278340644,0.0,3.71167865564,13.077,21.245738678,0.0,19.50715,1.73858867798
 09/10  16:00:00,27.1266921281,2.18481897603,5.9888368788,0.0,3.71167865564,13.077,24.246547141,0.0,22.50825,1.73829714103
 09/10  17:00:00,33.0604110601,2.18481897603,6.91963402875,0.0,3.71167865564,18.077,28.3954499707,0.0,25.50935,2.88609997067
 09/10  18:00:00,33.2954135945,2.18481897603,7.16674474696,0.0,3.71167865564,18.077,28.3966692346,0.0,25.50935,2.88731923457
 09/10  19:00:00,33.5289485242,2.18481897603,6.60571715545,0.0,3.71167865564,18.077,28.3969938001,0.0,25.50935,2.88764380005
 09/10  20:00:00,28.919546969,2.18481897603,5.15598002565,0.0,3.71167865564,13.077,24.8212100557,0.0,22.50825,2.31296005567
 09/10  21:00:00,27.5235795995,2.18481897603,3.87527027933,0.0,3.71167865564,13.077,24.468792433,0.0,21.0077,3.46109243298
 09/10  22:00:00,26.1244382998,2.18481897603,2.62083890324,0.0,3.71167865564,13.077,20.3193441674,0.0,18.0066,2.31274416744
 09/10  23:00:00,26.7302978751,2.18481897603,2.08546923594,0.0,3.71167865564,13.077,4.16630455082,0.0,3.0011,1.16520455082
 09/10  24:00:00,15.1482678669,2.18481897603,0.902801108652,0.0,1.85583932782,5.577,4.73915728737,0.0,3.0011,1.73805728737
 09/11  01:00:00,9.92372448535,0.0,0.0,0.0,0.618613109274,5.0,3.59318392754,0.0,3.0011,0.59208392754
 09/11  02:00:00,9.93667791012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  03:00:00,9.9355719759,0.0,0.0,0.0,0.618613109274,5.0,3.59318982857,0.0,3.0011,0.592089828567
 09/11  04:00:00,10.1059054199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  05:00:00,14.1257405744,2.18481897603,0.0,0.0,1.85583932782,5.577,5.22277119451,0.129025475839,4.50165,0.592095718669
 09/11  06:00:00,29.121287403,2.18481897603,0.523350960679,0.0,3.71167865564,18.077,14.0972794332,0.0,13.50495,0.592329433168
 09/11  07:00:00,27.8278441662,2.18481897603,1.17685470179,0.0,3.71167865564,18.077,25.043833964,0.0,21.0077,4.03613396401
 09/11  08:00:00,22.6476296689,2.18481897603,1.6044805298,0.0,3.71167865564,13.077,17.8939814369,0.0,15.0055,2.88848143688
 09/11  09:00:00,23.3694274827,2.18481897603,2.30184923126,0.0,3.71167865564,13.077,17.8925966381,0.0,15.0055,2.88709663809
 09/11  10:00:00,30.0266869461,2.18481897603,3.93464285259,0.0,3.71167865564,18.077,35.8984751087,0.0,33.0121,2.88637510869
 09/11  11:00:00,34.0287089125,2.18481897603,6.81193600456,0.0,3.71167865564,18.077,42.8284540122,0.0,40.51485,2.31360401221
 09/11  12:00:00,34.8141076399,2.18481897603,8.36536333544,0.0,3.71167865564,18.077,38.8994055777,0.0,36.0132,2.8862055777
 09/11  13:00:00,34.3435060682,2.18481897603,8.21436826554,0.0,3.71167865564,18.077,33.8234452566,0.0,31.51155,2.3118952566
 09/11  14:00:00,27.9638094372,2.18481897603,6.82978646347,0.0,3.71167865564,13.077,22.7464280236,0.0,21.0077,1.73872802363
 09/11  15:00:00,28.1272303906,2.18481897603,6.97672811595,0.0,3.71167865564,13.077,21.245395512,0.0,19.50715,1.73824551198
 09/11  16:00:00,28.7354347405,2.18481897603,7.57205423072,0.0,3.71167865564,13.077,24.8201368687,0.0,22.50825,2.31188686872
 09/11  17:00:00,34.5400583935,2.18481897603,8.37893446072,0.0,3.71167865564,18.077,27.8222211779,0.0,25.50935,2.31287117787
 09/11  18:00:00,32.9552013504,2.18481897603,6.82630219951,0.0,3.71167865564,18.077,28.9715805646,0.0,25.50935,3.46223056465
 09/11  19:00:00,32.4061678613,2.18481897603,5.52817227076,0.0,3.71167865564,18.077,28.9724407842,0.0,25.50935,3.46309078421
 09/11  20:00:00,27.658206847,2.18481897603,3.91881976887,0.0,3.71167865564,13.077,25.3959647777,0.0,22.50825,2.88771477772
 09/11  21:00:00,26.5779836486,2.18481897603,2.94924235293,0.0,3.71167865564,13.077,24.4696175206,0.0,21.0077,3.46191752055
 09/11  22:00:00,25.8499913683,2.18481897603,2.35335205577,0.0,3.71167865564,13.077,20.8931511989,0.0,18.0066,2.88655119894
 09/11  23:00:00,26.5158708215,2.18481897603,1.87742565314,0.0,3.71167865564,13.077,4.7393369058,0.0,3.0011,1.7382369058
 09/11  24:00:00,14.9747129237,2.18481897603,0.741021645195,0.0,1.85583932782,5.577,4.16624596097,0.0,3.0011,1.16514596097
 09/12  01:00:00,9.919497555,0.0,0.0,0.0,0.618613109274,5.0,3.59317222805,0.0,3.0011,0.592072228054
 09/12  02:00:00,9.9272633325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  03:00:00,9.93400705749,0.0,0.0,0.0,0.618613109274,5.0,3.59317814769,0.0,3.0011,0.592078147687
 09/12  04:00:00,10.7531349373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,14.852172614,2.18481897603,0.0742499103087,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/12  06:00:00,30.0176478135,2.18481897603,1.0958486086,0.0,3.71167865564,18.077,14.6700007166,0.0,13.50495,1.16505071664
 09/12  07:00:00,28.0954113038,2.18481897603,1.42890494121,0.0,3.71167865564,18.077,25.0435980274,0.0,21.0077,4.03589802736
 09/12  08:00:00,22.7956128293,2.18481897603,1.74292530154,0.0,3.71167865564,13.077,17.8937689167,0.0,15.0055,2.88826891674
 09/12  09:00:00,23.4393905494,2.18481897603,2.35702340326,0.0,3.71167865564,13.077,17.8925672753,0.0,15.0055,2.88706727532
 09/12  10:00:00,30.1925449904,2.18481897603,4.08711076262,0.0,3.71167865564,18.077,35.8984156631,0.0,33.0121,2.88631566307
 09/12  11:00:00,33.8071072513,2.18481897603,6.57588303608,0.0,3.71167865564,18.077,42.8285469697,0.0,40.51485,2.31369696973
 09/12  12:00:00,34.9523518172,2.18481897603,8.47826375677,0.0,3.71167865564,18.077,38.8993098157,0.0,36.0132,2.88610981571
 09/12  13:00:00,34.7699209834,2.18481897603,8.61877698836,0.0,3.71167865564,18.077,33.8229078006,0.0,31.51155,2.3113578006
 09/12  14:00:00,28.352997097,2.18481897603,7.19803934193,0.0,3.71167865564,13.077,22.7464325266,0.0,21.0077,1.73873252661
 09/12  15:00:00,28.1523717804,2.18481897603,6.98523975416,0.0,3.71167865564,13.077,21.245211214,0.0,19.50715,1.73806121404
 09/12  16:00:00,28.1332738046,2.18481897603,6.965486186,0.0,3.71167865564,13.077,24.8200053819,0.0,22.50825,2.31175538193
 09/12  17:00:00,33.8871485607,2.18481897603,7.7271099404,0.0,3.71167865564,18.077,27.8223222059,0.0,25.50935,2.31297220595
 09/12  18:00:00,33.2559919324,2.18481897603,7.16548066261,0.0,3.71167865564,18.077,28.9715278666,0.0,25.50935,3.46217786657
 09/12  19:00:00,32.846832074,2.18481897603,6.14994299259,0.0,3.71167865564,18.077,28.9725094185,0.0,25.50935,3.46315941852
 09/12  20:00:00,27.9073381849,2.18481897603,4.33596038876,0.0,3.71167865564,13.077,25.3960218031,0.0,22.50825,2.88777180306
 09/12  21:00:00,26.7525195454,2.18481897603,3.25054618205,0.0,3.71167865564,13.077,24.4698337741,0.0,21.0077,3.46213377415
 09/12  22:00:00,25.9248875069,2.18481897603,2.42663479614,0.0,3.71167865564,13.077,20.8933569278,0.0,18.0066,2.88675692783
 09/12  23:00:00,26.4449093097,2.18481897603,1.8073592341,0.0,3.71167865564,13.077,4.73946724371,0.0,3.0011,1.73836724371
 09/12  24:00:00,14.7451119321,2.18481897603,0.522669029196,0.0,1.85583932782,5.577,4.16624487905,0.0,3.0011,1.16514487905
 09/13  01:00:00,9.90052696228,0.0,0.0,0.0,0.618613109274,5.0,3.59316545728,0.0,3.0011,0.592065457282
 09/13  02:00:00,9.90914802503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.91142454883,0.0,0.0,0.0,0.618613109274,5.0,3.59317137119,0.0,3.0011,0.592071371187
 09/13  04:00:00,10.087862994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,14.0836013587,2.18481897603,0.0,0.0,1.85583932782,5.577,5.18113798934,0.087410715433,4.50165,0.592077273905
 09/13  06:00:00,28.566879622,2.18481897603,0.0233187830113,0.0,3.71167865564,18.077,14.0972901636,0.0,13.50495,0.592340163639
 09/13  07:00:00,26.9908318185,2.18481897603,0.385915287394,0.0,3.71167865564,18.077,25.0437818035,0.0,21.0077,4.03608180347
 09/13  08:00:00,21.3363199499,2.18481897603,0.351765912566,0.0,3.71167865564,13.077,18.4675156128,0.0,15.0055,3.46201561282
 09/13  09:00:00,21.622294514,2.18481897603,0.61629074628,0.0,3.71167865564,13.077,17.3191450172,0.0,15.0055,2.31364501724
 09/13  10:00:00,27.047912015,2.18481897603,1.03295683283,0.0,3.71167865564,18.077,35.8984689921,0.0,33.0121,2.88636899208
 09/13  11:00:00,28.9798010551,2.18481897603,1.84573743322,0.0,3.71167865564,18.077,43.4018135062,0.0,40.51485,2.88696350616
 09/13  12:00:00,28.921886165,2.18481897603,2.58832808437,0.0,3.71167865564,18.077,38.3254765112,0.0,36.0132,2.31227651115
 09/13  13:00:00,29.0139356517,2.18481897603,2.94196518656,0.0,3.71167865564,18.077,33.8240748929,0.0,31.51155,2.31252489291
 09/13  14:00:00,23.3844389758,2.18481897603,2.30649633552,0.0,3.71167865564,13.077,22.7465958008,0.0,21.0077,1.7388958008
 09/13  15:00:00,23.6343069791,2.18481897603,2.54302919855,0.0,3.71167865564,13.077,21.818312652,0.0,19.50715,2.31116265199
 09/13  16:00:00,23.5463323208,2.18481897603,2.53288199592,0.0,3.71167865564,13.077,24.2471890435,0.0,22.50825,1.73893904348
 09/13  17:00:00,28.6823239638,2.18481897603,2.68965819529,0.0,3.71167865564,18.077,27.8223595868,0.0,25.50935,2.31300958679
 09/13  18:00:00,28.2142563362,2.18481897603,2.23466603519,0.0,3.71167865564,18.077,28.9715449249,0.0,25.50935,3.46219492491
 09/13  19:00:00,28.9836024641,2.18481897603,1.57962127359,0.0,3.71167865564,18.077,28.9725414822,0.0,25.50935,3.46319148218
 09/13  20:00:00,24.4314153639,2.18481897603,0.819522339058,0.0,3.71167865564,13.077,25.969559609,0.0,22.50825,3.46130960901
 09/13  21:00:00,23.890863816,2.18481897603,0.394125990621,0.0,3.71167865564,13.077,23.8955914399,0.0,21.0077,2.88789143989
 09/13  22:00:00,23.3680865063,2.18481897603,0.0119078755354,0.0,3.71167865564,13.077,20.8931519193,0.0,18.0066,2.88655191933
 09/13  23:00:00,24.4768393287,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76372011901,0.0241945490481,3.0011,1.73842556996
 09/13  24:00:00,14.0433394734,2.18481897603,0.0,0.0,1.85583932782,5.577,4.77540030405,0.0365098193113,3.0011,1.73779048474
 09/14  01:00:00,9.76836926263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.7945098083,0.0,0.0,0.0,0.618613109274,5.0,3.59314730908,0.0,3.0011,0.592047309079
 09/14  03:00:00,9.80132327035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,9.94851415274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,13.9070062785,2.18481897603,0.0,0.0,1.85583932782,5.577,9.9153155513,4.82157350525,4.50165,0.592092046051
 09/14  06:00:00,28.3695569971,2.18481897603,0.0,0.0,3.71167865564,18.077,16.8605663716,2.19068378323,13.50495,1.16493258833
 09/14  07:00:00,26.4444392837,2.18481897603,0.0,0.0,3.71167865564,18.077,24.4700193796,0.0,21.0077,3.46231937962
 09/14  08:00:00,20.8473263683,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4677326224,0.0,15.0055,3.46223262235
 09/14  09:00:00,20.9200910688,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8926534948,0.0,15.0055,2.88715349479
 09/14  10:00:00,26.4630831493,2.18481897603,0.484763014074,0.0,3.71167865564,18.077,35.3252070639,0.0,33.0121,2.31310706392
 09/14  11:00:00,28.505181659,2.18481897603,1.38868636332,0.0,3.71167865564,18.077,43.4019890448,0.0,40.51485,2.88713904475
 09/14  12:00:00,28.6900216068,2.18481897603,2.35737537432,0.0,3.71167865564,18.077,38.3263172083,0.0,36.0132,2.31311720829
 09/14  13:00:00,29.2772416314,2.18481897603,3.19954028457,0.0,3.71167865564,18.077,33.8238437992,0.0,31.51155,2.31229379922
 09/14  14:00:00,24.0502988868,2.18481897603,2.95735450281,0.0,3.71167865564,13.077,23.3190077351,0.0,21.0077,2.31130773511
 09/14  15:00:00,24.0322401524,2.18481897603,2.94575382458,0.0,3.71167865564,13.077,21.2459477868,0.0,19.50715,1.73879778682
 09/14  16:00:00,23.972636644,2.18481897603,2.96623178598,0.0,3.71167865564,13.077,24.2471878457,0.0,22.50825,1.73893784575
 09/14  17:00:00,29.430939417,2.18481897603,3.42525888597,0.0,3.71167865564,18.077,28.3957014321,0.0,25.50935,2.88635143214
 09/14  18:00:00,28.8747214129,2.18481897603,2.88149641493,0.0,3.71167865564,18.077,28.3979147282,0.0,25.50935,2.8885647282
 09/14  19:00:00,29.4156478925,2.18481897603,1.99631809857,0.0,3.71167865564,18.077,29.5464300504,0.0,25.50935,4.03708005037
 09/14  20:00:00,25.0022046876,2.18481897603,1.34452495745,0.0,3.71167865564,13.077,25.3960834409,0.0,22.50825,2.8878334409
 09/14  21:00:00,24.5334511733,2.18481897603,0.987669247505,0.0,3.71167865564,13.077,24.4695156762,0.0,21.0077,3.46181567619
 09/14  22:00:00,23.8824334613,2.18481897603,0.491783021356,0.0,3.71167865564,13.077,20.8932355362,0.0,18.0066,2.88663553616
 09/14  23:00:00,24.5271348604,2.18481897603,0.0225477416403,0.0,3.71167865564,13.077,4.73929923165,0.0,3.0011,1.73819923165
 09/14  24:00:00,14.0757432742,2.18481897603,0.0,0.0,1.85583932782,5.577,4.1895276922,0.0231264786897,3.0011,1.16530121351
 09/15  01:00:00,9.7970353015,0.0,0.0,0.0,0.618613109274,5.0,3.59318732633,0.0,3.0011,0.592087326327
 09/15  02:00:00,9.8173116543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  03:00:00,9.81988619007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.5466557019,0.0,0.0,0.0,0.618613109274,5.0,3.59316738816,0.0,3.0011,0.592067388164
 09/15  05:00:00,14.527586074,2.18481897603,0.0,0.0,1.85583932782,5.577,5.88092595613,1.35927595613,4.50165,0.02
 09/15  06:00:00,28.6848760728,2.18481897603,0.0037331376966,0.0,3.71167865564,18.077,14.6699587698,0.0,13.50495,1.1650087698
 09/15  07:00:00,26.5036041563,2.18481897603,0.00627728206043,0.0,3.71167865564,18.077,25.0440395689,0.0,21.0077,4.03633956885
 09/15  08:00:00,20.9728628535,2.18481897603,0.05134504789,0.0,3.71167865564,13.077,17.894175698,0.0,15.0055,2.88867569804
 09/15  09:00:00,21.6244514198,2.18481897603,0.625232799315,0.0,3.71167865564,13.077,17.8926527854,0.0,15.0055,2.88715278537
 09/15  10:00:00,27.4842184827,2.18481897603,1.43770136313,0.0,3.71167865564,18.077,35.8984802363,0.0,33.0121,2.88638023631
 09/15  11:00:00,30.2630385958,2.18481897603,3.08371033992,0.0,3.71167865564,18.077,42.8286021165,0.0,40.51485,2.3137521165
 09/15  12:00:00,30.9605646097,2.18481897603,4.55095081302,0.0,3.71167865564,18.077,38.8995940845,0.0,36.0132,2.88639408445
 09/15  13:00:00,31.282855672,2.18481897603,5.15618119173,0.0,3.71167865564,18.077,33.8240148888,0.0,31.51155,2.31246488882
 09/15  14:00:00,25.7824650154,2.18481897603,4.64618981934,0.0,3.71167865564,13.077,22.7464924046,0.0,21.0077,1.73879240456
 09/15  15:00:00,26.0101686001,2.18481897603,4.86190251546,0.0,3.71167865564,13.077,21.8186440741,0.0,19.50715,2.31149407408
 09/15  16:00:00,26.1841492397,2.18481897603,5.0738060361,0.0,3.71167865564,13.077,24.2471226866,0.0,22.50825,1.73887268658
 09/15  17:00:00,31.6565811595,2.18481897603,5.58826870315,0.0,3.71167865564,18.077,27.8223594284,0.0,25.50935,2.31300942837
 09/15  18:00:00,31.5554512681,2.18481897603,5.4953268481,0.0,3.71167865564,18.077,28.9716698642,0.0,25.50935,3.46231986417
 09/15  19:00:00,32.3338547155,2.18481897603,5.01802289385,0.0,3.71167865564,18.077,28.9726190885,0.0,25.50935,3.46326908851
 09/15  20:00:00,27.4991801298,2.18481897603,3.92943355663,0.0,3.71167865564,13.077,25.9697351415,0.0,22.50825,3.46148514152
 09/15  21:00:00,26.8245725045,2.18481897603,3.31805752966,0.0,3.71167865564,13.077,24.4694297474,0.0,21.0077,3.46172974742
 09/15  22:00:00,25.8828384839,2.18481897603,2.39074931866,0.0,3.71167865564,13.077,20.3199384491,0.0,18.0066,2.31333844907
 09/15  23:00:00,26.3886483389,2.18481897603,1.74407591801,0.0,3.71167865564,13.077,4.73921076475,0.0,3.0011,1.73811076475
 09/15  24:00:00,15.2223792137,2.18481897603,0.972447999829,0.0,1.85583932782,5.577,4.73872568731,0.0,3.0011,1.73762568731
 09/16  01:00:00,9.92326626884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  02:00:00,9.93823230416,0.0,0.0,0.0,0.618613109274,5.0,3.59316426386,0.0,3.0011,0.592064263856
 09/16  03:00:00,9.94562140277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  04:00:00,10.1301927986,0.0,0.0,0.0,0.618613109274,5.0,3.59317017843,0.0,3.0011,0.592070178426
 09/16  05:00:00,14.681778186,2.18481897603,0.528834885453,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/16  06:00:00,30.1635052446,2.18481897603,1.51555140197,0.0,3.71167865564,18.077,14.6700281314,0.0,13.50495,1.16507813141
 09/16  07:00:00,28.8475965289,2.18481897603,2.15226956437,0.0,3.71167865564,18.077,22.1727077462,0.0,21.0077,1.16500774623
 09/16  08:00:00,23.0367497224,2.18481897603,1.97621564714,0.0,3.71167865564,13.077,16.170437406,0.0,15.0055,1.16493740599
 09/16  09:00:00,23.2698141198,2.18481897603,2.20338661631,0.0,3.71167865564,13.077,17.8930529562,0.0,15.0055,2.88755295622
 09/16  10:00:00,28.6057370949,2.18481897603,2.53519508732,0.0,3.71167865564,18.077,35.8983749577,0.0,33.0121,2.88627495766
 09/16  11:00:00,31.6112336114,2.18481897603,4.43093135249,0.0,3.71167865564,18.077,43.4021111844,0.0,40.51485,2.88726118441
 09/16  12:00:00,33.1790193568,2.18481897603,6.7614764547,0.0,3.71167865564,18.077,39.4747296824,0.0,36.0132,3.46152968236
 09/16  13:00:00,34.2445071136,2.18481897603,8.11397171359,0.0,3.71167865564,18.077,34.398585057,0.0,31.51155,2.88703505697
 09/16  14:00:00,28.0474878086,2.18481897603,6.91779318402,0.0,3.71167865564,13.077,23.3208080142,0.0,21.0077,2.31310801417
 09/16  15:00:00,26.3340247855,2.18481897603,5.22423284214,0.0,3.71167865564,13.077,21.8202547528,0.0,19.50715,2.31310475284
 09/16  16:00:00,25.2660617801,2.18481897603,4.17417896138,0.0,3.71167865564,13.077,24.8205307987,0.0,22.50825,2.31228079871
 09/16  17:00:00,31.8614781073,2.18481897603,5.76027843021,0.0,3.71167865564,18.077,28.3951831714,0.0,25.50935,2.8858331714
 09/16  18:00:00,33.1652252806,2.18481897603,7.05591144458,0.0,3.71167865564,18.077,28.3972714324,0.0,25.50935,2.88792143235
 09/16  19:00:00,33.9555729274,2.18481897603,6.40236101268,0.0,3.71167865564,18.077,28.9711319695,0.0,25.50935,3.4617819695
 09/16  20:00:00,28.8877084799,2.18481897603,5.08929974645,0.0,3.71167865564,13.077,25.9691354273,0.0,22.50825,3.46088542734
 09/16  21:00:00,28.8624324309,2.18481897603,5.15631799499,0.0,3.71167865564,13.077,23.8951709299,0.0,21.0077,2.88747092993
 09/16  22:00:00,28.3044970796,2.18481897603,4.76935903929,0.0,3.71167865564,13.077,20.8920380134,0.0,18.0066,2.88543801336
 09/16  23:00:00,28.237443873,2.18481897603,3.55588882933,0.0,3.71167865564,13.077,4.73944266026,0.0,3.0011,1.73834266026
 09/16  24:00:00,16.2430457054,2.18481897603,1.94788802629,0.0,1.85583932782,5.577,4.73891070671,0.0,3.0011,1.73781070671
 09/17  01:00:00,9.96363029097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  02:00:00,9.96911385018,0.0,0.0,0.0,0.618613109274,5.0,3.5931840061,0.0,3.0011,0.592084006103
 09/17  03:00:00,9.96719850638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  04:00:00,10.1436286225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,14.8693045185,2.18481897603,0.694923064756,0.0,1.85583932782,5.577,5.09373989054,0.0,4.50165,0.592089890544
 09/17  06:00:00,30.3982447299,2.18481897603,1.7395741785,0.0,3.71167865564,18.077,14.6699681244,0.0,13.50495,1.1650181244
 09/17  07:00:00,29.2143874806,2.18481897603,2.51503266836,0.0,3.71167865564,18.077,22.1726512676,0.0,21.0077,1.16495126756
 09/17  08:00:00,23.5961905525,2.18481897603,2.52168235621,0.0,3.71167865564,13.077,16.1704965279,0.0,15.0055,1.16499652792
 09/17  09:00:00,24.249228081,2.18481897603,3.15666361774,0.0,3.71167865564,13.077,16.1705426551,0.0,15.0055,1.1650426551
 09/17  10:00:00,30.2034265542,2.18481897603,4.10723395912,0.0,3.71167865564,18.077,35.8997071965,0.0,33.0121,2.88760719653
 09/17  11:00:00,32.7896715089,2.18481897603,5.58668642105,0.0,3.71167865564,18.077,43.4022417479,0.0,40.51485,2.88739174788
 09/17  12:00:00,33.5224333176,2.18481897603,7.08421679506,0.0,3.71167865564,18.077,38.8996223415,0.0,36.0132,2.88642234153
 09/17  13:00:00,33.421505165,2.18481897603,7.29215803954,0.0,3.71167865564,18.077,33.824496684,0.0,31.51155,2.31294668403
 09/17  14:00:00,27.1598015897,2.18481897603,6.03111258695,0.0,3.71167865564,13.077,23.3187125385,0.0,21.0077,2.31101253852
 09/17  15:00:00,27.2988406155,2.18481897603,6.16101377251,0.0,3.71167865564,13.077,21.2458784437,0.0,19.50715,1.73872844375
 09/17  16:00:00,26.7782968666,2.18481897603,5.64855646869,0.0,3.71167865564,13.077,24.2470160107,0.0,22.50825,1.73876601073
 09/17  17:00:00,31.2391661216,2.18481897603,5.13227813338,0.0,3.71167865564,18.077,28.3957085118,0.0,25.50935,2.88635851184
 09/17  18:00:00,31.0065133809,2.18481897603,4.91369318315,0.0,3.71167865564,18.077,28.3973258432,0.0,25.50935,2.88797584321
 09/17  19:00:00,30.9207921053,2.18481897603,3.40203893318,0.0,3.71167865564,18.077,28.9708621901,0.0,25.50935,3.46151219011
 09/17  20:00:00,25.4254455359,2.18481897603,1.7417397652,0.0,3.71167865564,13.077,24.8212618538,0.0,22.50825,2.3130118538
 09/17  21:00:00,24.8247955859,2.18481897603,1.26202490514,0.0,3.71167865564,13.077,23.8950886786,0.0,21.0077,2.88738867863
 09/17  22:00:00,24.0738896867,2.18481897603,0.661392433095,0.0,3.71167865564,13.077,20.8925979345,0.0,18.0066,2.88599793446
 09/17  23:00:00,24.5923403254,2.18481897603,0.0595623716714,0.0,3.71167865564,13.077,4.16638821521,0.0,3.0011,1.16528821521
 09/17  24:00:00,14.1004869931,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76358261845,0.0243684287604,3.0011,1.73811418969
 09/18  01:00:00,9.81375265287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  02:00:00,9.83201856881,0.0,0.0,0.0,0.618613109274,5.0,3.59316578186,0.0,3.0011,0.59206578186
 09/18  03:00:00,9.83400754462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  04:00:00,9.99402598437,0.0,0.0,0.0,0.618613109274,5.0,3.59317169525,0.0,3.0011,0.592071695248
 09/18  05:00:00,13.9681778695,2.18481897603,0.0,0.0,1.85583932782,5.577,6.37099842592,1.84934842592,4.50165,0.02
 09/18  06:00:00,28.4354691933,2.18481897603,0.0,0.0,3.71167865564,18.077,14.6698740305,0.0,13.50495,1.16492403046
 09/18  07:00:00,26.5200302754,2.18481897603,0.00775000677866,0.0,3.71167865564,18.077,25.043884219,0.0,21.0077,4.03618421897
 09/18  08:00:00,20.9002382542,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8941548192,0.0,15.0055,2.88865481922
 09/18  09:00:00,21.0056253731,2.18481897603,0.0500565251922,0.0,3.71167865564,13.077,17.8927250234,0.0,15.0055,2.88722502343
 09/18  10:00:00,26.9513186525,2.18481897603,0.937582258889,0.0,3.71167865564,18.077,35.8985703184,0.0,33.0121,2.88647031838
 09/18  11:00:00,29.2392229558,2.18481897603,2.0873221702,0.0,3.71167865564,18.077,43.4020603766,0.0,40.51485,2.88721037657
 09/18  12:00:00,29.8863914287,2.18481897603,3.51687708229,0.0,3.71167865564,18.077,38.3264056323,0.0,36.0132,2.31320563226
 09/18  13:00:00,30.3809558558,2.18481897603,4.28389649818,0.0,3.71167865564,18.077,33.8235768346,0.0,31.51155,2.31202683458
 09/18  14:00:00,24.3802735289,2.18481897603,3.28253006352,0.0,3.71167865564,13.077,22.7464856546,0.0,21.0077,1.73878565461
 09/18  15:00:00,23.2044171276,2.18481897603,2.12488336546,0.0,3.71167865564,13.077,21.8186318813,0.0,19.50715,2.31148188132
 09/18  16:00:00,23.6346551888,2.18481897603,2.57440341903,0.0,3.71167865564,13.077,24.2469903949,0.0,22.50825,1.73874039489
 09/18  17:00:00,29.4596189248,2.18481897603,3.44008063436,0.0,3.71167865564,18.077,28.3957166298,0.0,25.50935,2.88636662985
 09/18  18:00:00,28.7753143355,2.18481897603,2.77647050683,0.0,3.71167865564,18.077,28.3980198115,0.0,25.50935,2.8886698115
 09/18  19:00:00,29.191388578,2.18481897603,1.77543006772,0.0,3.71167865564,18.077,29.5465957643,0.0,25.50935,4.03724576427
 09/18  20:00:00,24.5612001497,2.18481897603,0.938646185268,0.0,3.71167865564,13.077,25.3961463033,0.0,22.50825,2.88789630332
 09/18  21:00:00,24.0485526048,2.18481897603,0.539774013906,0.0,3.71167865564,13.077,24.4694010401,0.0,21.0077,3.46170104013
 09/18  22:00:00,23.4347497405,2.18481897603,0.0691692443926,0.0,3.71167865564,13.077,20.8933446896,0.0,18.0066,2.8867446896
 09/18  23:00:00,24.5054373842,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73934013611,0.0,3.0011,1.73824013611
 09/18  24:00:00,14.0870848887,2.18481897603,0.0,0.0,1.85583932782,5.577,4.18841944256,0.0221424286259,3.0011,1.16517701393
 09/19  01:00:00,9.80353123811,0.0,0.0,0.0,0.618613109274,5.0,3.593186959,0.0,3.0011,0.592086958997
 09/19  02:00:00,9.81817537934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.81910389671,0.0,0.0,0.0,0.618613109274,5.0,3.59319283875,0.0,3.0011,0.592092838755
 09/19  04:00:00,10.5369238443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,14.5115518906,2.18481897603,0.0,0.0,1.85583932782,5.577,7.20289665018,2.10919966989,4.50165,0.592046980293
 09/19  06:00:00,28.6685696077,2.18481897603,0.0,0.0,3.71167865564,18.077,14.0974940859,0.0,13.50495,0.592544085864
 09/19  07:00:00,26.5178479564,2.18481897603,0.0133484308715,0.0,3.71167865564,18.077,25.0443113684,0.0,21.0077,4.03661136841
 09/19  08:00:00,20.916266094,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4679888868,0.0,15.0055,3.46248888677
 09/19  09:00:00,21.1030415167,2.18481897603,0.140917323692,0.0,3.71167865564,13.077,17.8926933812,0.0,15.0055,2.8871933812
 09/19  10:00:00,26.7622137073,2.18481897603,0.765944670805,0.0,3.71167865564,18.077,35.3252898489,0.0,33.0121,2.3131898489
 09/19  11:00:00,28.9434646384,2.18481897603,1.80562576779,0.0,3.71167865564,18.077,43.4020354873,0.0,40.51485,2.88718548725
 09/19  12:00:00,29.3906447125,2.18481897603,3.03249732932,0.0,3.71167865564,18.077,38.3263535874,0.0,36.0132,2.31315358735
 09/19  13:00:00,29.6231685467,2.18481897603,3.5354359553,0.0,3.71167865564,18.077,33.8238684636,0.0,31.51155,2.31231846365
 09/19  14:00:00,23.6784396661,2.18481897603,2.5905787886,0.0,3.71167865564,13.077,23.319094561,0.0,21.0077,2.31139456097
 09/19  15:00:00,23.3862325349,2.18481897603,2.29670520452,0.0,3.71167865564,13.077,21.245903641,0.0,19.50715,1.73875364101
 09/19  16:00:00,23.7463710216,2.18481897603,2.70637518943,0.0,3.71167865564,13.077,24.819345849,0.0,22.50825,2.31109584901
 09/19  17:00:00,29.5741057419,2.18481897603,3.55372153547,0.0,3.71167865564,18.077,27.8223950438,0.0,25.50935,2.31304504383
 09/19  18:00:00,29.2433007819,2.18481897603,3.2324340245,0.0,3.71167865564,18.077,28.9715846784,0.0,25.50935,3.46223467844
 09/19  19:00:00,29.5644586099,2.18481897603,2.31299574429,0.0,3.71167865564,18.077,28.9726594692,0.0,25.50935,3.46330946922
 09/19  20:00:00,24.8611066509,2.18481897603,1.36997011787,0.0,3.71167865564,13.077,25.9695112557,0.0,22.50825,3.46126125572
 09/19  21:00:00,24.4762577113,2.18481897603,1.05340452872,0.0,3.71167865564,13.077,23.8955829979,0.0,21.0077,2.88788299795
 09/19  22:00:00,23.856298598,2.18481897603,0.459979130666,0.0,3.71167865564,13.077,20.893487215,0.0,18.0066,2.88688721501
 09/19  23:00:00,24.5393638555,2.18481897603,0.0128830681176,0.0,3.71167865564,13.077,4.73949384883,0.0,3.0011,1.73839384883
 09/19  24:00:00,14.1055390491,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76254297123,0.0236320644981,3.0011,1.73781090674
 09/20  01:00:00,9.80959746546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.82853431292,0.0,0.0,0.0,0.618613109274,5.0,3.59315472231,0.0,3.0011,0.592054722313
 09/20  03:00:00,9.83833217223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,10.0051454846,0.0,0.0,0.0,0.618613109274,5.0,3.5931606533,0.0,3.0011,0.592060653303
 09/20  05:00:00,13.9845160508,2.18481897603,0.0,0.0,1.85583932782,5.577,5.01611214028,0.494462140282,4.50165,0.02
 09/20  06:00:00,28.4623525874,2.18481897603,0.00692534277655,0.0,3.71167865564,18.077,14.6700264923,0.0,13.50495,1.16507649231
 09/20  07:00:00,26.5359121975,2.18481897603,0.00639339901199,0.0,3.71167865564,18.077,24.4701324424,0.0,21.0077,3.46243244242
 09/20  08:00:00,20.9464992861,2.18481897603,0.0174216636028,0.0,3.71167865564,13.077,18.4679947485,0.0,15.0055,3.46249474847
 09/20  09:00:00,21.3465436941,2.18481897603,0.361914241597,0.0,3.71167865564,13.077,17.8927216967,0.0,15.0055,2.8872216967
 09/20  10:00:00,27.2406547942,2.18481897603,1.21117906438,0.0,3.71167865564,18.077,35.8985736666,0.0,33.0121,2.88647366658
 09/20  11:00:00,29.7215620618,2.18481897603,2.5567690198,0.0,3.71167865564,18.077,42.8287385934,0.0,40.51485,2.31388859337
 09/20  12:00:00,29.8500547064,2.18481897603,3.47917324609,0.0,3.71167865564,18.077,38.8995321367,0.0,36.0132,2.88633213667
 09/20  13:00:00,29.8623987028,2.18481897603,3.77378278692,0.0,3.71167865564,18.077,33.823694881,0.0,31.51155,2.31214488104
 09/20  14:00:00,23.9385156169,2.18481897603,2.8448319665,0.0,3.71167865564,13.077,22.7466234987,0.0,21.0077,1.73892349871
 09/20  15:00:00,23.7057301838,2.18481897603,2.60748353008,0.0,3.71167865564,13.077,21.8183775454,0.0,19.50715,2.31122754538
 09/20  16:00:00,23.9267546411,2.18481897603,2.87159734565,0.0,3.71167865564,13.077,24.2469743858,0.0,22.50825,1.73872438575
 09/20  17:00:00,29.6090723156,2.18481897603,3.58672194432,0.0,3.71167865564,18.077,28.3956402232,0.0,25.50935,2.88629022319
 09/20  18:00:00,29.2714744851,2.18481897603,3.25993564487,0.0,3.71167865564,18.077,28.3980956734,0.0,25.50935,2.88874567341
 09/20  19:00:00,29.9452911458,2.18481897603,2.50394173697,0.0,3.71167865564,18.077,29.546363837,0.0,25.50935,4.03701383705
 09/20  20:00:00,25.1808534646,2.18481897603,1.5113021273,0.0,3.71167865564,13.077,25.3958618972,0.0,22.50825,2.88761189724
 09/20  21:00:00,24.7830025047,2.18481897603,1.22051241205,0.0,3.71167865564,13.077,24.4696545043,0.0,21.0077,3.46195450433
 09/20  22:00:00,23.9500671545,2.18481897603,0.545316418286,0.0,3.71167865564,13.077,20.8934218054,0.0,18.0066,2.88682180543
 09/20  23:00:00,24.5440498419,2.18481897603,0.0121171444213,0.0,3.71167865564,13.077,4.73940510718,0.0,3.0011,1.73830510718
 09/20  24:00:00,14.1177283325,2.18481897603,0.0,0.0,1.85583932782,5.577,4.18867384355,0.0223007485661,3.0011,1.16527309499
 09/21  01:00:00,9.83606344471,0.0,0.0,0.0,0.618613109274,5.0,3.59319495239,0.0,3.0011,0.592094952388
 09/21  02:00:00,9.87177640769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,9.87833931701,0.0,0.0,0.0,0.618613109274,5.0,3.59317134203,0.0,3.0011,0.592071342026
 09/21  04:00:00,10.0474577323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,14.0431318864,2.18481897603,0.0,0.0,1.85583932782,5.577,5.19205621323,0.0983289720169,4.50165,0.592077241209
 09/21  06:00:00,28.5363748643,2.18481897603,0.00977729217539,0.0,3.71167865564,18.077,14.6698644718,0.0,13.50495,1.16491447183
 09/21  07:00:00,26.8461526719,2.18481897603,0.25214508354,0.0,3.71167865564,18.077,24.4703222718,0.0,21.0077,3.46262227184
 09/21  08:00:00,21.2369278771,2.18481897603,0.261731109916,0.0,3.71167865564,13.077,18.4676464311,0.0,15.0055,3.46214643107
 09/21  09:00:00,21.7457929172,2.18481897603,0.732305224071,0.0,3.71167865564,13.077,17.8927919279,0.0,15.0055,2.88729192786
 09/21  10:00:00,27.6140177511,2.18481897603,1.56390837153,0.0,3.71167865564,18.077,35.3252672525,0.0,33.0121,2.31316725255
 09/21  11:00:00,30.6572376431,2.18481897603,3.46894972903,0.0,3.71167865564,18.077,43.4017971511,0.0,40.51485,2.88694715114
 09/21  12:00:00,31.1937046303,2.18481897603,4.7923710995,0.0,3.71167865564,18.077,38.8995005817,0.0,36.0132,2.88630058175
 09/21  13:00:00,31.2453545458,2.18481897603,5.1432201124,0.0,3.71167865564,18.077,33.8232258593,0.0,31.51155,2.31167585929
 09/21  14:00:00,24.7054163959,2.18481897603,3.61025185644,0.0,3.71167865564,13.077,22.7465455489,0.0,21.0077,1.73884554892
 09/21  15:00:00,23.317582433,2.18481897603,2.24184501548,0.0,3.71167865564,13.077,21.2460738458,0.0,19.50715,1.73892384579
 09/21  16:00:00,22.1509472697,2.18481897603,1.1171268848,0.0,3.71167865564,13.077,24.8203342617,0.0,22.50825,2.31208426171
 09/21  17:00:00,27.3962921373,2.18481897603,1.42428326586,0.0,3.71167865564,18.077,27.8220996308,0.0,25.50935,2.31274963083
 09/21  18:00:00,27.7067118068,2.18481897603,1.74419216649,0.0,3.71167865564,18.077,28.9710963543,0.0,25.50935,3.46174635431
 09/21  19:00:00,29.0281371837,2.18481897603,1.62996422587,0.0,3.71167865564,18.077,29.5461567994,0.0,25.50935,4.03680679944
 09/21  20:00:00,24.8270715437,2.18481897603,1.18773945586,0.0,3.71167865564,13.077,25.3954513232,0.0,22.50825,2.88720132323
 09/21  21:00:00,24.6077739433,2.18481897603,1.05819566564,0.0,3.71167865564,13.077,24.4688820941,0.0,21.0077,3.46118209406
 09/21  22:00:00,24.0434079589,2.18481897603,0.62508827985,0.0,3.71167865564,13.077,20.8935523666,0.0,18.0066,2.88695236662
 09/21  23:00:00,24.7751711396,2.18481897603,0.215970104641,0.0,3.71167865564,13.077,4.73927362834,0.0,3.0011,1.73817362834
 09/21  24:00:00,14.1491374098,2.18481897603,0.0,0.0,1.85583932782,5.577,4.19262652803,0.0263587163758,3.0011,1.16516781165
 09/22  01:00:00,9.85908295844,0.0,0.0,0.0,0.618613109274,5.0,3.59317678991,0.0,3.0011,0.592076789914
 09/22  02:00:00,9.87417839958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.88025530795,0.0,0.0,0.0,0.618613109274,5.0,3.59318270594,0.0,3.0011,0.592082705944
 09/22  04:00:00,10.6382466319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.6300883454,2.18481897603,0.0149042837058,0.0,1.85583932782,5.577,5.24037957576,0.146640987466,4.50165,0.592088588297
 09/22  06:00:00,28.7607721417,2.18481897603,0.00907335697586,0.0,3.71167865564,18.077,14.6696718125,0.0,13.50495,1.16472181248
 09/22  07:00:00,26.5522288753,2.18481897603,0.0118262490459,0.0,3.71167865564,18.077,24.4706014366,0.0,21.0077,3.46290143659
 09/22  08:00:00,20.9281634981,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4678433778,0.0,15.0055,3.46234337782
 09/22  09:00:00,20.9698450396,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8926613077,0.0,15.0055,2.88716130772
 09/22  10:00:00,26.7554183131,2.18481897603,0.749502255672,0.0,3.71167865564,18.077,35.3252307211,0.0,33.0121,2.31313072111
 09/22  11:00:00,29.3236630121,2.18481897603,2.16845663856,0.0,3.71167865564,18.077,43.4021198396,0.0,40.51485,2.88726983964
 09/22  12:00:00,30.0940329675,2.18481897603,3.71566440929,0.0,3.71167865564,18.077,38.8996024717,0.0,36.0132,2.88640247167
 09/22  13:00:00,30.2217041777,2.18481897603,4.1183580318,0.0,3.71167865564,18.077,33.8233910372,0.0,31.51155,2.31184103719
 09/22  14:00:00,24.6938132631,2.18481897603,3.58076999863,0.0,3.71167865564,13.077,22.7465638715,0.0,21.0077,1.73886387153
 09/22  15:00:00,24.4760742332,2.18481897603,3.35975089169,0.0,3.71167865564,13.077,21.8188664238,0.0,19.50715,2.31171642378
 09/22  16:00:00,24.5015758876,2.18481897603,3.4386067638,0.0,3.71167865564,13.077,24.2470969814,0.0,22.50825,1.73884698143
 09/22  17:00:00,30.1402776112,2.18481897603,4.10463000407,0.0,3.71167865564,18.077,27.8223958839,0.0,25.50935,2.31304588395
 09/22  18:00:00,29.5842362367,2.18481897603,3.56338542939,0.0,3.71167865564,18.077,28.971885027,0.0,25.50935,3.46253502699
 09/22  19:00:00,29.7727179248,2.18481897603,2.51436349063,0.0,3.71167865564,18.077,29.5465101711,0.0,25.50935,4.03716017106
 09/22  20:00:00,25.0604451121,2.18481897603,1.55476005048,0.0,3.71167865564,13.077,25.3963114462,0.0,22.50825,2.88806144615
 09/22  21:00:00,24.4934527398,2.18481897603,1.06721979894,0.0,3.71167865564,13.077,24.4696338245,0.0,21.0077,3.46193382446
 09/22  22:00:00,23.909857967,2.18481897603,0.510006604373,0.0,3.71167865564,13.077,20.8934629853,0.0,18.0066,2.88686298527
 09/22  23:00:00,24.6180526733,2.18481897603,0.0872067245649,0.0,3.71167865564,13.077,4.73910113202,0.0,3.0011,1.73800113202
 09/22  24:00:00,14.1077624138,2.18481897603,0.0,0.0,1.85583932782,5.577,4.19001194636,0.0236006501559,3.0011,1.1653112962
 09/23  01:00:00,9.82453580677,0.0,0.0,0.0,0.618613109274,5.0,3.59319169878,0.0,3.0011,0.59209169878
 09/23  02:00:00,9.84738265859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,9.8545488819,0.0,0.0,0.0,0.618613109274,5.0,3.59319023521,0.0,3.0011,0.592090235208
 09/23  04:00:00,10.02019468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,14.0124569874,2.18481897603,0.0131300239516,0.0,1.85583932782,5.577,5.25903937434,0.165293267498,4.50165,0.59209610684
 09/23  06:00:00,28.4769397026,2.18481897603,0.00768103871096,0.0,3.71167865564,18.077,14.6697992416,0.0,13.50495,1.16484924163
 09/23  07:00:00,26.5615533995,2.18481897603,0.00660673920645,0.0,3.71167865564,18.077,22.1726572595,0.0,21.0077,1.16495725949
 09/23  08:00:00,21.2033073673,2.18481897603,0.235468176006,0.0,3.71167865564,13.077,16.170551236,0.0,15.0055,1.16505123596
 09/23  09:00:00,22.0151954833,2.18481897603,0.990958825244,0.0,3.71167865564,13.077,17.8935295037,0.0,15.0055,2.88802950366
 09/23  10:00:00,28.1872237719,2.18481897603,2.11031738955,0.0,3.71167865564,18.077,35.8993909965,0.0,33.0121,2.88729099648
 09/23  11:00:00,31.3142254717,2.18481897603,4.10856181396,0.0,3.71167865564,18.077,43.4027959179,0.0,40.51485,2.88794591789
 09/23  12:00:00,31.710289633,2.18481897603,5.27421844291,0.0,3.71167865564,18.077,39.4747048204,0.0,36.0132,3.46150482042
 09/23  13:00:00,31.8912936556,2.18481897603,5.74885723295,0.0,3.71167865564,18.077,34.3985120065,0.0,31.51155,2.8869620065
 09/23  14:00:00,26.5206217481,2.18481897603,5.36906081035,0.0,3.71167865564,13.077,23.3204343484,0.0,21.0077,2.31273434835
 09/23  15:00:00,26.4009789858,2.18481897603,5.25112389275,0.0,3.71167865564,13.077,22.3932430197,0.0,19.50715,2.88609301974
 09/23  16:00:00,26.1759715835,2.18481897603,5.06143473252,0.0,3.71167865564,13.077,24.8208491221,0.0,22.50825,2.31259912207
 09/23  17:00:00,31.2977399043,2.18481897603,5.23130673935,0.0,3.71167865564,18.077,27.8225065184,0.0,25.50935,2.31315651843
 09/23  18:00:00,31.2600872798,2.18481897603,5.20865063388,0.0,3.71167865564,18.077,28.9719768092,0.0,25.50935,3.46262680915
 09/23  19:00:00,31.8233833473,2.18481897603,4.33477801579,0.0,3.71167865564,18.077,28.9718603613,0.0,25.50935,3.46251036135
 09/23  20:00:00,26.4199390717,2.18481897603,2.70512572084,0.0,3.71167865564,13.077,25.969892514,0.0,22.50825,3.46164251402
 09/23  21:00:00,25.5596408538,2.18481897603,1.95148386928,0.0,3.71167865564,13.077,23.896049479,0.0,21.0077,2.88834947903
 09/23  22:00:00,24.9863774455,2.18481897603,1.52295136667,0.0,3.71167865564,13.077,20.8927346109,0.0,18.0066,2.88613461089
 09/23  23:00:00,25.4631623658,2.18481897603,0.881845618061,0.0,3.71167865564,13.077,4.7398003129,0.0,3.0011,1.7387003129
 09/23  24:00:00,14.1654169213,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73897758395,0.0,3.0011,1.73787758395
 09/24  01:00:00,9.86227228894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,9.87934065429,0.0,0.0,0.0,0.618613109274,5.0,3.59314773123,0.0,3.0011,0.592047731228
 09/24  03:00:00,9.88657122206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  04:00:00,10.0543239185,0.0,0.0,0.0,0.618613109274,5.0,3.59315367336,0.0,3.0011,0.592053673359
 09/24  05:00:00,14.0247612511,2.18481897603,0.0,0.0,1.85583932782,5.577,4.63780700573,0.116157005728,4.50165,0.02
 09/24  06:00:00,28.4904120101,2.18481897603,0.0085326391661,0.0,3.71167865564,18.077,14.6698317429,0.0,13.50495,1.16488174288
 09/24  07:00:00,27.1975844522,2.18481897603,0.00668832192615,0.0,3.71167865564,18.077,22.1725420647,0.0,21.0077,1.1648420647
 09/24  08:00:00,21.4212526002,2.18481897603,0.437685441375,0.0,3.71167865564,13.077,16.170606864,0.0,15.0055,1.165106864
 09/24  09:00:00,22.5125535061,2.18481897603,1.45759519288,0.0,3.71167865564,13.077,16.1706002002,0.0,15.0055,1.16510020024
 09/24  10:00:00,28.862282308,2.18481897603,2.76670037161,0.0,3.71167865564,18.077,35.9002919522,0.0,33.0121,2.88819195218
 09/24  11:00:00,32.2118072191,2.18481897603,4.9876732358,0.0,3.71167865564,18.077,43.9764975239,0.0,40.51485,3.46164752387
 09/24  12:00:00,32.7083391941,2.18481897603,6.25476108564,0.0,3.71167865564,18.077,38.3263989441,0.0,36.0132,2.31319894409
 09/24  13:00:00,32.693983666,2.18481897603,6.54782816334,0.0,3.71167865564,18.077,34.3974283147,0.0,31.51155,2.8858783147
 09/24  14:00:00,26.6539925111,2.18481897603,5.51070521418,0.0,3.71167865564,13.077,22.7462058259,0.0,21.0077,1.73850582587
 09/24  15:00:00,26.7224460244,2.18481897603,5.57694016757,0.0,3.71167865564,13.077,21.818864693,0.0,19.50715,2.31171469301
 09/24  16:00:00,26.7956038892,2.18481897603,5.65670862637,0.0,3.71167865564,13.077,24.2471830126,0.0,22.50825,1.73893301256
 09/24  17:00:00,31.8163383479,2.18481897603,5.74236785661,0.0,3.71167865564,18.077,28.3955491382,0.0,25.50935,2.88619913818
 09/24  18:00:00,31.7968093372,2.18481897603,5.73550953244,0.0,3.71167865564,18.077,28.3974090817,0.0,25.50935,2.88805908173
 09/24  19:00:00,33.2959879648,2.18481897603,5.15546074497,0.0,3.71167865564,18.077,28.9709584916,0.0,25.50935,3.46160849163
 09/24  20:00:00,27.5473107291,2.18481897603,3.80147288662,0.0,3.71167865564,13.077,24.8212223467,0.0,22.50825,2.31297234675
 09/24  21:00:00,26.5677511045,2.18481897603,2.93415976451,0.0,3.71167865564,13.077,23.8956635344,0.0,21.0077,2.88796353438
 09/24  22:00:00,25.7831945947,2.18481897603,2.29102191574,0.0,3.71167865564,13.077,20.8928317246,0.0,18.0066,2.88623172457
 09/24  23:00:00,26.2514486159,2.18481897603,1.62221193699,0.0,3.71167865564,13.077,4.16625605342,0.0,3.0011,1.16515605342
 09/24  24:00:00,15.0476095473,2.18481897603,0.811840903026,0.0,1.85583932782,5.577,4.73926058315,0.0,3.0011,1.73816058315
 09/25  01:00:00,9.92053783863,0.0,0.0,0.0,0.618613109274,5.0,3.59319540529,0.0,3.0011,0.592095405286
 09/25  02:00:00,9.92634752639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,9.92043125646,0.0,0.0,0.0,0.618613109274,5.0,3.59317547658,0.0,3.0011,0.592075476576
 09/25  04:00:00,10.1006218206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,14.102242037,2.18481897603,0.0,0.0,1.85583932782,5.577,5.17632590702,0.0826203910226,4.50165,0.592055516001
 09/25  06:00:00,28.816261464,2.18481897603,0.246525575698,0.0,3.71167865564,18.077,14.6697248206,0.0,13.50495,1.16477482057
 09/25  07:00:00,28.0627764425,2.18481897603,0.802289269035,0.0,3.71167865564,18.077,24.4704489428,0.0,21.0077,3.46274894278
 09/25  08:00:00,22.2205254356,2.18481897603,1.19618997621,0.0,3.71167865564,13.077,18.4679949813,0.0,15.0055,3.46249498135
 09/25  09:00:00,22.999832413,2.18481897603,1.92556354603,0.0,3.71167865564,13.077,17.8928392833,0.0,15.0055,2.88733928334
 09/25  10:00:00,29.7816674101,2.18481897603,3.6731861812,0.0,3.71167865564,18.077,35.8986503129,0.0,33.0121,2.88655031294
 09/25  11:00:00,32.9396970325,2.18481897603,5.7018083284,0.0,3.71167865564,18.077,43.0753434065,0.0,40.51485,2.56049340647
 09/25  12:00:00,33.3728670902,2.18481897603,6.90122012029,0.0,3.71167865564,18.077,38.6527936355,0.0,36.0132,2.63959363549
 09/25  13:00:00,32.4507832571,2.18481897603,6.31187582335,0.0,3.71167865564,18.077,33.8240304065,0.0,31.51155,2.31248040645
 09/25  14:00:00,27.10021454,2.18481897603,5.94362375668,0.0,3.71167865564,13.077,22.746262732,0.0,21.0077,1.73856273197
 09/25  15:00:00,26.8802440756,2.18481897603,5.71954448761,0.0,3.71167865564,13.077,21.8190051569,0.0,19.50715,2.31185515692
 09/25  16:00:00,26.7567123336,2.18481897603,5.62865745597,0.0,3.71167865564,13.077,24.2468043698,0.0,22.50825,1.73855436979
 09/25  17:00:00,32.7559042384,2.18481897603,6.67163329339,0.0,3.71167865564,18.077,28.3958134794,0.0,25.50935,2.88646347944
 09/25  18:00:00,32.350363192,2.18481897603,6.27989060965,0.0,3.71167865564,18.077,28.9718764528,0.0,25.50935,3.46252645278
 09/25  19:00:00,33.5364341109,2.18481897603,5.39360845,0.0,3.71167865564,18.077,28.9728303348,0.0,25.50935,3.46348033481
 09/25  20:00:00,27.8290392178,2.18481897603,4.08160263887,0.0,3.71167865564,13.077,25.9699011052,0.0,22.50825,3.46165110522
 09/25  21:00:00,27.2946519651,2.18481897603,3.6473345634,0.0,3.71167865564,13.077,24.4695699659,0.0,21.0077,3.46186996593
 09/25  22:00:00,26.0936603595,2.18481897603,2.59678117224,0.0,3.71167865564,13.077,20.8931912884,0.0,18.0066,2.88659128841
 09/25  23:00:00,26.1676592068,2.18481897603,1.54981529122,0.0,3.71167865564,13.077,4.73920732284,0.0,3.0011,1.73810732284
 09/25  24:00:00,15.1844672099,2.18481897603,0.943728937467,0.0,1.85583932782,5.577,4.16622248551,0.0,3.0011,1.16512248551
 09/26  01:00:00,9.91901535837,0.0,0.0,0.0,0.618613109274,5.0,3.59318537752,0.0,3.0011,0.592085377519
 09/26  02:00:00,9.92784690742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  03:00:00,9.93101085682,0.0,0.0,0.0,0.618613109274,5.0,3.59316542864,0.0,3.0011,0.592065428644
 09/26  04:00:00,10.7357172263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
