Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  05:00:00,14.7362483247,2.18481897603,0.0,0.0,1.85583932782,5.577,4.60269539827,0.0810453982721,4.50165,0.02
 09/26  06:00:00,29.3861824203,2.18481897603,0.511573755663,0.0,3.71167865564,18.077,14.6700232325,0.0,13.50495,1.16507323254
 09/26  07:00:00,28.4214912532,2.18481897603,1.14074716225,0.0,3.71167865564,18.077,25.0443653783,0.0,21.0077,4.03666537826
 09/26  08:00:00,22.2677043924,2.18481897603,1.23786034836,0.0,3.71167865564,13.077,18.4679226797,0.0,15.0055,3.46242267969
 09/26  09:00:00,22.5603169154,2.18481897603,1.50798573186,0.0,3.71167865564,13.077,17.8926354187,0.0,15.0055,2.88713541872
 09/26  10:00:00,28.5328237187,2.18481897603,2.45800992709,0.0,3.71167865564,18.077,35.3250864502,0.0,33.0121,2.31298645019
 09/26  11:00:00,31.7028061578,2.18481897603,4.50768652751,0.0,3.71167865564,18.077,43.4019968988,0.0,40.51485,2.88714689878
 09/26  12:00:00,33.1149241472,2.18481897603,6.67400642957,0.0,3.71167865564,18.077,38.8997953843,0.0,36.0132,2.88659538426
 09/26  13:00:00,32.7973227195,2.18481897603,6.66664256242,0.0,3.71167865564,18.077,33.8239746999,0.0,31.51155,2.31242469985
 09/26  14:00:00,26.4281551115,2.18481897603,5.29642860176,0.0,3.71167865564,13.077,22.7466829413,0.0,21.0077,1.73898294127
 09/26  15:00:00,26.4368104145,2.18481897603,5.29321493086,0.0,3.71167865564,13.077,21.8187751459,0.0,19.50715,2.31162514594
 09/26  16:00:00,26.3171537432,2.18481897603,5.1770036989,0.0,3.71167865564,13.077,24.2472479517,0.0,22.50825,1.73899795174
 09/26  17:00:00,32.3003175338,2.18481897603,6.19662596288,0.0,3.71167865564,18.077,28.3956108701,0.0,25.50935,2.88626087008
 09/26  18:00:00,32.2492331596,2.18481897603,6.17977714784,0.0,3.71167865564,18.077,28.9717593268,0.0,25.50935,3.4624093268
 09/26  19:00:00,33.4495954012,2.18481897603,5.49813649334,0.0,3.71167865564,18.077,28.9729948485,0.0,25.50935,3.46364484854
 09/26  20:00:00,28.017387303,2.18481897603,4.44043234402,0.0,3.71167865564,13.077,25.9696797538,0.0,22.50825,3.46142975383
 09/26  21:00:00,27.6224724318,2.18481897603,4.10211467449,0.0,3.71167865564,13.077,24.4695919648,0.0,21.0077,3.46189196481
 09/26  22:00:00,27.1154395697,2.18481897603,3.59713782292,0.0,3.71167865564,13.077,20.8929431552,0.0,18.0066,2.88634315522
 09/26  23:00:00,27.1534034446,2.18481897603,2.49424579383,0.0,3.71167865564,13.077,4.73924540919,0.0,3.0011,1.73814540919
 09/26  24:00:00,15.6243106038,2.18481897603,1.35005657107,0.0,1.85583932782,5.577,4.16625288183,0.0,3.0011,1.16515288183
 09/27  01:00:00,9.95155243648,0.0,0.0,0.0,0.618613109274,5.0,3.59317431115,0.0,3.0011,0.59207431115
 09/27  02:00:00,9.96446013612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  03:00:00,9.97119678257,0.0,0.0,0.0,0.618613109274,5.0,3.59318021098,0.0,3.0011,0.592080210982
 09/27  04:00:00,10.1573826293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  05:00:00,15.0250861697,2.18481897603,0.847673978802,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/27  06:00:00,30.34754452,2.18481897603,1.68987845286,0.0,3.71167865564,18.077,14.6700565861,0.0,13.50495,1.16510658609
 09/27  07:00:00,29.4573706094,2.18481897603,2.13461375797,0.0,3.71167865564,18.077,25.044634092,0.0,21.0077,4.03693409196
 09/27  08:00:00,22.9534055875,2.18481897603,1.90037597742,0.0,3.71167865564,13.077,18.4679305252,0.0,15.0055,3.46243052518
 09/27  09:00:00,22.9254984196,2.18481897603,1.86779352262,0.0,3.71167865564,13.077,17.8924402734,0.0,15.0055,2.88694027343
 09/27  10:00:00,28.3177148994,2.18481897603,2.25139413261,0.0,3.71167865564,18.077,35.3249126268,0.0,33.0121,2.31281262685
 09/27  11:00:00,31.0399474754,2.18481897603,3.86675058871,0.0,3.71167865564,18.077,43.4020063662,0.0,40.51485,2.88715636623
 09/27  12:00:00,31.2781077375,2.18481897603,4.89778764929,0.0,3.71167865564,18.077,38.8992320197,0.0,36.0132,2.88603201973
 09/27  13:00:00,30.849867681,2.18481897603,4.7741299147,0.0,3.71167865564,18.077,33.8233891096,0.0,31.51155,2.31183910957
 09/27  14:00:00,24.79698715,2.18481897603,3.71151643118,0.0,3.71167865564,13.077,22.7459218455,0.0,21.0077,1.73822184545
 09/27  15:00:00,24.7477645871,2.18481897603,3.65135908461,0.0,3.71167865564,13.077,21.8189184934,0.0,19.50715,2.31176849339
 09/27  16:00:00,25.3801588155,2.18481897603,4.27533826542,0.0,3.71167865564,13.077,24.2464444606,0.0,22.50825,1.73819446055
 09/27  17:00:00,31.5823607103,2.18481897603,5.48456405673,0.0,3.71167865564,18.077,28.395574803,0.0,25.50935,2.88622480304
 09/27  18:00:00,31.1165942759,2.18481897603,5.03413167993,0.0,3.71167865564,18.077,28.9719014987,0.0,25.50935,3.46255149869
 09/27  19:00:00,32.4021039612,2.18481897603,4.24884114079,0.0,3.71167865564,18.077,28.9724264759,0.0,25.50935,3.46307647592
 09/27  20:00:00,26.7787481702,2.18481897603,3.04040183646,0.0,3.71167865564,13.077,25.9692065605,0.0,22.50825,3.46095656051
 09/27  21:00:00,26.5173213589,2.18481897603,2.88347312415,0.0,3.71167865564,13.077,24.4688481603,0.0,21.0077,3.46114816034
 09/27  22:00:00,25.8947264728,2.18481897603,2.39945890416,0.0,3.71167865564,13.077,20.8929506912,0.0,18.0066,2.88635069123
 09/27  23:00:00,26.5597446894,2.18481897603,1.9251004778,0.0,3.71167865564,13.077,4.73908752579,0.0,3.0011,1.73798752579
 09/27  24:00:00,15.1034198241,2.18481897603,0.860697276352,0.0,1.85583932782,5.577,4.16635861523,0.0,3.0011,1.16525861523
 09/28  01:00:00,9.93816707631,0.0,0.0,0.0,0.618613109274,5.0,3.5931937112,0.0,3.0011,0.592093711196
 09/28  02:00:00,9.95669355252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.96359530992,0.0,0.0,0.0,0.618613109274,5.0,3.59314789356,0.0,3.0011,0.592047893562
 09/28  04:00:00,10.1363873213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,14.317066318,2.18481897603,0.165990694012,0.0,1.85583932782,5.577,5.09370383386,0.0,4.50165,0.59205383386
 09/28  06:00:00,29.651421505,2.18481897603,1.02842126204,0.0,3.71167865564,18.077,14.6698431507,0.0,13.50495,1.16489315069
 09/28  07:00:00,28.9327314143,2.18481897603,1.62504188937,0.0,3.71167865564,18.077,24.4706776904,0.0,21.0077,3.4629776904
 09/28  08:00:00,22.6305033342,2.18481897603,1.58159349912,0.0,3.71167865564,13.077,18.4673628722,0.0,15.0055,3.46186287225
 09/28  09:00:00,22.9808859512,2.18481897603,1.91841302161,0.0,3.71167865564,13.077,17.8927546382,0.0,15.0055,2.88725463817
 09/28  10:00:00,28.9110955094,2.18481897603,2.83178908875,0.0,3.71167865564,18.077,35.8980186648,0.0,33.0121,2.88591866476
 09/28  11:00:00,31.2369755386,2.18481897603,4.06784760871,0.0,3.71167865564,18.077,43.4019103735,0.0,40.51485,2.88706037353
 09/28  12:00:00,31.0405223828,2.18481897603,4.66970367905,0.0,3.71167865564,18.077,38.3262169253,0.0,36.0132,2.3130169253
 09/28  13:00:00,29.8155718886,2.18481897603,3.75536866522,0.0,3.71167865564,18.077,33.8241159097,0.0,31.51155,2.3125659097
 09/28  14:00:00,22.4402754416,2.18481897603,1.40711856985,0.0,3.71167865564,13.077,23.3194925537,0.0,21.0077,2.3117925537
 09/28  15:00:00,21.5147073996,2.18481897603,0.49556071535,0.0,3.71167865564,13.077,21.2458377194,0.0,19.50715,1.73868771939
 09/28  16:00:00,21.3030380407,2.18481897603,0.29434305903,0.0,3.71167865564,13.077,24.8199384281,0.0,22.50825,2.31168842809
 09/28  17:00:00,26.4877870174,2.18481897603,0.517419181147,0.0,3.71167865564,18.077,27.8219770351,0.0,25.50935,2.31262703506
 09/28  18:00:00,26.0848272921,2.18481897603,0.20315244647,0.0,3.71167865564,18.077,28.9713784876,0.0,25.50935,3.46202848755
 09/28  19:00:00,27.9209042256,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5461460452,0.0,25.50935,4.03679604516
 09/28  20:00:00,23.5271689601,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3958621202,0.0,22.50825,2.88761212016
 09/28  21:00:00,23.441321771,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0438455688,0.0,21.0077,4.03614556878
 09/28  22:00:00,23.3113722105,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9160132859,0.0227511734194,18.0066,2.88666211247
 09/28  23:00:00,24.4287942339,2.18481897603,0.0,0.0,3.71167865564,13.077,4.7674283081,0.0279764269059,3.0011,1.73835188119
 09/28  24:00:00,13.9769769247,2.18481897603,0.0,0.0,1.85583932782,5.577,7.06388421187,2.89739874219,3.0011,1.16538546968
 09/29  01:00:00,9.72727815113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.75465389495,0.0,0.0,0.0,0.618613109274,5.0,3.59317731847,0.0,3.0011,0.592077318467
 09/29  03:00:00,9.76354052694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.4471338039,0.0,0.0,0.0,0.618613109274,5.0,3.59318323243,0.0,3.0011,0.592083232426
 09/29  05:00:00,14.4293549981,2.18481897603,0.0,0.0,1.85583932782,5.577,10.5428431926,6.02119319262,4.50165,0.02
 09/29  06:00:00,28.6205507925,2.18481897603,0.0,0.0,3.71167865564,18.077,16.8922157363,2.22227577372,13.50495,1.16498996262
 09/29  07:00:00,27.0875400722,2.18481897603,0.0,0.0,3.71167865564,18.077,25.0439990664,0.0,21.0077,4.03629906642
 09/29  08:00:00,20.8442733268,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4674541428,0.0,15.0055,3.46195414279
 09/29  09:00:00,20.8934731408,2.18481897603,0.0,0.0,3.71167865564,13.077,17.892898817,0.0,15.0055,2.88739881704
 09/29  10:00:00,25.9266963484,2.18481897603,0.0,0.0,3.71167865564,18.077,35.3249449462,0.0,33.0121,2.31284494619
 09/29  11:00:00,27.5460925226,2.18481897603,0.477772888247,0.0,3.71167865564,18.077,43.4018540509,0.0,40.51485,2.88700405088
 09/29  12:00:00,27.7100470452,2.18481897603,1.43422591986,0.0,3.71167865564,18.077,38.8996215369,0.0,36.0132,2.88642153689
 09/29  13:00:00,27.4368077227,2.18481897603,1.41560950816,0.0,3.71167865564,18.077,33.8242501461,0.0,31.51155,2.3127001461
 09/29  14:00:00,21.8836350602,2.18481897603,0.860621358732,0.0,3.71167865564,13.077,22.7466308313,0.0,21.0077,1.73893083129
 09/29  15:00:00,22.0004093163,2.18481897603,0.959729480794,0.0,3.71167865564,13.077,21.8189801698,0.0,19.50715,2.31183016979
 09/29  16:00:00,21.9452581974,2.18481897603,0.974902509429,0.0,3.71167865564,13.077,24.8196390268,0.0,22.50825,2.31138902683
 09/29  17:00:00,27.3926987362,2.18481897603,1.43636744607,0.0,3.71167865564,18.077,27.8223897728,0.0,25.50935,2.31303977281
 09/29  18:00:00,27.5120496979,2.18481897603,1.5485828624,0.0,3.71167865564,18.077,28.9711633228,0.0,25.50935,3.46181332285
 09/29  19:00:00,29.3189474512,2.18481897603,1.46358126251,0.0,3.71167865564,18.077,29.5457666741,0.0,25.50935,4.03641667408
 09/29  20:00:00,24.4785027604,2.18481897603,1.00626703956,0.0,3.71167865564,13.077,25.3958200846,0.0,22.50825,2.88757008462
 09/29  21:00:00,24.1912887687,2.18481897603,0.779253325609,0.0,3.71167865564,13.077,24.4694528577,0.0,21.0077,3.46175285768
 09/29  22:00:00,23.6922437144,2.18481897603,0.298214964923,0.0,3.71167865564,13.077,20.8935188208,0.0,18.0066,2.88691882077
 09/29  23:00:00,24.5292215758,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73909432847,0.0,3.0011,1.73799432847
 09/29  24:00:00,14.1059926743,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76235897064,0.0235520590511,3.0011,1.73770691159
 09/30  01:00:00,9.81515632063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  02:00:00,9.83678970557,0.0,0.0,0.0,0.618613109274,5.0,3.59316726884,0.0,3.0011,0.592067268838
 09/30  03:00:00,9.84744321874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,10.0180403705,0.0,0.0,0.0,0.618613109274,5.0,3.59317317986,0.0,3.0011,0.592073179862
 09/30  05:00:00,14.0160229939,2.18481897603,0.0,0.0,1.85583932782,5.577,4.63575085903,0.114100859034,4.50165,0.02
 09/30  06:00:00,28.5047125987,2.18481897603,0.0093605498704,0.0,3.71167865564,18.077,14.6697727534,0.0,13.50495,1.16482275336
 09/30  07:00:00,27.2055683588,2.18481897603,0.0102576323854,0.0,3.71167865564,18.077,22.1728358736,0.0,21.0077,1.16513587363
 09/30  08:00:00,20.929861833,2.18481897603,0.0,0.0,3.71167865564,13.077,16.1706218378,0.0,15.0055,1.16512183784
 09/30  09:00:00,20.9427075055,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4664060906,0.0,15.0055,3.46090609062
 09/30  10:00:00,25.9500051173,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8989854224,0.0,33.0121,2.88688542236
 09/30  11:00:00,27.2836890835,2.18481897603,0.227188145064,0.0,3.71167865564,18.077,43.4026231554,0.0,40.51485,2.88777315537
 09/30  12:00:00,26.8530767164,2.18481897603,0.619733474757,0.0,3.71167865564,18.077,39.4741040992,0.0,36.0132,3.46090409924
 09/30  13:00:00,26.504601755,2.18481897603,0.5143083286,0.0,3.71167865564,18.077,34.3984035768,0.0,31.51155,2.88685357678
 09/30  14:00:00,21.003793257,2.18481897603,0.0134981330179,0.0,3.71167865564,13.077,23.3203946463,0.0,21.0077,2.31269464633
 09/30  15:00:00,20.9768118397,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3929776116,0.0,19.50715,2.88582761164
 09/30  16:00:00,20.9170305458,2.18481897603,0.0171076716575,0.0,3.71167865564,13.077,24.8198240829,0.0,22.50825,2.31157408295
 09/30  17:00:00,26.1370450496,2.18481897603,0.233544311351,0.0,3.71167865564,18.077,27.8219801817,0.0,25.50935,2.31263018174
 09/30  18:00:00,26.3243285648,2.18481897603,0.428081366861,0.0,3.71167865564,18.077,28.9714834112,0.0,25.50935,3.46213341122
 09/30  19:00:00,28.1926727206,2.18481897603,0.244048195078,0.0,3.71167865564,18.077,29.5451738183,0.0,25.50935,4.03582381827
 09/30  20:00:00,23.5511991964,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3957104019,0.0,22.50825,2.88746040192
 09/30  21:00:00,23.4610944499,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4691923487,0.0,21.0077,3.46149234873
 09/30  22:00:00,23.3417584858,2.18481897603,0.0,0.0,3.71167865564,13.077,20.8926550263,0.0,18.0066,2.8860550263
 09/30  23:00:00,24.4893671295,2.18481897603,0.0,0.0,3.71167865564,13.077,4.7397612571,0.0,3.0011,1.7386612571
 09/30  24:00:00,14.070773255,2.18481897603,0.0,0.0,1.85583932782,5.577,4.77201977143,0.0329842659616,3.0011,1.73793550546
 10/01  01:00:00,9.80648169706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.83787713553,0.0,0.0,0.0,0.618613109274,5.0,3.59319001065,0.0,3.0011,0.592090010654
 10/01  03:00:00,9.85335585462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.0293237631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  05:00:00,14.0443862807,2.18481897603,0.0,0.0,1.85583932782,5.577,5.24418456474,0.15043867917,4.50165,0.592095885574
 10/01  06:00:00,28.5410033367,2.18481897603,0.0117049467253,0.0,3.71167865564,18.077,14.6700465897,0.0,13.50495,1.16509658965
 10/01  07:00:00,27.2419932718,2.18481897603,0.0127273239083,0.0,3.71167865564,18.077,22.1727866297,0.0,21.0077,1.16508662975
 10/01  08:00:00,21.0116621106,2.18481897603,0.0283724499191,0.0,3.71167865564,13.077,16.1705775865,0.0,15.0055,1.16507758649
 10/01  09:00:00,21.1419511048,2.18481897603,0.133410644052,0.0,3.71167865564,13.077,16.1705684023,0.0,15.0055,1.16506840231
 10/01  10:00:00,26.5137747945,2.18481897603,0.497110437782,0.0,3.71167865564,18.077,35.8995336973,0.0,33.0121,2.88743369731
 10/01  11:00:00,28.2983890073,2.18481897603,1.18446268449,0.0,3.71167865564,18.077,43.9762493684,0.0,40.51485,3.46139936837
 10/01  12:00:00,28.2322096557,2.18481897603,1.91531695498,0.0,3.71167865564,18.077,38.8998429724,0.0,36.0132,2.88664297244
 10/01  13:00:00,28.3001497045,2.18481897603,2.24531886371,0.0,3.71167865564,18.077,33.8248754537,0.0,31.51155,2.31332545367
 10/01  14:00:00,23.0388645402,2.18481897603,1.9736262979,0.0,3.71167865564,13.077,23.3197055254,0.0,21.0077,2.31200552544
 10/01  15:00:00,23.0157418503,2.18481897603,1.94775447867,0.0,3.71167865564,13.077,21.2458301307,0.0,19.50715,1.7386801307
 10/01  16:00:00,23.2487127958,2.18481897603,2.17107018244,0.0,3.71167865564,13.077,24.8195994823,0.0,22.50825,2.31134948227
 10/01  17:00:00,28.9774326143,2.18481897603,2.91259898729,0.0,3.71167865564,18.077,27.8222590328,0.0,25.50935,2.31290903285
 10/01  18:00:00,29.0923840011,2.18481897603,3.06666710804,0.0,3.71167865564,18.077,28.9710977875,0.0,25.50935,3.4617477875
 10/01  19:00:00,30.6557185995,2.18481897603,2.56029653743,0.0,3.71167865564,18.077,28.3972125691,0.0,25.50935,2.88786256908
 10/01  20:00:00,25.7766575361,2.18481897603,2.07602410719,0.0,3.71167865564,13.077,25.3946593464,0.0,22.50825,2.88640934639
 10/01  21:00:00,25.3795506238,2.18481897603,1.78418314718,0.0,3.71167865564,13.077,24.4688850614,0.0,21.0077,3.46118506143
 10/01  22:00:00,24.8383375645,2.18481897603,1.37874419657,0.0,3.71167865564,13.077,20.3187303573,0.0,18.0066,2.31213035727
 10/01  23:00:00,25.5122062644,2.18481897603,0.914731866934,0.0,3.71167865564,13.077,4.73883354587,0.0,3.0011,1.73773354587
 10/01  24:00:00,14.1894335904,2.18481897603,0.0,0.0,1.85583932782,5.577,4.7392667572,0.0,3.0011,1.7381667572
 10/02  01:00:00,9.8884903908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.90648865216,0.0,0.0,0.0,0.618613109274,5.0,3.59316260756,0.0,3.0011,0.592062607561
 10/02  03:00:00,9.90972584488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,10.0677917778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,14.0746826542,2.18481897603,0.0,0.0,1.85583932782,5.577,5.23075362118,0.137017865621,4.50165,0.592085755557
 10/02  06:00:00,28.5545903623,2.18481897603,0.00872278641187,0.0,3.71167865564,18.077,14.6699976331,0.0,13.50495,1.1650476331
 10/02  07:00:00,27.2450407582,2.18481897603,0.0134611646127,0.0,3.71167865564,18.077,24.6839416911,0.0,21.0077,3.67624169106
 10/02  08:00:00,20.9720458931,2.18481897603,0.0,0.0,3.71167865564,13.077,18.8278901007,0.0,15.0055,3.82239010074
 10/02  09:00:00,21.6711083278,2.18481897603,0.647342256736,0.0,3.71167865564,13.077,17.8929143816,0.0,15.0055,2.88741438161
 10/02  10:00:00,27.8042305609,2.18481897603,1.74233172155,0.0,3.71167865564,18.077,35.3254320142,0.0,33.0121,2.31333201424
 10/02  11:00:00,30.2390069896,2.18481897603,3.05785960068,0.0,3.71167865564,18.077,43.4022709745,0.0,40.51485,2.88742097452
 10/02  12:00:00,30.9467374822,2.18481897603,4.54784321678,0.0,3.71167865564,18.077,38.899743374,0.0,36.0132,2.88654337403
 10/02  13:00:00,30.8514726742,2.18481897603,4.75414180693,0.0,3.71167865564,18.077,33.8235412571,0.0,31.51155,2.31199125709
 10/02  14:00:00,25.1245296272,2.18481897603,4.01307696624,0.0,3.71167865564,13.077,22.7465427372,0.0,21.0077,1.73884273723
 10/02  15:00:00,24.9873304786,2.18481897603,3.86773842722,0.0,3.71167865564,13.077,21.8191489425,0.0,19.50715,2.3119989425
 10/02  16:00:00,25.2213019766,2.18481897603,4.10104239158,0.0,3.71167865564,13.077,24.8200043998,0.0,22.50825,2.31175439976
 10/02  17:00:00,30.8662600153,2.18481897603,4.79497495172,0.0,3.71167865564,18.077,27.8225021995,0.0,25.50935,2.31315219947
 10/02  18:00:00,30.1863421214,2.18481897603,4.14795939988,0.0,3.71167865564,18.077,28.9722013854,0.0,25.50935,3.46285138538
 10/02  19:00:00,31.5693374165,2.18481897603,3.46206621927,0.0,3.71167865564,18.077,29.5466977811,0.0,25.50935,4.03734778108
 10/02  20:00:00,25.8402708948,2.18481897603,2.13534348216,0.0,3.71167865564,13.077,25.3960670702,0.0,22.50825,2.88781707015
 10/02  21:00:00,25.2202685641,2.18481897603,1.63393053372,0.0,3.71167865564,13.077,25.0435627087,0.0,21.0077,4.03586270866
 10/02  22:00:00,23.8121450253,2.18481897603,0.401075609473,0.0,3.71167865564,13.077,20.893870238,0.0,18.0066,2.887270238
 10/02  23:00:00,24.5048866054,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73960516082,0.0,3.0011,1.73850516082
 10/02  24:00:00,14.0597425389,2.18481897603,0.0,0.0,1.85583932782,5.577,4.2157376048,0.0494198278233,3.0011,1.16521777698
 10/03  01:00:00,9.77769894147,0.0,0.0,0.0,0.618613109274,5.0,3.59318423845,0.0,3.0011,0.592084238448
 10/03  02:00:00,9.79304320653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  03:00:00,9.78828356399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.470535385,0.0,0.0,0.0,0.618613109274,5.0,3.59319013664,0.0,3.0011,0.592090136637
 10/03  05:00:00,14.4326585276,2.18481897603,0.0,0.0,1.85583932782,5.577,11.0351563722,6.51350637225,4.50165,0.02
 10/03  06:00:00,28.5960778317,2.18481897603,0.0,0.0,3.71167865564,18.077,19.035064578,4.36506717789,13.50495,1.16504740011
 10/03  07:00:00,27.0505450428,2.18481897603,0.0,0.0,3.71167865564,18.077,27.5224086741,2.47758986198,21.0077,4.03711881213
 10/03  08:00:00,20.7976258909,2.18481897603,0.0,0.0,3.71167865564,13.077,20.710037506,2.24245604781,15.0055,3.46208145817
 10/03  09:00:00,20.8707750208,2.18481897603,0.0018242912443,0.0,3.71167865564,13.077,18.0648274493,0.171782019587,15.0055,2.88754542968
 10/03  10:00:00,26.0343441679,2.18481897603,0.0866386775166,0.0,3.71167865564,18.077,35.8988205779,0.0,33.0121,2.88672057794
 10/03  11:00:00,28.263239678,2.18481897603,1.15965300067,0.0,3.71167865564,18.077,43.4023471886,0.0,40.51485,2.88749718861
 10/03  12:00:00,27.9440146222,2.18481897603,1.64232995623,0.0,3.71167865564,18.077,38.3263544821,0.0,36.0132,2.31315448214
 10/03  13:00:00,27.6344256666,2.18481897603,1.60512855933,0.0,3.71167865564,18.077,34.3967013578,0.0,31.51155,2.88515135777
 10/03  14:00:00,22.2528676734,2.18481897603,1.22007266472,0.0,3.71167865564,13.077,22.7466140746,0.0,21.0077,1.73891407456
 10/03  15:00:00,22.1313541527,2.18481897603,1.11427502841,0.0,3.71167865564,13.077,21.8189162975,0.0,19.50715,2.31176629753
 10/03  16:00:00,22.0674153796,2.18481897603,1.13476685961,0.0,3.71167865564,13.077,24.2470905126,0.0,22.50825,1.73884051258
 10/03  17:00:00,27.338670449,2.18481897603,1.40514609251,0.0,3.71167865564,18.077,28.3960517423,0.0,25.50935,2.88670174226
 10/03  18:00:00,26.9192030749,2.18481897603,1.00777494295,0.0,3.71167865564,18.077,28.9720815049,0.0,25.50935,3.46273150486
 10/03  19:00:00,28.1471530626,2.18481897603,0.378411157602,0.0,3.71167865564,18.077,29.5466743975,0.0,25.50935,4.03732439749
 10/03  20:00:00,23.3442400653,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3963421235,0.0,22.50825,2.88809212354
 10/03  21:00:00,23.2558742672,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4700832597,0.0,21.0077,3.4623832597
 10/03  22:00:00,23.2366480428,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9162382209,0.022746181063,18.0066,2.88689203984
 10/03  23:00:00,24.3600468655,2.18481897603,0.0,0.0,3.71167865564,13.077,7.1048914905,2.36531319011,3.0011,1.73847830039
 10/03  24:00:00,13.9090683772,2.18481897603,0.0,0.0,1.85583932782,5.577,11.7285838255,6.98968418619,3.0011,1.73779963927
 10/04  01:00:00,9.66300267466,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.69464770822,0.0,0.0,0.0,0.618613109274,5.0,3.59316951,0.0,3.0011,0.592069510001
 10/04  03:00:00,9.70096896902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  04:00:00,9.84308648029,0.0,0.0,0.0,0.618613109274,5.0,3.59317541746,0.0,3.0011,0.592075417462
 10/04  05:00:00,13.8183926484,2.18481897603,0.0,0.0,1.85583932782,5.577,20.9434694152,16.4218194152,4.50165,0.02
 10/04  06:00:00,28.2756048337,2.18481897603,0.0,0.0,3.71167865564,18.077,26.7634748163,12.0937113145,13.50495,1.16481350178
 10/04  07:00:00,26.971877704,2.18481897603,0.0,0.0,3.71167865564,18.077,35.1749912191,10.1301351694,21.0077,4.03715604978
 10/04  08:00:00,20.7117767082,2.18481897603,0.0,0.0,3.71167865564,13.077,27.5704115214,9.1024544102,15.0055,3.46245711122
 10/04  09:00:00,20.7322309697,2.18481897603,0.0,0.0,3.71167865564,13.077,24.1685180334,6.27545582177,15.0055,2.88756221158
 10/04  10:00:00,25.7823169227,2.18481897603,0.0,0.0,3.71167865564,18.077,37.475542417,1.5766834458,33.0121,2.88675897122
 10/04  11:00:00,26.9437703971,2.18481897603,0.00168798732267,0.0,3.71167865564,18.077,43.4023466981,0.0,40.51485,2.8874966981
 10/04  12:00:00,26.2742535707,2.18481897603,0.145578044669,0.0,3.71167865564,18.077,38.3266424659,0.0,36.0132,2.31344246588
 10/04  13:00:00,26.5872630539,2.18481897603,0.644635266806,0.0,3.71167865564,18.077,33.8241650855,0.0,31.51155,2.31261508552
 10/04  14:00:00,21.4659759855,2.18481897603,0.495388029808,0.0,3.71167865564,13.077,23.3194438317,0.0,21.0077,2.31174383172
 10/04  15:00:00,21.5902984409,2.18481897603,0.611501234598,0.0,3.71167865564,13.077,21.8188632766,0.0,19.50715,2.31171327662
 10/04  16:00:00,21.5751039345,2.18481897603,0.664009734429,0.0,3.71167865564,13.077,24.2473513313,0.0,22.50825,1.73910133132
 10/04  17:00:00,26.9152994175,2.18481897603,0.996278386823,0.0,3.71167865564,18.077,28.3960151444,0.0,25.50935,2.88666514441
 10/04  18:00:00,26.8518498384,2.18481897603,0.930272711857,0.0,3.71167865564,18.077,28.972279099,0.0,25.50935,3.46292909898
 10/04  19:00:00,28.6907737252,2.18481897603,0.713238302111,0.0,3.71167865564,18.077,28.9728525789,0.0,25.50935,3.46350257888
 10/04  20:00:00,23.6243957596,2.18481897603,0.0767257132739,0.0,3.71167865564,13.077,25.969924893,0.0,22.50825,3.46167489296
 10/04  21:00:00,23.4475354535,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4695209452,0.0,21.0077,3.46182094521
 10/04  22:00:00,23.3326847815,2.18481897603,0.0,0.0,3.71167865564,13.077,20.8936327136,0.0,18.0066,2.88703271361
 10/04  23:00:00,24.4692473645,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76229163747,0.0230780048325,3.0011,1.73811363264
 10/04  24:00:00,14.0353691282,2.18481897603,0.0,0.0,1.85583932782,5.577,4.97131801711,0.232415109157,3.0011,1.73780290796
 10/05  01:00:00,9.75956849769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.78103768188,0.0,0.0,0.0,0.618613109274,5.0,3.59317052041,0.0,3.0011,0.592070520412
 10/05  03:00:00,9.78259464006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  04:00:00,9.93193271912,0.0,0.0,0.0,0.618613109274,5.0,3.59317642627,0.0,3.0011,0.592076426267
 10/05  05:00:00,13.9042677671,2.18481897603,0.0,0.0,1.85583932782,5.577,10.0102752375,5.48862523753,4.50165,0.02
 10/05  06:00:00,28.3580907041,2.18481897603,0.0,0.0,3.71167865564,18.077,18.777230284,4.10734332333,13.50495,1.16493696065
 10/05  07:00:00,27.0290264032,2.18481897603,0.0,0.0,3.71167865564,18.077,29.1564316512,4.11148318751,21.0077,4.03724846368
 10/05  08:00:00,20.7431020953,2.18481897603,0.0,0.0,3.71167865564,13.077,24.0740287329,5.60618210505,15.0055,3.46234662781
 10/05  09:00:00,20.7687754592,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8572044945,3.96412948729,15.0055,2.88757500721
 10/05  10:00:00,25.8199342959,2.18481897603,0.0,0.0,3.71167865564,18.077,36.3474097527,0.448635671617,33.0121,2.88667408108
 10/05  11:00:00,26.9850273735,2.18481897603,0.00372757119475,0.0,3.71167865564,18.077,43.4022529563,0.0,40.51485,2.88740295626
 10/05  12:00:00,26.874061413,2.18481897603,0.678172858932,0.0,3.71167865564,18.077,38.3265276394,0.0,36.0132,2.31332763944
 10/05  13:00:00,27.1616401145,2.18481897603,1.15997777929,0.0,3.71167865564,18.077,34.3974478573,0.0,31.51155,2.88589785734
 10/05  14:00:00,21.7823143363,2.18481897603,0.769950043597,0.0,3.71167865564,13.077,22.7466054519,0.0,21.0077,1.73890545194
 10/05  15:00:00,21.644720739,2.18481897603,0.642211893914,0.0,3.71167865564,13.077,21.8190090832,0.0,19.50715,2.31185908316
 10/05  16:00:00,21.5744415232,2.18481897603,0.653416302719,0.0,3.71167865564,13.077,24.247205785,0.0,22.50825,1.73895578501
 10/05  17:00:00,26.7026167692,2.18481897603,0.799374079927,0.0,3.71167865564,18.077,28.3958452869,0.0,25.50935,2.88649528692
 10/05  18:00:00,26.2679843233,2.18481897603,0.391152166094,0.0,3.71167865564,18.077,28.9723116453,0.0,25.50935,3.4629616453
 10/05  19:00:00,28.5449738361,2.18481897603,0.0100706016796,0.0,3.71167865564,18.077,29.5469981267,0.0,25.50935,4.03764812666
 10/05  20:00:00,23.4699473492,2.18481897603,0.0,0.0,3.71167865564,13.077,25.4102343436,0.0136608788346,22.50825,2.88832346476
 10/05  21:00:00,23.3588589168,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4699296508,0.0,21.0077,3.46222965081
 10/05  22:00:00,23.2270083086,2.18481897603,0.0,0.0,3.71167865564,13.077,22.2426775522,0.775661413349,18.0066,3.46041613887
 10/05  23:00:00,24.3463770517,2.18481897603,0.0,0.0,3.71167865564,13.077,8.14186716034,3.40227722903,3.0011,1.73848993131
 10/05  24:00:00,13.8919530173,2.18481897603,0.0,0.0,1.85583932782,5.577,12.1012998841,7.93512699407,3.0011,1.16507288999
 10/06  01:00:00,9.65604903439,0.0,0.0,0.0,0.618613109274,5.0,3.59318577333,0.0,3.0011,0.592085773325
 10/06  02:00:00,9.6863765846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  03:00:00,9.68802099058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.3447094173,0.0,0.0,0.0,0.618613109274,5.0,3.59319165496,0.0,3.0011,0.592091654963
 10/06  05:00:00,14.3271337071,2.18481897603,0.0,0.0,1.85583932782,5.577,22.7093722935,18.1877222935,4.50165,0.02
 10/06  06:00:00,28.5030346409,2.18481897603,0.0,0.0,3.71167865564,18.077,27.5909123914,12.9208997477,13.50495,1.16506264376
 10/06  07:00:00,26.9710899734,2.18481897603,0.0,0.0,3.71167865564,18.077,35.2835339738,10.2384561454,21.0077,4.03737782837
 10/06  08:00:00,20.7260319468,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3431756918,6.87484404477,15.0055,3.46283164708
 10/06  09:00:00,20.7885478526,2.18481897603,0.0,0.0,3.71167865564,13.077,20.5261878347,2.63306140833,15.0055,2.88762642636
 10/06  10:00:00,25.8264490992,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8988095738,0.0,33.0121,2.88670957376
 10/06  11:00:00,26.973708115,2.18481897603,0.00244316547145,0.0,3.71167865564,18.077,43.4023474238,0.0,40.51485,2.88749742376
 10/06  12:00:00,26.5660286188,2.18481897603,0.399701017808,0.0,3.71167865564,18.077,38.9000070923,0.0,36.0132,2.88680709231
 10/06  13:00:00,26.5993959625,2.18481897603,0.647573359526,0.0,3.71167865564,18.077,33.8239907136,0.0,31.51155,2.31244071364
 10/06  14:00:00,21.3974272004,2.18481897603,0.430464832478,0.0,3.71167865564,13.077,22.7465077021,0.0,21.0077,1.73880770211
 10/06  15:00:00,21.4073925585,2.18481897603,0.440623935784,0.0,3.71167865564,13.077,21.8190382664,0.0,19.50715,2.31188826635
 10/06  16:00:00,21.5601953377,2.18481897603,0.661638393962,0.0,3.71167865564,13.077,24.8203575648,0.0,22.50825,2.31210756481
 10/06  17:00:00,26.9773250634,2.18481897603,1.0728439237,0.0,3.71167865564,18.077,27.8228123375,0.0,25.50935,2.31346233746
 10/06  18:00:00,26.6636244947,2.18481897603,0.776661800812,0.0,3.71167865564,18.077,28.972198072,0.0,25.50935,3.46284807205
 10/06  19:00:00,28.6693266602,2.18481897603,0.2858783606,0.0,3.71167865564,18.077,29.5473560897,0.0,25.50935,4.03800608974
 10/06  20:00:00,23.3436573343,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9699589344,0.0,22.50825,3.4617089344
 10/06  21:00:00,23.2644628562,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4705325512,0.0,21.0077,3.46283255119
 10/06  22:00:00,23.2327614677,2.18481897603,0.0,0.0,3.71167865564,13.077,21.3004711688,0.406709557496,18.0066,2.88716161129
 10/06  23:00:00,24.3576166325,2.18481897603,0.0,0.0,3.71167865564,13.077,7.52302808063,2.78344066613,3.0011,1.73848741449
 10/06  24:00:00,13.9157493129,2.18481897603,0.0,0.0,1.85583932782,5.577,11.3438112478,6.60478788805,3.0011,1.73792335979
 10/07  01:00:00,9.6781098461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,9.70933415327,0.0,0.0,0.0,0.618613109274,5.0,3.59316791609,0.0,3.0011,0.592067916085
 10/07  03:00:00,9.71565248437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.85154063773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,13.8213471537,2.18481897603,0.0,0.0,1.85583932782,5.577,21.086567544,15.9928307993,4.50165,0.592086744705
 10/07  06:00:00,28.2817439096,2.18481897603,0.0,0.0,3.71167865564,18.077,26.3144522612,11.6444172314,13.50495,1.16508502982
 10/07  07:00:00,26.9782750552,2.18481897603,0.0,0.0,3.71167865564,18.077,31.5900703652,9.41726741527,21.0077,1.16510294993
 10/07  08:00:00,20.734113512,2.18481897603,0.0,0.0,3.71167865564,13.077,22.1677895303,5.99716749426,15.0055,1.165122036
 10/07  09:00:00,20.7972384791,2.18481897603,0.0,0.0,3.71167865564,13.077,20.0337656793,1.56619226982,15.0055,3.46207340944
 10/07  10:00:00,25.8477552472,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8997239676,0.0,33.0121,2.8876239676
 10/07  11:00:00,27.2358185493,2.18481897603,0.207106980012,0.0,3.71167865564,18.077,43.4032948579,0.0,40.51485,2.88844485787
 10/07  12:00:00,27.217831696,2.18481897603,0.976759164143,0.0,3.71167865564,18.077,39.4753023063,0.0,36.0132,3.46210230629
 10/07  13:00:00,27.2796164357,2.18481897603,1.26333825476,0.0,3.71167865564,18.077,34.398844523,0.0,31.51155,2.88729452297
 10/07  14:00:00,22.3222264802,2.18481897603,1.28513285744,0.0,3.71167865564,13.077,23.8938408681,0.0,21.0077,2.88614086812
 10/07  15:00:00,22.5254278465,2.18481897603,1.49488175751,0.0,3.71167865564,13.077,22.3932423381,0.0,19.50715,2.8860923381
 10/07  16:00:00,22.7491058138,2.18481897603,1.7847782533,0.0,3.71167865564,13.077,24.8206091035,0.0,22.50825,2.3123591035
 10/07  17:00:00,27.8776862022,2.18481897603,1.90689994221,0.0,3.71167865564,18.077,27.8226801365,0.0,25.50935,2.31333013647
 10/07  18:00:00,27.5206318558,2.18481897603,1.56967380102,0.0,3.71167865564,18.077,28.9722858065,0.0,25.50935,3.46293580649
 10/07  19:00:00,29.5189241853,2.18481897603,0.8974677147,0.0,3.71167865564,18.077,29.5460914229,0.0,25.50935,4.03674142287
 10/07  20:00:00,23.8688448693,2.18481897603,0.299651814495,0.0,3.71167865564,13.077,25.396465848,0.0,22.50825,2.88821584796
 10/07  21:00:00,23.4811353311,2.18481897603,0.0178134864201,0.0,3.71167865564,13.077,25.0442591708,0.0,21.0077,4.03655917076
 10/07  22:00:00,23.3207789406,2.18481897603,0.0,0.0,3.71167865564,13.077,20.3464120877,0.0267541115129,18.0066,2.31305797619
 10/07  23:00:00,24.4349028658,2.18481897603,0.0,0.0,3.71167865564,13.077,5.3420955946,0.0293952854887,3.0011,2.31160030911
 10/07  24:00:00,13.9909885339,2.18481897603,0.0,0.0,1.85583932782,5.577,6.18689860696,2.02057144729,3.0011,1.16522715967
 10/08  01:00:00,9.71926370969,0.0,0.0,0.0,0.618613109274,5.0,3.59318360442,0.0,3.0011,0.592083604418
 10/08  02:00:00,9.74689523773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.75480847373,0.0,0.0,0.0,0.618613109274,5.0,3.59316365971,0.0,3.0011,0.592063659711
 10/08  04:00:00,9.89968232903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.8708022012,2.18481897603,0.0,0.0,1.85583932782,5.577,12.3749696123,7.28125003759,4.50165,0.592069574687
 10/08  06:00:00,28.3353931171,2.18481897603,0.0,0.0,3.71167865564,18.077,19.7646613433,5.0949466567,13.50495,1.1647646866
 10/08  07:00:00,27.029921843,2.18481897603,0.0,0.0,3.71167865564,18.077,25.6435848721,3.47109740376,21.0077,1.16478746834
 10/08  08:00:00,20.7876434421,2.18481897603,0.0,0.0,3.71167865564,13.077,18.3596034511,2.18897378774,15.0055,1.16512966331
 10/08  09:00:00,20.8716026041,2.18481897603,0.00306771660554,0.0,3.71167865564,13.077,16.1706379308,0.0,15.0055,1.16513793084
 10/08  10:00:00,26.1415783889,2.18481897603,0.189949258274,0.0,3.71167865564,18.077,35.9005909715,0.0,33.0121,2.88849097152
 10/08  11:00:00,28.5332242147,2.18481897603,1.40303305087,0.0,3.71167865564,18.077,43.9768627301,0.0,40.51485,3.46201273012
 10/08  12:00:00,28.606052972,2.18481897603,2.24062458197,0.0,3.71167865564,18.077,38.8999342192,0.0,36.0132,2.88673421924
 10/08  13:00:00,28.7426100539,2.18481897603,2.65818092255,0.0,3.71167865564,18.077,33.8248012575,0.0,31.51155,2.31325125746
 10/08  14:00:00,23.9636570084,2.18481897603,2.85728436288,0.0,3.71167865564,13.077,23.3193875447,0.0,21.0077,2.31168754474
 10/08  15:00:00,24.5568371863,2.18481897603,3.43463022218,0.0,3.71167865564,13.077,21.8180765319,0.0,19.50715,2.31092653189
 10/08  16:00:00,24.7305527794,2.18481897603,3.62716418534,0.0,3.71167865564,13.077,24.2472235401,0.0,22.50825,1.73897354009
 10/08  17:00:00,30.1099233114,2.18481897603,4.05624015226,0.0,3.71167865564,18.077,28.3960372934,0.0,25.50935,2.88668729338
 10/08  18:00:00,29.4976376889,2.18481897603,3.46843539319,0.0,3.71167865564,18.077,28.3977045162,0.0,25.50935,2.88835451617
 10/08  19:00:00,30.9867739607,2.18481897603,2.2710149339,0.0,3.71167865564,18.077,28.9713768002,0.0,25.50935,3.46202680018
 10/08  20:00:00,25.0801853484,2.18481897603,1.41188083083,0.0,3.71167865564,13.077,25.3949596231,0.0,22.50825,2.88670962311
 10/08  21:00:00,24.3400980505,2.18481897603,0.798512046762,0.0,3.71167865564,13.077,23.895555395,0.0,21.0077,2.88785539504
 10/08  22:00:00,23.5646187447,2.18481897603,0.170026129751,0.0,3.71167865564,13.077,20.8929605944,0.0,18.0066,2.88636059442
 10/08  23:00:00,24.5216657352,2.18481897603,0.0,0.0,3.71167865564,13.077,4.7390557372,0.0,3.0011,1.7379557372
 10/08  24:00:00,14.0901769166,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76420814227,0.024778463231,3.0011,1.73832967904
 10/09  01:00:00,9.80140654625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.82464865285,0.0,0.0,0.0,0.618613109274,5.0,3.59315954748,0.0,3.0011,0.592059547478
 10/09  03:00:00,9.82542353057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  04:00:00,9.97887714529,0.0,0.0,0.0,0.618613109274,5.0,3.59316547079,0.0,3.0011,0.592065470785
 10/09  05:00:00,13.9535762743,2.18481897603,0.0,0.0,1.85583932782,5.577,7.58564189326,3.06399189326,4.50165,0.02
 10/09  06:00:00,28.4209791394,2.18481897603,0.0,0.0,3.71167865564,18.077,15.3416696969,0.671850807108,13.50495,1.16486888983
 10/09  07:00:00,27.1056471181,2.18481897603,0.0,0.0,3.71167865564,18.077,22.2191353885,0.0466966431985,21.0077,1.16473874526
 10/09  08:00:00,20.8920517394,2.18481897603,0.0120371812176,0.0,3.71167865564,13.077,16.1705641118,0.0,15.0055,1.1650641118
 10/09  09:00:00,21.2602303687,2.18481897603,0.278876887907,0.0,3.71167865564,13.077,16.1706233758,0.0,15.0055,1.16512337578
 10/09  10:00:00,27.1212835417,2.18481897603,1.08902019987,0.0,3.71167865564,18.077,36.4741236952,0.0,33.0121,3.46202369522
 10/09  11:00:00,29.3900442262,2.18481897603,2.22026900432,0.0,3.71167865564,18.077,43.9769896124,0.0,40.51485,3.46213961242
 10/09  12:00:00,29.473172762,2.18481897603,3.08997375864,0.0,3.71167865564,18.077,38.3266987617,0.0,36.0132,2.31349876174
 10/09  13:00:00,29.8456133078,2.18481897603,3.74553067597,0.0,3.71167865564,18.077,34.3979990839,0.0,31.51155,2.88644908386
 10/09  14:00:00,24.8679330872,2.18481897603,3.74807397737,0.0,3.71167865564,13.077,22.7460918425,0.0,21.0077,1.73839184253
 10/09  15:00:00,25.2226830008,2.18481897603,4.09211495147,0.0,3.71167865564,13.077,21.819113599,0.0,19.50715,2.31196359896
 10/09  16:00:00,25.3901391679,2.18481897603,4.26591901014,0.0,3.71167865564,13.077,24.8202190489,0.0,22.50825,2.31196904892
 10/09  17:00:00,30.5870968981,2.18481897603,4.52679816002,0.0,3.71167865564,18.077,27.8227705978,0.0,25.50935,2.31342059784
 10/09  18:00:00,30.0644050289,2.18481897603,4.0261133755,0.0,3.71167865564,18.077,28.9714263911,0.0,25.50935,3.46207639107
 10/09  19:00:00,31.5974375567,2.18481897603,2.86720500793,0.0,3.71167865564,18.077,28.9714167808,0.0,25.50935,3.46206678085
 10/09  20:00:00,25.4797189956,2.18481897603,1.78739370246,0.0,3.71167865564,13.077,24.8216610433,0.0,22.50825,2.31341104328
 10/09  21:00:00,24.9153305708,2.18481897603,1.33952552837,0.0,3.71167865564,13.077,24.4695060838,0.0,21.0077,3.46180608378
 10/09  22:00:00,24.2393675885,2.18481897603,0.810103242988,0.0,3.71167865564,13.077,20.8929550129,0.0,18.0066,2.88635501294
 10/09  23:00:00,24.7492692649,2.18481897603,0.196158605431,0.0,3.71167865564,13.077,4.16634943465,0.0,3.0011,1.16524943465
 10/09  24:00:00,14.1373735971,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76146731076,0.0221862455097,3.0011,1.73818106525
 10/10  01:00:00,9.83448650655,0.0,0.0,0.0,0.618613109274,5.0,3.59319204096,0.0,3.0011,0.592092040963
 10/10  02:00:00,9.84737418362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.84669413338,0.0,0.0,0.0,0.618613109274,5.0,3.59316102831,0.0,3.0011,0.592061028308
 10/10  04:00:00,10.5840042392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  05:00:00,14.5757415404,2.18481897603,0.0,0.0,1.85583932782,5.577,5.93419055596,0.840473608473,4.50165,0.592066947482
 10/10  06:00:00,28.7314538954,2.18481897603,0.00989826992353,0.0,3.71167865564,18.077,14.6698277748,0.0,13.50495,1.16487777483
 10/10  07:00:00,27.1553160424,2.18481897603,0.00731716559732,0.0,3.71167865564,18.077,24.4711778007,0.0,21.0077,3.46347780065
 10/10  08:00:00,20.9529722996,2.18481897603,0.021352169444,0.0,3.71167865564,13.077,19.0423581626,0.0,15.0055,4.03685816259
 10/10  09:00:00,21.420009427,2.18481897603,0.412651394833,0.0,3.71167865564,13.077,17.8931000331,0.0,15.0055,2.88760003313
 10/10  10:00:00,27.4767114046,2.18481897603,1.42468481155,0.0,3.71167865564,18.077,35.898971379,0.0,33.0121,2.88687137897
 10/10  11:00:00,30.6342063266,2.18481897603,3.43324434173,0.0,3.71167865564,18.077,43.4025397903,0.0,40.51485,2.88768979034
 10/10  12:00:00,32.4066213472,2.18481897603,5.96430732936,0.0,3.71167865564,18.077,38.3265833741,0.0,36.0132,2.31338337412
 10/10  13:00:00,32.6949744532,2.18481897603,6.55471307182,0.0,3.71167865564,18.077,34.3973200126,0.0,31.51155,2.88577001263
 10/10  14:00:00,26.9235263075,2.18481897603,5.7722630133,0.0,3.71167865564,13.077,22.746694283,0.0,21.0077,1.73899428302
 10/10  15:00:00,26.4335588514,2.18481897603,5.28143099205,0.0,3.71167865564,13.077,21.8191279289,0.0,19.50715,2.31197792894
 10/10  16:00:00,26.7025420435,2.18481897603,5.54392453534,0.0,3.71167865564,13.077,24.2472245413,0.0,22.50825,1.73897454131
 10/10  17:00:00,32.5067131544,2.18481897603,6.40554243906,0.0,3.71167865564,18.077,28.3960716667,0.0,25.50935,2.88672166672
 10/10  18:00:00,31.6473921688,2.18481897603,5.58080908113,0.0,3.71167865564,18.077,28.9724378991,0.0,25.50935,3.46308789908
 10/10  19:00:00,32.5066732546,2.18481897603,3.94339187791,0.0,3.71167865564,18.077,29.547574343,0.0,25.50935,4.03822434298
 10/10  20:00:00,25.7380415369,2.18481897603,2.19865334478,0.0,3.71167865564,13.077,25.9700525688,0.0,22.50825,3.46180256883
 10/10  21:00:00,25.1618496212,2.18481897603,1.69669906903,0.0,3.71167865564,13.077,24.4704453364,0.0,21.0077,3.46274533642
 10/10  22:00:00,24.6863717188,2.18481897603,1.23425695529,0.0,3.71167865564,13.077,20.8938251741,0.0,18.0066,2.88722517413
 10/10  23:00:00,25.4156939657,2.18481897603,0.826783944274,0.0,3.71167865564,13.077,4.73930763952,0.0,3.0011,1.73820763952
 10/10  24:00:00,14.1809845362,2.18481897603,0.0,0.0,1.85583932782,5.577,4.73905940307,0.0,3.0011,1.73795940307
 10/11  01:00:00,9.87138333333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  02:00:00,9.87340003735,0.0,0.0,0.0,0.618613109274,5.0,3.59317019684,0.0,3.0011,0.59207019684
 10/11  03:00:00,9.87175745584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,10.0307185493,0.0,0.0,0.0,0.618613109274,5.0,3.59317610199,0.0,3.0011,0.592076101995
 10/11  05:00:00,14.0535317504,2.18481897603,0.0126447176729,0.0,1.85583932782,5.577,4.62183576533,0.100185765333,4.50165,0.02
 10/11  06:00:00,28.5425453717,2.18481897603,0.00984631904499,0.0,3.71167865564,18.077,14.6699791971,0.0,13.50495,1.16502919715
 10/11  07:00:00,27.2265083096,2.18481897603,0.010500698109,0.0,3.71167865564,18.077,25.0449688705,0.0,21.0077,4.0372688705
 10/11  08:00:00,20.9570597173,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4679129381,0.0,15.0055,3.4624129381
 10/11  09:00:00,21.4473278969,2.18481897603,0.442974588423,0.0,3.71167865564,13.077,18.4667015263,0.0,15.0055,3.46120152634
 10/11  10:00:00,27.5010252088,2.18481897603,1.45212368868,0.0,3.71167865564,18.077,35.3255889626,0.0,33.0121,2.31348896262
 10/11  11:00:00,30.7010428373,2.18481897603,3.50323995204,0.0,3.71167865564,18.077,43.4025465639,0.0,40.51485,2.88769656388
 10/11  12:00:00,31.9475489975,2.18481897603,5.52336033739,0.0,3.71167865564,18.077,38.8999852118,0.0,36.0132,2.8867852118
 10/11  13:00:00,32.2178779647,2.18481897603,6.09535312451,0.0,3.71167865564,18.077,33.8241305086,0.0,31.51155,2.31258050859
 10/11  14:00:00,26.3924127172,2.18481897603,5.25983822671,0.0,3.71167865564,13.077,23.3194191821,0.0,21.0077,2.31171918211
 10/11  15:00:00,25.5714507663,2.18481897603,4.44138750701,0.0,3.71167865564,13.077,21.8188836393,0.0,19.50715,2.31173363932
 10/11  16:00:00,24.489122875,2.18481897603,3.37312806807,0.0,3.71167865564,13.077,24.2473391177,0.0,22.50825,1.7390891177
 10/11  17:00:00,29.1686390796,2.18481897603,3.14504774029,0.0,3.71167865564,18.077,28.396256348,0.0,25.50935,2.88690634795
 10/11  18:00:00,28.2207178723,2.18481897603,2.24834308122,0.0,3.71167865564,18.077,28.9725078816,0.0,25.50935,3.4631578816
 10/11  19:00:00,29.8610544699,2.18481897603,1.22302159559,0.0,3.71167865564,18.077,29.5472699358,0.0,25.50935,4.03791993578
 10/11  20:00:00,24.1077345403,2.18481897603,0.535540029133,0.0,3.71167865564,13.077,25.9702253883,0.0,22.50825,3.46197538827
 10/11  21:00:00,23.4917918995,2.18481897603,0.0475834109607,0.0,3.71167865564,13.077,24.4706843105,0.0,21.0077,3.46298431051
 10/11  22:00:00,23.2783059593,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9131656194,0.0194162908325,18.0066,2.88714932861
 10/11  23:00:00,24.3990482689,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76221677486,0.0229168566727,3.0011,1.73819991818
 10/11  24:00:00,13.9467237662,2.18481897603,0.0,0.0,1.85583932782,5.577,7.82151789841,3.08256553079,3.0011,1.73785236762
 10/12  01:00:00,9.68899991857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  02:00:00,9.71687501254,0.0,0.0,0.0,0.618613109274,5.0,3.59315442386,0.0,3.0011,0.592054423861
 10/12  03:00:00,9.72096666481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,9.85934549982,0.0,0.0,0.0,0.618613109274,5.0,3.59316035533,0.0,3.0011,0.592060355327
 10/12  05:00:00,13.8179368117,2.18481897603,0.0,0.0,1.85583932782,5.577,15.8533477091,11.3316977091,4.50165,0.02
 10/12  06:00:00,28.2723713818,2.18481897603,0.0,0.0,3.71167865564,18.077,23.1118508675,8.44208317734,13.50495,1.16481769018
 10/12  07:00:00,26.9618018464,2.18481897603,0.0,0.0,3.71167865564,18.077,33.8209877301,8.7763378493,21.0077,4.03694988083
 10/12  08:00:00,20.7124712664,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8773044612,6.40918479962,15.0055,3.46261966163
 10/12  09:00:00,20.7736500526,2.18481897603,0.0,0.0,3.71167865564,13.077,20.1089370153,2.21569991117,15.0055,2.88773710415
 10/12  10:00:00,25.8245957589,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8991109227,0.0,33.0121,2.88701092268
 10/12  11:00:00,27.0694466125,2.18481897603,0.0732963988383,0.0,3.71167865564,18.077,43.4025284991,0.0,40.51485,2.88767849915
 10/12  12:00:00,26.9323685185,2.18481897603,0.73957764353,0.0,3.71167865564,18.077,38.8999159608,0.0,36.0132,2.88671596084
 10/12  13:00:00,26.9381240342,2.18481897603,0.971072824831,0.0,3.71167865564,18.077,33.8242225212,0.0,31.51155,2.31267252118
 10/12  14:00:00,21.8187655836,2.18481897603,0.830709455751,0.0,3.71167865564,13.077,23.3193925163,0.0,21.0077,2.31169251633
 10/12  15:00:00,21.7362765502,2.18481897603,0.758305001509,0.0,3.71167865564,13.077,21.8186634325,0.0,19.50715,2.31151343254
 10/12  16:00:00,21.7257010407,2.18481897603,0.830014985416,0.0,3.71167865564,13.077,24.2473512161,0.0,22.50825,1.73910121606
 10/12  17:00:00,27.0679364778,2.18481897603,1.1687603737,0.0,3.71167865564,18.077,28.3962181538,0.0,25.50935,2.88686815384
 10/12  18:00:00,26.6328310737,2.18481897603,0.752162158641,0.0,3.71167865564,18.077,28.9725062772,0.0,25.50935,3.46315627718
 10/12  19:00:00,28.5828095584,2.18481897603,0.0670043932946,0.0,3.71167865564,18.077,29.5474785175,0.0,25.50935,4.03812851746
 10/12  20:00:00,23.438018644,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9844178312,0.0141869885719,22.50825,3.46198084266
 10/12  21:00:00,23.3330693953,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4705988164,0.0,21.0077,3.46289881636
 10/12  22:00:00,23.2002949037,2.18481897603,0.0,0.0,3.71167865564,13.077,22.7948117942,1.90110086175,18.0066,2.88711093249
