Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/12  23:00:00,24.3163456391,2.18481897603,0.0,0.0,3.71167865564,13.077,9.55335288863,4.81372718104,3.0011,1.73852570759
 10/12  24:00:00,13.8541536123,2.18481897603,0.0,0.0,1.85583932782,5.577,15.6662915028,10.9271069618,3.0011,1.73808454102
 10/13  01:00:00,9.62839682603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  02:00:00,9.66247865156,0.0,0.0,0.0,0.618613109274,5.0,3.59316160991,0.0,3.0011,0.59206160991
 10/13  03:00:00,9.66965074424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  04:00:00,10.3243905795,0.0,0.0,0.0,0.618613109274,5.0,3.59316752994,0.0,3.0011,0.592067529935
 10/13  05:00:00,14.2969112305,2.18481897603,0.0,0.0,1.85583932782,5.577,25.4441308001,20.9224808001,4.50165,0.02
 10/13  06:00:00,28.470530266,2.18481897603,0.0,0.0,3.71167865564,18.077,30.9978902138,16.3278795301,13.50495,1.1650606837
 10/13  07:00:00,26.9363440234,2.18481897603,0.0,0.0,3.71167865564,18.077,39.0514552408,14.0062982409,21.0077,4.03745699989
 10/13  08:00:00,20.7056617128,2.18481897603,0.0,0.0,3.71167865564,13.077,26.0235226322,7.5550498845,15.0055,3.46297274773
 10/13  09:00:00,20.7638586237,2.18481897603,0.0,0.0,3.71167865564,13.077,21.6410496535,3.17422577779,15.0055,3.46132387569
 10/13  10:00:00,25.7883092429,2.18481897603,0.0,0.0,3.71167865564,18.077,35.9528137062,0.627280307573,33.0121,2.3134333986
 10/13  11:00:00,26.939228279,2.18481897603,0.0016893570062,0.0,3.71167865564,18.077,43.9760664934,0.0,40.51485,3.46121649344
 10/13  12:00:00,26.2814128748,2.18481897603,0.152004281699,0.0,3.71167865564,18.077,38.3267985788,0.0,36.0132,2.31359857877
 10/13  13:00:00,26.4172980327,2.18481897603,0.490352452364,0.0,3.71167865564,18.077,34.3974431112,0.0,31.51155,2.88589311124
 10/13  14:00:00,21.568202318,2.18481897603,0.602043636906,0.0,3.71167865564,13.077,22.7467657156,0.0,21.0077,1.73906571564
 10/13  15:00:00,21.861489452,2.18481897603,0.876349694681,0.0,3.71167865564,13.077,21.8190901684,0.0,19.50715,2.31194016837
 10/13  16:00:00,22.0559348186,2.18481897603,1.13387271558,0.0,3.71167865564,13.077,24.2472402574,0.0,22.50825,1.73899025737
 10/13  17:00:00,27.3700998924,2.18481897603,1.44162950095,0.0,3.71167865564,18.077,28.3962623937,0.0,25.50935,2.88691239373
 10/13  18:00:00,26.8824340159,2.18481897603,0.97874164379,0.0,3.71167865564,18.077,28.9725518532,0.0,25.50935,3.46320185325
 10/13  19:00:00,28.6411634545,2.18481897603,0.251421613394,0.0,3.71167865564,18.077,29.5476070956,0.0,25.50935,4.03825709556
 10/13  20:00:00,23.3319208145,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9804267063,0.0101375733023,22.50825,3.462039133
 10/13  21:00:00,23.2518524078,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4702813095,0.0,21.0077,3.46258130953
 10/13  22:00:00,23.2225791436,2.18481897603,0.0,0.0,3.71167865564,13.077,21.9388447349,0.471484034216,18.0066,3.46076070065
 10/13  23:00:00,24.3584067786,2.18481897603,0.0,0.0,3.71167865564,13.077,6.66763348755,1.92813506037,3.0011,1.73839842719
 10/13  24:00:00,13.9098461386,2.18481897603,0.0,0.0,1.85583932782,5.577,10.2216228183,6.05507813541,3.0011,1.1654446829
 10/14  01:00:00,9.65720712424,0.0,0.0,0.0,0.618613109274,5.0,3.59318936907,0.0,3.0011,0.592089369075
 10/14  02:00:00,9.69003817043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  03:00:00,9.69939759515,0.0,0.0,0.0,0.618613109274,5.0,3.59319526264,0.0,3.0011,0.592095262639
 10/14  04:00:00,9.83381786082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  05:00:00,13.8067650166,2.18481897603,0.0,0.0,1.85583932782,5.577,21.3815541607,16.2878547453,4.50165,0.592049415403
 10/14  06:00:00,28.2725899318,2.18481897603,0.0,0.0,3.71167865564,18.077,25.153423454,10.4836084755,13.50495,1.16486497852
 10/14  07:00:00,27.6044667934,2.18481897603,0.0,0.0,3.71167865564,18.077,30.4499894323,8.2773719704,21.0077,1.1649174619
 10/14  08:00:00,20.7360019862,2.18481897603,0.0,0.0,3.71167865564,13.077,21.3651433308,5.19449708177,15.0055,1.16514624898
 10/14  09:00:00,20.801307284,2.18481897603,0.0,0.0,3.71167865564,13.077,19.7609499874,1.29315165042,15.0055,3.46229833697
 10/14  10:00:00,25.8579409619,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8998697197,0.0,33.0121,2.88776971969
 10/14  11:00:00,27.3075623975,2.18481897603,0.272082211625,0.0,3.71167865564,18.077,43.977118455,0.0,40.51485,3.46226845499
 10/14  12:00:00,27.1330607125,2.18481897603,0.891030839579,0.0,3.71167865564,18.077,38.9016834959,0.0,36.0132,2.88848349587
 10/14  13:00:00,27.1300676142,2.18481897603,1.12119223602,0.0,3.71167865564,18.077,34.9724617334,0.0,31.51155,3.46091173337
 10/14  14:00:00,22.1552343846,2.18481897603,1.12783654034,0.0,3.71167865564,13.077,23.3204343359,0.0,21.0077,2.31273433586
 10/14  15:00:00,22.2353900823,2.18481897603,1.21549235268,0.0,3.71167865564,13.077,22.3932421584,0.0,19.50715,2.88609215839
 10/14  16:00:00,22.1647036631,2.18481897603,1.22354819921,0.0,3.71167865564,13.077,24.8208073225,0.0,22.50825,2.31255732251
 10/14  17:00:00,27.3362325928,2.18481897603,1.38468686037,0.0,3.71167865564,18.077,28.3961922301,0.0,25.50935,2.88684223006
 10/14  18:00:00,27.2800016248,2.18481897603,1.33930586975,0.0,3.71167865564,18.077,28.9725375261,0.0,25.50935,3.46318752612
 10/14  19:00:00,29.5368060775,2.18481897603,0.916331582922,0.0,3.71167865564,18.077,29.5462580655,0.0,25.50935,4.03690806548
 10/14  20:00:00,23.9108068132,2.18481897603,0.338274325456,0.0,3.71167865564,13.077,25.9699415976,0.0,22.50825,3.46169159761
 10/14  21:00:00,23.4513135611,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4704553004,0.0,21.0077,3.46275530043
 10/14  22:00:00,23.295149964,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9215950875,0.0284722406625,18.0066,2.88652284683
 10/14  23:00:00,24.4228449305,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76220432225,0.0221304980867,3.0011,1.73897382416
 10/14  24:00:00,13.9714009897,2.18481897603,0.0,0.0,1.85583932782,5.577,7.84945268305,3.11034075504,3.0011,1.73801192801
 10/15  01:00:00,9.70613563868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.73338154105,0.0,0.0,0.0,0.618613109274,5.0,3.59315619903,0.0,3.0011,0.592056199027
 10/15  03:00:00,9.74166678809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,9.89655223649,0.0,0.0,0.0,0.618613109274,5.0,3.59316212767,0.0,3.0011,0.592062127666
 10/15  05:00:00,13.8552031893,2.18481897603,0.0,0.0,1.85583932782,5.577,12.9662974913,8.44464749132,4.50165,0.02
 10/15  06:00:00,28.3185559328,2.18481897603,0.0,0.0,3.71167865564,18.077,20.3841455197,5.71423988772,13.50495,1.16495563196
 10/15  07:00:00,27.642627595,2.18481897603,0.0,0.0,3.71167865564,18.077,26.6462352326,4.47364270826,21.0077,1.16489252436
 10/15  08:00:00,20.7605356969,2.18481897603,0.0,0.0,3.71167865564,13.077,19.9080878513,3.73745721372,15.0055,1.16513063758
 10/15  09:00:00,20.8153577986,2.18481897603,0.0,0.0,3.71167865564,13.077,16.8181765373,0.647519209352,15.0055,1.16515732799
 10/15  10:00:00,25.8837941717,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4744601625,0.0,33.0121,3.46236016249
 10/15  11:00:00,27.7541739953,2.18481897603,0.673658230648,0.0,3.71167865564,18.077,43.9771244182,0.0,40.51485,3.4622744182
 10/15  12:00:00,28.1099233704,2.18481897603,1.79440283305,0.0,3.71167865564,18.077,38.9001111228,0.0,36.0132,2.88691112283
 10/15  13:00:00,27.9625763797,2.18481897603,1.90751249673,0.0,3.71167865564,18.077,33.8246168697,0.0,31.51155,2.3130668697
 10/15  14:00:00,22.8638606989,2.18481897603,1.79283367246,0.0,3.71167865564,13.077,23.3197949065,0.0,21.0077,2.31209490653
 10/15  15:00:00,22.8189361208,2.18481897603,1.74526234018,0.0,3.71167865564,13.077,21.8191297967,0.0,19.50715,2.31197979674
 10/15  16:00:00,22.844763976,2.18481897603,1.8077629932,0.0,3.71167865564,13.077,24.2473525885,0.0,22.50825,1.73910258851
 10/15  17:00:00,28.1850725297,2.18481897603,2.17363576274,0.0,3.71167865564,18.077,28.3963393494,0.0,25.50935,2.88698934936
 10/15  18:00:00,27.9815870313,2.18481897603,1.98474842295,0.0,3.71167865564,18.077,28.9715102966,0.0,25.50935,3.46216029658
 10/15  19:00:00,30.1820659886,2.18481897603,1.50467159458,0.0,3.71167865564,18.077,28.9716651131,0.0,25.50935,3.46231511307
 10/15  20:00:00,24.6282784431,2.18481897603,0.990929025601,0.0,3.71167865564,13.077,25.3948540505,0.0,22.50825,2.88660405045
 10/15  21:00:00,24.2412355913,2.18481897603,0.707405879224,0.0,3.71167865564,13.077,23.8958558203,0.0,21.0077,2.88815582027
 10/15  22:00:00,23.4402859437,2.18481897603,0.0603959586943,0.0,3.71167865564,13.077,20.8930264437,0.0,18.0066,2.88642644369
 10/15  23:00:00,24.4833086212,2.18481897603,0.0,0.0,3.71167865564,13.077,4.76797631649,0.0286566721397,3.0011,1.73821964435
 10/15  24:00:00,14.0438464511,2.18481897603,0.0,0.0,1.85583932782,5.577,5.14365346575,0.404139485197,3.0011,1.73841398055
 10/16  01:00:00,9.7709066826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.7917490751,0.0,0.0,0.0,0.618613109274,5.0,3.59317041696,0.0,3.0011,0.592070416961
 10/16  03:00:00,9.79480778656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.95204690857,0.0,0.0,0.0,0.618613109274,5.0,3.59317632298,0.0,3.0011,0.59207632298
 10/16  05:00:00,13.9272692405,2.18481897603,0.0,0.0,1.85583932782,5.577,9.25724025473,4.73559025473,4.50165,0.02
 10/16  06:00:00,28.396840045,2.18481897603,0.0,0.0,3.71167865564,18.077,17.1259864944,2.4560071957,13.50495,1.16502929869
 10/16  07:00:00,27.7239458147,2.18481897603,0.0,0.0,3.71167865564,18.077,25.5192330068,0.474106646718,21.0077,4.03742636008
 10/16  08:00:00,20.8462708686,2.18481897603,0.0,0.0,3.71167865564,13.077,18.6080068138,0.139704665291,15.0055,3.46280214849
 10/16  09:00:00,20.905230042,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4668802129,0.0,15.0055,3.46138021289
 10/16  10:00:00,26.0963938745,2.18481897603,0.126673961363,0.0,3.71167865564,18.077,35.8989247605,0.0,33.0121,2.8868247605
 10/16  11:00:00,28.7840065237,2.18481897603,1.65181294716,0.0,3.71167865564,18.077,43.4026467971,0.0,40.51485,2.88779679709
 10/16  12:00:00,29.5267377036,2.18481897603,3.15372365774,0.0,3.71167865564,18.077,38.8997734358,0.0,36.0132,2.88657343583
 10/16  13:00:00,29.6913765098,2.18481897603,3.60242470806,0.0,3.71167865564,18.077,33.824371926,0.0,31.51155,2.312821926
 10/16  14:00:00,23.7183899713,2.18481897603,2.62515497523,0.0,3.71167865564,13.077,22.7458980364,0.0,21.0077,1.73819803635
 10/16  15:00:00,23.4027115688,2.18481897603,2.30660410121,0.0,3.71167865564,13.077,21.8192975493,0.0,19.50715,2.31214754931
 10/16  16:00:00,23.491291503,2.18481897603,2.3950562231,0.0,3.71167865564,13.077,24.8200932093,0.0,22.50825,2.31184320929
 10/16  17:00:00,29.2398713474,2.18481897603,3.20020268209,0.0,3.71167865564,18.077,28.3961312483,0.0,25.50935,2.88678124833
 10/16  18:00:00,28.8442109122,2.18481897603,2.82441523884,0.0,3.71167865564,18.077,28.9724149712,0.0,25.50935,3.46306497117
 10/16  19:00:00,30.8901070487,2.18481897603,2.17295431845,0.0,3.71167865564,18.077,29.5473415024,0.0,25.50935,4.03799150244
 10/16  20:00:00,25.2069407116,2.18481897603,1.5297724093,0.0,3.71167865564,13.077,25.9696258462,0.0,22.50825,3.46137584619
 10/16  21:00:00,24.8648972801,2.18481897603,1.29094830185,0.0,3.71167865564,13.077,24.4703060695,0.0,21.0077,3.46260606945
 10/16  22:00:00,24.2509395021,2.18481897603,0.818974199788,0.0,3.71167865564,13.077,20.893914985,0.0,18.0066,2.887314985
 10/16  23:00:00,24.9727124743,2.18481897603,0.405579065434,0.0,3.71167865564,13.077,5.31199433529,0.0,3.0011,2.31089433529
 10/16  24:00:00,14.1463580993,2.18481897603,0.0,0.0,1.85583932782,5.577,4.20029973591,0.033834819058,3.0011,1.16536491685
 10/17  01:00:00,9.84912790083,0.0,0.0,0.0,0.618613109274,5.0,3.59317766893,0.0,3.0011,0.592077668929
 10/17  02:00:00,9.86633949836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,9.86254169723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  04:00:00,10.6175643413,0.0,0.0,0.0,0.618613109274,5.0,3.59318356108,0.0,3.0011,0.592083561076
 10/17  05:00:00,14.6117699918,2.18481897603,0.0,0.0,1.85583932782,5.577,4.68787509176,0.166225091759,4.50165,0.02
 10/17  06:00:00,28.7735560712,2.18481897603,0.0109680771243,0.0,3.71167865564,18.077,14.6700465626,0.0,13.50495,1.16509656264
 10/17  07:00:00,27.8372311977,2.18481897603,0.00958214052296,0.0,3.71167865564,18.077,25.04538997,0.0,21.0077,4.03768997
 10/17  08:00:00,20.9467273902,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0418303777,0.0,15.0055,4.03633037772
 10/17  09:00:00,20.9836908683,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8932808134,0.0,15.0055,2.88778081335
 10/17  10:00:00,26.9145396676,2.18481897603,0.886362415562,0.0,3.71167865564,18.077,35.8991243181,0.0,33.0121,2.88702431815
 10/17  11:00:00,29.6988829009,2.18481897603,2.53084038046,0.0,3.71167865564,18.077,43.4027246543,0.0,40.51485,2.88787465427
 10/17  12:00:00,30.7944021052,2.18481897603,4.40431610185,0.0,3.71167865564,18.077,38.9000273793,0.0,36.0132,2.88682737927
 10/17  13:00:00,31.164901356,2.18481897603,5.06374751625,0.0,3.71167865564,18.077,33.8237179703,0.0,31.51155,2.31216797028
 10/17  14:00:00,24.6058074319,2.18481897603,3.50461922297,0.0,3.71167865564,13.077,23.3196869083,0.0,21.0077,2.31198690827
 10/17  15:00:00,24.356798878,2.18481897603,3.24912735678,0.0,3.71167865564,13.077,21.8187779177,0.0,19.50715,2.31162791773
 10/17  16:00:00,24.6811546733,2.18481897603,3.56790074427,0.0,3.71167865564,13.077,24.2474092325,0.0,22.50825,1.73915923247
 10/17  17:00:00,30.5333571103,2.18481897603,4.42840755823,0.0,3.71167865564,18.077,28.3960090608,0.0,25.50935,2.88665906082
 10/17  18:00:00,30.8235759905,2.18481897603,4.14812853249,0.0,3.71167865564,18.077,28.9719862542,0.0,25.50935,3.46263625417
 10/17  19:00:00,32.3179537596,2.18481897603,3.75416045535,0.0,3.71167865564,18.077,29.5467760766,0.0,25.50935,4.0374260766
 10/17  20:00:00,26.2617743406,2.18481897603,2.70367443002,0.0,3.71167865564,13.077,25.9696886723,0.0,22.50825,3.46143867228
 10/17  21:00:00,25.9607999473,2.18481897603,2.45938110984,0.0,3.71167865564,13.077,25.0440607708,0.0,21.0077,4.03636077078
 10/17  22:00:00,25.563294031,2.18481897603,2.0685060762,0.0,3.71167865564,13.077,20.8932048464,0.0,18.0066,2.88660484637
 10/17  23:00:00,26.1675306582,2.18481897603,1.53960538809,0.0,3.71167865564,13.077,4.73946929842,0.0,3.0011,1.73836929842
 10/17  24:00:00,14.4595921905,2.18481897603,0.241183490169,0.0,1.85583932782,5.577,4.73901816021,0.0,3.0011,1.73791816021
 10/18  01:00:00,9.90420852269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.91793582795,0.0,0.0,0.0,0.618613109274,5.0,3.5931617077,0.0,3.0011,0.592061707703
 10/18  03:00:00,9.92255252188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  04:00:00,10.0880620647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,14.1153619694,2.18481897603,0.0,0.0,1.85583932782,5.577,5.14934571577,0.0556108542786,4.50165,0.59208486149
 10/18  06:00:00,28.9639581315,2.18481897603,0.359148572862,0.0,3.71167865564,18.077,14.6700860756,0.0,13.50495,1.16513607561
 10/18  07:00:00,28.8894848194,2.18481897603,0.967879908459,0.0,3.71167865564,18.077,25.0453350072,0.0,21.0077,4.03763500719
 10/18  08:00:00,21.8036519033,2.18481897603,0.77747615023,0.0,3.71167865564,13.077,18.4673939876,0.0,15.0055,3.46189398757
 10/18  09:00:00,22.0725210672,2.18481897603,1.03300229884,0.0,3.71167865564,13.077,18.4664355433,0.0,15.0055,3.4609355433
 10/18  10:00:00,27.6410609663,2.18481897603,1.58986870847,0.0,3.71167865564,18.077,35.3251293196,0.0,33.0121,2.31302931959
 10/18  11:00:00,30.4513999165,2.18481897603,3.27295888627,0.0,3.71167865564,18.077,43.9763180472,0.0,40.51485,3.46146804717
 10/18  12:00:00,31.3917521812,2.18481897603,5.00089105067,0.0,3.71167865564,18.077,38.8997319511,0.0,36.0132,2.88653195109
 10/18  13:00:00,31.0782207487,2.18481897603,4.9926880616,0.0,3.71167865564,18.077,33.8240558231,0.0,31.51155,2.31250582308
 10/18  14:00:00,25.0186880354,2.18481897603,3.92358892663,0.0,3.71167865564,13.077,23.3188241366,0.0,21.0077,2.31112413661
 10/18  15:00:00,24.8170751922,2.18481897603,3.71608583827,0.0,3.71167865564,13.077,21.2462778197,0.0,19.50715,1.73912781967
 10/18  16:00:00,25.3098545184,2.18481897603,4.2032363883,0.0,3.71167865564,13.077,24.8201492204,0.0,22.50825,2.31189922038
 10/18  17:00:00,31.6437375038,2.18481897603,5.53951957149,0.0,3.71167865564,18.077,28.3955738286,0.0,25.50935,2.8862238286
 10/18  18:00:00,32.0359527733,2.18481897603,5.30792154358,0.0,3.71167865564,18.077,28.972065462,0.0,25.50935,3.462715462
 10/18  19:00:00,33.7224220108,2.18481897603,4.91745475223,0.0,3.71167865564,18.077,29.5470047053,0.0,25.50935,4.03765470532
 10/18  20:00:00,27.3482094244,2.18481897603,3.5842060067,0.0,3.71167865564,13.077,25.970036375,0.0,22.50825,3.461786375
 10/18  21:00:00,26.898170204,2.18481897603,3.24948042016,0.0,3.71167865564,13.077,24.4697248031,0.0,21.0077,3.46202480312
 10/18  22:00:00,26.1481996497,2.18481897603,2.64018603645,0.0,3.71167865564,13.077,21.4673615027,0.0,18.0066,3.46076150275
 10/18  23:00:00,26.8691183502,2.18481897603,2.22063469449,0.0,3.71167865564,13.077,4.73956089319,0.0,3.0011,1.73846089319
 10/18  24:00:00,15.149588267,2.18481897603,0.89409185331,0.0,1.85583932782,5.577,4.16646265295,0.0,3.0011,1.16536265295
 10/19  01:00:00,9.94148637714,0.0,0.0,0.0,0.618613109274,5.0,3.59319201913,0.0,3.0011,0.592092019134
 10/19  02:00:00,9.95258693803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  03:00:00,9.94294588987,0.0,0.0,0.0,0.618613109274,5.0,3.59317727162,0.0,3.0011,0.592077271618
 10/19  04:00:00,10.1147673189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,14.1551077063,2.18481897603,0.0,0.0,1.85583932782,5.577,5.09373316517,0.0,4.50165,0.592083165175
 10/19  06:00:00,29.2961876106,2.18481897603,0.674620635786,0.0,3.71167865564,18.077,14.6699140699,0.0,13.50495,1.16496406988
 10/19  07:00:00,28.9109337838,2.18481897603,0.989419566309,0.0,3.71167865564,18.077,25.0447994926,0.0,21.0077,4.03709949255
 10/19  08:00:00,21.5889051342,2.18481897603,0.571771359523,0.0,3.71167865564,13.077,18.4678428196,0.0,15.0055,3.46234281963
 10/19  09:00:00,21.6254620609,2.18481897603,0.599098418957,0.0,3.71167865564,13.077,18.4660321509,0.0,15.0055,3.46053215095
 10/19  10:00:00,27.1681459038,2.18481897603,1.13231785622,0.0,3.71167865564,18.077,35.3253024012,0.0,33.0121,2.31320240116
 10/19  11:00:00,29.4032602622,2.18481897603,2.2468766668,0.0,3.71167865564,18.077,43.9760609082,0.0,40.51485,3.46121090816
 10/19  12:00:00,29.2968660951,2.18481897603,2.9413950002,0.0,3.71167865564,18.077,38.3267697689,0.0,36.0132,2.31356976891
 10/19  13:00:00,28.6991371012,2.18481897603,2.63932257416,0.0,3.71167865564,18.077,34.3966655128,0.0,31.51155,2.88511551276
 10/19  14:00:00,23.2368009669,2.18481897603,2.16306554185,0.0,3.71167865564,13.077,22.7463673199,0.0,21.0077,1.73866731994
 10/19  15:00:00,23.0366488758,2.18481897603,1.95468128527,0.0,3.71167865564,13.077,21.819308218,0.0,19.50715,2.31215821804
 10/19  16:00:00,23.102297457,2.18481897603,2.01724193178,0.0,3.71167865564,13.077,24.8204913275,0.0,22.50825,2.31224132747
 10/19  17:00:00,28.9991348519,2.18481897603,2.93280158648,0.0,3.71167865564,18.077,28.3963353705,0.0,25.50935,2.88698537045
 10/19  18:00:00,28.6595661262,2.18481897603,2.03215204286,0.0,3.71167865564,18.077,28.9726123288,0.0,25.50935,3.46326232879
 10/19  19:00:00,29.9964349956,2.18481897603,1.33543023729,0.0,3.71167865564,18.077,29.5475538787,0.0,25.50935,4.03820387865
 10/19  20:00:00,24.2297205171,2.18481897603,0.616380953115,0.0,3.71167865564,13.077,25.9700380909,0.0,22.50825,3.46178809093
 10/19  21:00:00,23.5984991062,2.18481897603,0.0981256209731,0.0,3.71167865564,13.077,24.4700948722,0.0,21.0077,3.46239487218
 10/19  22:00:00,23.3605747484,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4900447808,0.0223013884117,18.0066,3.46114339238
 10/19  23:00:00,24.4943921603,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73950110698,0.0,3.0011,1.73840110698
 10/19  24:00:00,14.0441325427,2.18481897603,0.0,0.0,1.85583932782,5.577,5.52724112242,0.788305903502,3.0011,1.73783521892
 10/20  01:00:00,9.75065398459,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  02:00:00,9.76556096068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  03:00:00,9.76395116833,0.0,0.0,0.0,0.618613109274,5.0,3.59316887721,0.0,3.0011,0.592068877207
 10/20  04:00:00,10.4317002696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  05:00:00,14.3753818026,2.18481897603,0.0,0.0,1.85583932782,5.577,14.5534298814,9.4597050975,4.50165,0.592074783912
 10/20  06:00:00,28.5383169593,2.18481897603,0.0,0.0,3.71167865564,18.077,21.5588534493,6.88884466778,13.50495,1.1650587815
 10/20  07:00:00,27.6215058911,2.18481897603,0.0,0.0,3.71167865564,18.077,31.2777678628,6.23255731562,21.0077,4.03751054715
 10/20  08:00:00,20.7141510037,2.18481897603,0.0,0.0,3.71167865564,13.077,26.0687256938,7.60027612685,15.0055,3.46294956694
 10/20  09:00:00,20.7427805554,2.18481897603,0.0,0.0,3.71167865564,13.077,23.2229434563,4.75601691565,15.0055,3.46142654063
 10/20  10:00:00,25.7860308917,2.18481897603,0.0,0.0,3.71167865564,18.077,36.2077973749,0.881938714043,33.0121,2.31375866086
 10/20  11:00:00,26.9494311964,2.18481897603,0.00231714612329,0.0,3.71167865564,18.077,43.9762868787,0.0,40.51485,3.46143687867
 10/20  12:00:00,26.4386816698,2.18481897603,0.29629568874,0.0,3.71167865564,18.077,38.9000272609,0.0,36.0132,2.88682726089
 10/20  13:00:00,26.5353083447,2.18481897603,0.595931126905,0.0,3.71167865564,18.077,33.8233338741,0.0,31.51155,2.31178387411
 10/20  14:00:00,21.1133979672,2.18481897603,0.167877662088,0.0,3.71167865564,13.077,23.3195927587,0.0,21.0077,2.3118927587
 10/20  15:00:00,21.0822216594,2.18481897603,0.140783152683,0.0,3.71167865564,13.077,21.2456755725,0.0,19.50715,1.73852557248
 10/20  16:00:00,20.9925158844,2.18481897603,0.130772815394,0.0,3.71167865564,13.077,24.820345396,0.0,22.50825,2.31209539595
 10/20  17:00:00,26.2486948205,2.18481897603,0.391051416789,0.0,3.71167865564,18.077,28.3961743192,0.0,25.50935,2.8868243192
 10/20  18:00:00,26.5512202379,2.18481897603,0.0820562175457,0.0,3.71167865564,18.077,28.9727439475,0.0,25.50935,3.46339394749
 10/20  19:00:00,28.3198301275,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5476488506,0.0,25.50935,4.03829885056
 10/20  20:00:00,23.2672771291,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9905132414,0.0199008002189,22.50825,3.46236244123
 10/20  21:00:00,23.1996162589,2.18481897603,0.0,0.0,3.71167865564,13.077,26.19543635,1.15141802824,21.0077,4.03631832177
 10/20  22:00:00,23.1851454611,2.18481897603,0.0,0.0,3.71167865564,13.077,24.2027103156,3.30863198731,18.0066,2.88747832824
 10/20  23:00:00,24.3241263203,2.18481897603,0.0,0.0,3.71167865564,13.077,9.65118279222,4.91171941255,3.0011,1.73836337968
 10/20  24:00:00,13.8816911603,2.18481897603,0.0,0.0,1.85583932782,5.577,13.3220563622,8.58310144748,3.0011,1.73785491472
 10/21  01:00:00,9.64841602992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.68630378548,0.0,0.0,0.0,0.618613109274,5.0,3.59318773474,0.0,3.0011,0.592087734741
 10/21  03:00:00,9.69074096228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.83083698766,0.0,0.0,0.0,0.618613109274,5.0,3.59319361208,0.0,3.0011,0.592093612084
 10/21  05:00:00,13.8133233263,2.18481897603,0.0,0.0,1.85583932782,5.577,20.9599817534,16.4383317534,4.50165,0.02
 10/21  06:00:00,28.2747891452,2.18481897603,0.0,0.0,3.71167865564,18.077,26.3153765112,11.6454993297,13.50495,1.16492718147
 10/21  07:00:00,27.6053705985,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1556673649,7.98295245453,21.0077,1.1650149104
 10/21  08:00:00,20.7278137674,2.18481897603,0.0,0.0,3.71167865564,13.077,21.9458006442,5.77519692505,15.0055,1.16510371919
 10/21  09:00:00,20.7861527402,2.18481897603,0.0,0.0,3.71167865564,13.077,20.4228930442,1.95484303781,15.0055,3.46255000642
 10/21  10:00:00,25.8458451539,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4736270862,0.0,33.0121,3.46152708624
 10/21  11:00:00,27.1739944251,2.18481897603,0.149509365897,0.0,3.71167865564,18.077,43.9772954043,0.0,40.51485,3.46244540429
 10/21  12:00:00,27.0476561462,2.18481897603,0.812509677822,0.0,3.71167865564,18.077,39.4756993871,0.0,36.0132,3.46249938713
 10/21  13:00:00,26.9225687505,2.18481897603,0.927843384131,0.0,3.71167865564,18.077,34.3987998478,0.0,31.51155,2.88724984782
 10/21  14:00:00,21.8207783549,2.18481897603,0.816240766604,0.0,3.71167865564,13.077,23.8943740908,0.0,21.0077,2.88667409082
 10/21  15:00:00,22.1066961086,2.18481897603,1.09701073557,0.0,3.71167865564,13.077,22.3935222099,0.0,19.50715,2.88637220988
 10/21  16:00:00,22.163259619,2.18481897603,1.22485698815,0.0,3.71167865564,13.077,24.8210856533,0.0,22.50825,2.31283565327
 10/21  17:00:00,27.1297866419,2.18481897603,1.19300642946,0.0,3.71167865564,18.077,28.3962578786,0.0,25.50935,2.88690787858
 10/21  18:00:00,27.559379133,2.18481897603,1.00988081048,0.0,3.71167865564,18.077,28.9727990046,0.0,25.50935,3.46344900459
 10/21  19:00:00,29.3945195742,2.18481897603,0.788847931061,0.0,3.71167865564,18.077,29.5464118769,0.0,25.50935,4.03706187687
 10/21  20:00:00,23.6154149195,2.18481897603,0.0802690030921,0.0,3.71167865564,13.077,25.9970292367,0.02663401184,22.50825,3.46214522481
 10/21  21:00:00,23.4224602709,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4706248682,0.0,21.0077,3.46292486823
 10/21  22:00:00,23.2886183743,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9241932857,0.0311384697382,18.0066,2.88645481598
 10/21  23:00:00,24.3954594961,2.18481897603,0.0,0.0,3.71167865564,13.077,5.59192338246,0.278742918986,3.0011,2.31208046348
 10/21  24:00:00,13.9619190166,2.18481897603,0.0,0.0,1.85583932782,5.577,7.8374614141,3.67113560973,3.0011,1.16522580438
 10/22  01:00:00,9.71778647693,0.0,0.0,0.0,0.618613109274,5.0,3.59318116887,0.0,3.0011,0.592081168871
 10/22  02:00:00,9.7434977825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.7604167906,0.0,0.0,0.0,0.618613109274,5.0,3.59316121988,0.0,3.0011,0.592061219882
 10/22  04:00:00,9.91230919064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  05:00:00,13.8860085554,2.18481897603,0.0,0.0,1.85583932782,5.577,11.7794172708,6.68570013327,4.50165,0.592067137554
 10/22  06:00:00,28.3665491294,2.18481897603,0.0,0.0,3.71167865564,18.077,18.1569060788,3.48711417581,13.50495,1.16484190297
 10/22  07:00:00,27.7032514444,2.18481897603,0.0,0.0,3.71167865564,18.077,23.4868288586,1.31419349035,21.0077,1.16493536821
 10/22  08:00:00,20.8113735427,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8548900267,1.68427905401,15.0055,1.16511097266
 10/22  09:00:00,20.8436035209,2.18481897603,0.0,0.0,3.71167865564,13.077,16.4155903571,0.244966400115,15.0055,1.16512395701
 10/22  10:00:00,25.8868252027,2.18481897603,0.0,0.0,3.71167865564,18.077,36.474769426,0.0,33.0121,3.46266942599
 10/22  11:00:00,27.5572337037,2.18481897603,0.490480667627,0.0,3.71167865564,18.077,43.9774247099,0.0,40.51485,3.46257470989
 10/22  12:00:00,27.7266305148,2.18481897603,1.42984091087,0.0,3.71167865564,18.077,38.900330403,0.0,36.0132,2.88713040298
 10/22  13:00:00,27.7552131715,2.18481897603,1.69280920172,0.0,3.71167865564,18.077,34.3982322936,0.0,31.51155,2.88668229356
 10/22  14:00:00,22.5896658389,2.18481897603,1.52162447255,0.0,3.71167865564,13.077,22.7469284412,0.0,21.0077,1.7392284412
 10/22  15:00:00,22.5697735839,2.18481897603,1.51457080981,0.0,3.71167865564,13.077,21.8190413686,0.0,19.50715,2.31189136857
 10/22  16:00:00,22.5005362058,2.18481897603,1.5291631803,0.0,3.71167865564,13.077,24.8205221304,0.0,22.50825,2.31227213042
 10/22  17:00:00,27.4683486136,2.18481897603,1.50019245463,0.0,3.71167865564,18.077,28.3965556457,0.0,25.50935,2.88720564569
 10/22  18:00:00,27.9139294975,2.18481897603,1.33183966461,0.0,3.71167865564,18.077,28.9717552047,0.0,25.50935,3.46240520472
 10/22  19:00:00,29.5256258962,2.18481897603,0.90225796435,0.0,3.71167865564,18.077,28.9714268316,0.0,25.50935,3.46207683158
 10/22  20:00:00,23.7896912059,2.18481897603,0.222169522041,0.0,3.71167865564,13.077,24.821599906,0.0,22.50825,2.31334990604
 10/22  21:00:00,23.458981357,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4693644192,0.0,21.0077,3.46166441917
 10/22  22:00:00,23.3224126869,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9164992735,0.0237725223518,18.0066,2.88612675112
 10/22  23:00:00,24.4306442626,2.18481897603,0.0,0.0,3.71167865564,13.077,4.77269899601,0.0333077819152,3.0011,1.73829121409
 10/22  24:00:00,13.9848963155,2.18481897603,0.0,0.0,1.85583932782,5.577,7.56138184494,2.82176739892,3.0011,1.73851444603
 10/23  01:00:00,9.72327764249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.75313686887,0.0,0.0,0.0,0.618613109274,5.0,3.59316800042,0.0,3.0011,0.592068000423
 10/23  03:00:00,9.76557528789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.92650079833,0.0,0.0,0.0,0.618613109274,5.0,3.59317391028,0.0,3.0011,0.592073910284
 10/23  05:00:00,13.9178428259,2.18481897603,0.0,0.0,1.85583932782,5.577,9.63193204341,5.11028204341,4.50165,0.02
 10/23  06:00:00,28.3960292859,2.18481897603,0.0,0.0,3.71167865564,18.077,16.7477017075,2.07766841638,13.50495,1.16508329112
 10/23  07:00:00,27.7284081728,2.18481897603,0.0,0.0,3.71167865564,18.077,25.045288927,0.0,21.0077,4.03758892696
 10/23  08:00:00,20.830911911,2.18481897603,0.0,0.0,3.71167865564,13.077,19.7203992178,0.678134319651,15.0055,4.03676489818
 10/23  09:00:00,20.8472599886,2.18481897603,0.0,0.0,3.71167865564,13.077,18.3206297453,0.427920144695,15.0055,2.88720960056
 10/23  10:00:00,25.8824411279,2.18481897603,0.0,0.0,3.71167865564,18.077,35.8989034911,0.0,33.0121,2.88680349113
 10/23  11:00:00,27.0172718636,2.18481897603,0.00634765824992,0.0,3.71167865564,18.077,43.9756966333,0.0,40.51485,3.46084663332
 10/23  12:00:00,26.6221396507,2.18481897603,0.432160628419,0.0,3.71167865564,18.077,38.3259813217,0.0,36.0132,2.31278132168
 10/23  13:00:00,26.0757296225,2.18481897603,0.129658952806,0.0,3.71167865564,18.077,34.3967397678,0.0,31.51155,2.88518976779
 10/23  14:00:00,20.9468883681,2.18481897603,0.0,0.0,3.71167865564,13.077,23.344476996,0.0248578952137,21.0077,2.31191910074
 10/23  15:00:00,20.9387674193,2.18481897603,0.0,0.0,3.71167865564,13.077,21.2690651079,0.0226651035181,19.50715,1.73925000437
 10/23  16:00:00,20.8377410586,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8201901437,0.0,22.50825,2.31194014373
 10/23  17:00:00,25.8367936321,2.18481897603,0.00877429509086,0.0,3.71167865564,18.077,28.3960851296,0.0,25.50935,2.88673512963
 10/23  18:00:00,26.4417736695,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9724667276,0.0,25.50935,3.46311672763
 10/23  19:00:00,28.476979045,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5470401333,0.0,25.50935,4.03769013325
 10/23  20:00:00,23.4507133901,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9947444237,0.0242899040664,22.50825,3.46220451962
 10/23  21:00:00,23.3672647895,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0445968461,0.0,21.0077,4.03689684609
 10/23  22:00:00,23.2554450084,2.18481897603,0.0,0.0,3.71167865564,13.077,21.3678662857,0.474130130963,18.0066,2.88713615476
 10/23  23:00:00,24.3899639147,2.18481897603,0.0,0.0,3.71167865564,13.077,7.31223481346,2.00013763016,3.0011,2.31099718331
 10/23  24:00:00,13.9470401115,2.18481897603,0.0,0.0,1.85583932782,5.577,10.2597075192,6.09344886447,3.0011,1.16515865473
 10/24  01:00:00,9.6999984766,0.0,0.0,0.0,0.618613109274,5.0,3.59317395249,0.0,3.0011,0.592073952488
 10/24  02:00:00,9.72826630455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.7337144092,0.0,0.0,0.0,0.618613109274,5.0,3.59317985289,0.0,3.0011,0.592079852889
 10/24  04:00:00,10.4074306148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.3939125297,2.18481897603,0.0,0.0,1.85583932782,5.577,14.1435743757,9.62192437572,4.50165,0.02
 10/24  06:00:00,28.5661442188,2.18481897603,0.0,0.0,3.71167865564,18.077,21.1991552774,5.95682052008,13.50495,1.7373847573
 10/24  07:00:00,27.6581416494,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9642598159,3.91889295785,21.0077,4.03766685802
 10/24  08:00:00,20.7581595403,2.18481897603,0.0,0.0,3.71167865564,13.077,23.1064711053,4.63818762672,15.0055,3.46278347853
 10/24  09:00:00,20.7692044257,2.18481897603,0.0,0.0,3.71167865564,13.077,23.181949076,4.71534851086,15.0055,3.46110056513
 10/24  10:00:00,25.7850374679,2.18481897603,0.0,0.0,3.71167865564,18.077,38.4098289151,3.0842852075,33.0121,2.3134437076
 10/24  11:00:00,26.9142297018,2.18481897603,0.0,0.0,3.71167865564,18.077,43.9758499203,0.0,40.51485,3.46099992026
 10/24  12:00:00,26.0703719142,2.18481897603,0.00593966147616,0.0,3.71167865564,18.077,38.8997734484,0.0,36.0132,2.88657344837
 10/24  13:00:00,25.8461826662,2.18481897603,0.0,0.0,3.71167865564,18.077,33.824188609,0.0,31.51155,2.31263860895
 10/24  14:00:00,20.8314767838,2.18481897603,0.0,0.0,3.71167865564,13.077,24.5052854771,1.18592556352,21.0077,2.31165991361
 10/24  15:00:00,20.8068466356,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7422683789,2.92389144602,19.50715,2.31122693284
 10/24  16:00:00,20.7206888889,2.18481897603,0.0,0.0,3.71167865564,13.077,27.5028262365,3.25643927606,22.50825,1.73813696046
 10/24  17:00:00,25.720574649,2.18481897603,0.0,0.0,3.71167865564,18.077,29.8989809896,1.50278634707,25.50935,2.88684464252
 10/24  18:00:00,26.3500241666,2.18481897603,0.0,0.0,3.71167865564,18.077,31.3888915586,1.84283856507,25.50935,4.03670299354
 10/24  19:00:00,28.2370759579,2.18481897603,0.0,0.0,3.71167865564,18.077,32.1381223479,2.59110176878,25.50935,4.03767057915
 10/24  20:00:00,23.2230505846,2.18481897603,0.0,0.0,3.71167865564,13.077,29.8815447521,3.91105234767,22.50825,3.46224240441
 10/24  21:00:00,23.1812086907,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8462965304,4.37626688504,21.0077,3.46232964532
 10/24  22:00:00,23.1776406506,2.18481897603,0.0,0.0,3.71167865564,13.077,26.9247825716,5.45746478516,18.0066,3.46071778645
 10/24  23:00:00,24.3197823755,2.18481897603,0.0,0.0,3.71167865564,13.077,11.3302152882,6.59064718218,3.0011,1.73846810607
 10/24  24:00:00,13.8784458902,2.18481897603,0.0,0.0,1.85583932782,5.577,16.5156891566,11.7766539279,3.0011,1.73793522876
 10/25  01:00:00,9.65066342755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.68328529153,0.0,0.0,0.0,0.618613109274,5.0,3.59316364087,0.0,3.0011,0.592063640874
 10/25  03:00:00,9.69758576184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,9.84948779135,0.0,0.0,0.0,0.618613109274,5.0,3.59316955767,0.0,3.0011,0.592069557668
 10/25  05:00:00,13.8457453937,2.18481897603,0.0,0.0,1.85583932782,5.577,17.9824669613,13.4608169613,4.50165,0.02
 10/25  06:00:00,28.3100398991,2.18481897603,0.0,0.0,3.71167865564,18.077,22.9250710728,8.25532805267,13.50495,1.16479302011
 10/25  07:00:00,27.6266286837,2.18481897603,0.0,0.0,3.71167865564,18.077,32.1405952926,7.09504191659,21.0077,4.037853376
 10/25  08:00:00,20.711167645,2.18481897603,0.0,0.0,3.71167865564,13.077,29.6369757114,10.5945859935,15.0055,4.03688971791
 10/25  09:00:00,20.7112664947,2.18481897603,0.0,0.0,3.71167865564,13.077,29.3578164937,11.4648026935,15.0055,2.88751380017
 10/25  10:00:00,25.7153459686,2.18481897603,0.0,0.0,3.71167865564,18.077,44.7055072967,8.80624664509,33.0121,2.88716065162
 10/25  11:00:00,26.8314735889,2.18481897603,0.0,0.0,3.71167865564,18.077,48.7463242873,4.76989017433,40.51485,3.46158411296
 10/25  12:00:00,25.9521989779,2.18481897603,0.0,0.0,3.71167865564,18.077,38.7379995341,0.411102561971,36.0132,2.31369697211
 10/25  13:00:00,25.7818389083,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3973383268,0.0,31.51155,2.88578832684
 10/25  14:00:00,20.7884759079,2.18481897603,0.0,0.0,3.71167865564,13.077,23.6243297181,0.305374013227,21.0077,2.31125570486
 10/25  15:00:00,20.7753015011,2.18481897603,0.0,0.0,3.71167865564,13.077,22.0444297791,0.798380248475,19.50715,1.73889953059
 10/25  16:00:00,20.6946317537,2.18481897603,0.0,0.0,3.71167865564,13.077,25.5695031007,0.749144498129,22.50825,2.31210860262
 10/25  17:00:00,25.6897202108,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3962302876,0.0,25.50935,2.88688028757
 10/25  18:00:00,26.3010570176,2.18481897603,0.0,0.0,3.71167865564,18.077,31.0513172766,1.50460147428,25.50935,4.03736580231
 10/25  19:00:00,28.3190009992,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3714125867,4.82350794875,25.50935,4.03855463793
 10/25  20:00:00,23.2915193933,2.18481897603,0.0,0.0,3.71167865564,13.077,34.4112864543,8.44096638537,22.50825,3.46207006893
 10/25  21:00:00,23.2117823264,2.18481897603,0.0,0.0,3.71167865564,13.077,35.7258841497,11.2554028562,21.0077,3.46278129345
 10/25  22:00:00,23.09748089,2.18481897603,0.0,0.0,3.71167865564,13.077,35.6615424149,14.1939531293,18.0066,3.46098928564
 10/25  23:00:00,24.2592921583,2.18481897603,0.0,0.0,3.71167865564,13.077,21.908994866,17.1693050399,3.0011,1.73858982611
 10/25  24:00:00,13.7949373393,2.18481897603,0.0,0.0,1.85583932782,5.577,29.757778708,25.0189909311,3.0011,1.73768777684
 10/26  01:00:00,9.5595950383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.59048637969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.60472972081,0.0,0.0,0.0,0.618613109274,5.0,3.59318636277,0.0,3.0011,0.592086362771
 10/26  04:00:00,9.74938435997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,13.7366160086,2.18481897603,0.0,0.0,1.85583932782,5.577,37.5690799444,32.4753377027,4.50165,0.592092241721
 10/26  06:00:00,28.2030980375,2.18481897603,0.0,0.0,3.71167865564,18.077,41.4125040686,26.7424235494,13.50495,1.16513051923
 10/26  07:00:00,27.5286223334,2.18481897603,0.0,0.0,3.71167865564,18.077,47.9686934168,22.9236199486,21.0077,4.03737346814
 10/26  08:00:00,20.6451667238,2.18481897603,0.0,0.0,3.71167865564,13.077,39.5922825188,20.5495614939,15.0055,4.03722102497
 10/26  09:00:00,20.689151555,2.18481897603,0.0,0.0,3.71167865564,13.077,30.9761633891,13.0826845941,15.0055,2.88797879494
 10/26  10:00:00,25.7375490734,2.18481897603,0.0,0.0,3.71167865564,18.077,39.8816364653,3.98227987388,33.0121,2.88725659138
 10/26  11:00:00,26.9065911639,2.18481897603,0.0,0.0,3.71167865564,18.077,43.4028836303,0.0,40.51485,2.8880336303
 10/26  12:00:00,26.1247723288,2.18481897603,0.0282894860763,0.0,3.71167865564,18.077,38.9002959681,0.0,36.0132,2.88709596808
 10/26  13:00:00,26.0587708573,2.18481897603,0.155166358421,0.0,3.71167865564,18.077,34.3977049281,0.0,31.51155,2.88615492808
 10/26  14:00:00,21.0023739666,2.18481897603,0.0764811435627,0.0,3.71167865564,13.077,23.319716722,0.0,21.0077,2.31201672197
 10/26  15:00:00,21.0301699248,2.18481897603,0.102874527311,0.0,3.71167865564,13.077,21.2464649316,0.0,19.50715,1.73931493156
 10/26  16:00:00,20.8930689068,2.18481897603,0.0528649689934,0.0,3.71167865564,13.077,24.8204446985,0.0,22.50825,2.31219469852
 10/26  17:00:00,26.1662938301,2.18481897603,0.323503694561,0.0,3.71167865564,18.077,28.3964097113,0.0,25.50935,2.88705971132
 10/26  18:00:00,26.4813694569,2.18481897603,0.0335474122921,0.0,3.71167865564,18.077,29.5467991348,0.0,25.50935,4.03744913479
 10/26  19:00:00,28.4562484709,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5477962489,0.0,25.50935,4.03844624887
 10/26  20:00:00,23.408298249,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9878995233,0.0173949283688,22.50825,3.46225459488
 10/26  21:00:00,23.3047551701,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6841774163,1.21350812406,21.0077,3.46296929227
 10/26  22:00:00,23.1695663897,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9877989314,4.52007414575,18.0066,3.46112478564
 10/26  23:00:00,24.3129713164,2.18481897603,0.0,0.0,3.71167865564,13.077,10.4615123909,5.72204673768,3.0011,1.73836565323
 10/26  24:00:00,13.879082623,2.18481897603,0.0,0.0,1.85583932782,5.577,13.8307140958,9.091602586,3.0011,1.73801150979
 10/27  01:00:00,9.66017125688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  02:00:00,9.69563281198,0.0,0.0,0.0,0.618613109274,5.0,3.59318835631,0.0,3.0011,0.592088356308
 10/27  03:00:00,9.70671032142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  04:00:00,10.3685508586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.3454475266,2.18481897603,0.0,0.0,1.85583932782,5.577,18.4487348297,13.3549905959,4.50165,0.59209423385
 10/27  06:00:00,28.5290726772,2.18481897603,0.0,0.0,3.71167865564,18.077,22.1336600828,7.46371381482,13.50495,1.16499626795
 10/27  07:00:00,27.629480206,2.18481897603,0.0,0.0,3.71167865564,18.077,30.2475612635,5.2020096412,21.0077,4.03785162232
 10/27  08:00:00,20.7319008477,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8169654052,5.77508488358,15.0055,4.03638052165
 10/27  09:00:00,20.7705610582,2.18481897603,0.0,0.0,3.71167865564,13.077,21.6267000899,3.73357556878,15.0055,2.88762452113
 10/27  10:00:00,25.8116667193,2.18481897603,0.0,0.0,3.71167865564,18.077,36.3655348234,0.466361940258,33.0121,2.88707288311
 10/27  11:00:00,26.9583748004,2.18481897603,0.00291282356625,0.0,3.71167865564,18.077,43.9764603641,0.0,40.51485,3.4616103641
 10/27  12:00:00,26.2770344681,2.18481897603,0.133214601372,0.0,3.71167865564,18.077,38.9003840207,0.0,36.0132,2.88718402072
 10/27  13:00:00,26.6293455532,2.18481897603,0.672705866279,0.0,3.71167865564,18.077,33.8246409674,0.0,31.51155,2.31309096739
 10/27  14:00:00,21.5947931463,2.18481897603,0.610528334311,0.0,3.71167865564,13.077,23.3195228619,0.0,21.0077,2.31182286194
 10/27  15:00:00,21.5564146096,2.18481897603,0.580687821838,0.0,3.71167865564,13.077,21.8193195431,0.0,19.50715,2.31216954308
 10/27  16:00:00,21.5071834196,2.18481897603,0.607384850518,0.0,3.71167865564,13.077,24.2475785643,0.0,22.50825,1.73932856427
 10/27  17:00:00,26.7143085578,2.18481897603,0.818108271057,0.0,3.71167865564,18.077,28.3964900113,0.0,25.50935,2.88714001135
 10/27  18:00:00,27.0686861475,2.18481897603,0.55821615041,0.0,3.71167865564,18.077,29.5467987046,0.0,25.50935,4.03744870458
 10/27  19:00:00,28.6454117606,2.18481897603,0.256157147725,0.0,3.71167865564,18.077,29.5477883741,0.0,25.50935,4.03843837405
 10/27  20:00:00,23.3737054039,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9698449941,0.0,22.50825,3.46159499412
 10/27  21:00:00,23.3209447498,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0445312104,0.0,21.0077,4.03683121039
 10/27  22:00:00,23.3127762559,2.18481897603,0.0,0.0,3.71167865564,13.077,20.8942584983,0.0,18.0066,2.88765849829
 10/27  23:00:00,24.4501243606,2.18481897603,0.0,0.0,3.71167865564,13.077,4.7635678279,0.0243001278685,3.0011,1.73816770003
 10/27  24:00:00,13.9863304188,2.18481897603,0.0,0.0,1.85583932782,5.577,8.18665895911,3.4472872627,3.0011,1.73827169642
 10/28  01:00:00,9.70268250355,0.0,0.0,0.0,0.618613109274,5.0,3.59319513192,0.0,3.0011,0.592095131922
 10/28  02:00:00,9.72512534693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.73618270346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  04:00:00,9.88997567605,0.0,0.0,0.0,0.618613109274,5.0,3.59317520626,0.0,3.0011,0.592075206261
 10/28  05:00:00,13.8866090409,2.18481897603,0.0,0.0,1.85583932782,5.577,11.9508275256,7.42917752563,4.50165,0.02
 10/28  06:00:00,28.3719210975,2.18481897603,0.0,0.0,3.71167865564,18.077,18.7379371742,4.0678546692,13.50495,1.165132505
 10/28  07:00:00,27.7042488016,2.18481897603,0.0,0.0,3.71167865564,18.077,24.9018576127,2.15672474266,21.0077,1.73743287002
 10/28  08:00:00,20.8050933884,2.18481897603,0.0,0.0,3.71167865564,13.077,19.1554445407,2.98499775744,15.0055,1.16494678324
 10/28  09:00:00,20.826067127,2.18481897603,0.0,0.0,3.71167865564,13.077,20.5806433293,2.11317577421,15.0055,3.4619675551
 10/28  10:00:00,25.8488923712,2.18481897603,0.0,0.0,3.71167865564,18.077,36.5841951601,0.684583745099,33.0121,2.88751141499
 10/28  11:00:00,26.9765803077,2.18481897603,0.0107239290774,0.0,3.71167865564,18.077,43.9767192195,0.0,40.51485,3.46186921946
 10/28  12:00:00,26.14212356,2.18481897603,0.00906051342832,0.0,3.71167865564,18.077,39.475225391,0.0,36.0132,3.46202539104
 10/28  13:00:00,25.9282912402,2.18481897603,0.0,0.0,3.71167865564,18.077,34.9727351652,0.0,31.51155,3.4611851652
 10/28  14:00:00,20.949362579,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9242852474,0.0299752416763,21.0077,2.88661000572
 10/28  15:00:00,20.9528433731,2.18481897603,0.0,0.0,3.71167865564,13.077,22.393498528,0.0,19.50715,2.88634852799
 10/28  16:00:00,20.8810558838,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8204467508,0.0,22.50825,2.31219675079
 10/28  17:00:00,25.8896002712,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3958570467,0.0,25.50935,2.88650704672
 10/28  18:00:00,26.5643085394,2.18481897603,0.0411590429222,0.0,3.71167865564,18.077,29.5461796131,0.0,25.50935,4.03682961312
 10/28  19:00:00,28.5884345271,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9721317322,0.0,25.50935,3.46278173216
 10/28  20:00:00,23.5722672266,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9932746791,0.0229777517498,22.50825,3.46204692736
 10/28  21:00:00,23.4704074177,2.18481897603,0.0,0.0,3.71167865564,13.077,25.044759877,0.0,21.0077,4.03705987697
 10/28  22:00:00,23.339357742,2.18481897603,0.0,0.0,3.71167865564,13.077,20.8932945185,0.0,18.0066,2.88669451847
 10/28  23:00:00,24.4708471774,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33671801124,0.0240171888013,3.0011,2.31160082244
 10/28  24:00:00,14.0365075487,2.18481897603,0.0,0.0,1.85583932782,5.577,5.69221121838,1.52574758906,3.0011,1.16536362932
 10/29  01:00:00,9.77016136133,0.0,0.0,0.0,0.618613109274,5.0,3.59319255525,0.0,3.0011,0.592092555248
 10/29  02:00:00,9.79382323155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.80486698525,0.0,0.0,0.0,0.618613109274,5.0,3.59317633365,0.0,3.0011,0.592076333649
 10/29  04:00:00,9.9606570643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.9459372136,2.18481897603,0.0,0.0,1.85583932782,5.577,9.3340549173,4.2403226888,4.50165,0.592082228499
 10/29  06:00:00,28.4096380362,2.18481897603,0.0,0.0,3.71167865564,18.077,17.0490011609,2.37902762878,13.50495,1.16502353214
 10/29  07:00:00,27.7266850649,2.18481897603,0.0,0.0,3.71167865564,18.077,23.3479225759,1.17506865713,21.0077,1.16515391875
 10/29  08:00:00,20.8135819592,2.18481897603,0.0,0.0,3.71167865564,13.077,18.9046952021,2.73428434068,15.0055,1.16491086141
 10/29  09:00:00,20.8115425075,2.18481897603,0.0,0.0,3.71167865564,13.077,19.1943831825,3.02396567989,15.0055,1.16491750261
 10/29  10:00:00,25.816387068,2.18481897603,0.0,0.0,3.71167865564,18.077,38.5440723942,2.06994548387,33.0121,3.4620269103
 10/29  11:00:00,26.9411195815,2.18481897603,0.0,0.0,3.71167865564,18.077,43.9775637152,0.0,40.51485,3.46271371518
 10/29  12:00:00,26.0916929088,2.18481897603,0.0,0.0,3.71167865564,18.077,38.9002325938,0.0,36.0132,2.88703259384
 10/29  13:00:00,25.8853746312,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3979657947,0.0,31.51155,2.88641579473
 10/29  14:00:00,20.8809189821,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3464391484,0.0266271948051,21.0077,2.31211195357
 10/29  15:00:00,20.8416564947,2.18481897603,0.0,0.0,3.71167865564,13.077,22.1712571204,0.352092266564,19.50715,2.31201485384
 10/29  16:00:00,20.7409489231,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5967262138,1.77611092074,22.50825,2.31236529309
 10/29  17:00:00,25.7241436881,2.18481897603,0.0,0.0,3.71167865564,18.077,30.8094170042,2.41311107825,25.50935,2.88695592594
