Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  14:00:00,27.3952008668,2.18481897603,1.40920268329,0.0,3.71167865564,18.077,34.3980280321,0.0,31.51155,2.88647803211
 11/15  15:00:00,22.1667572991,2.18481897603,1.16549377258,0.0,3.71167865564,13.077,23.3194022438,0.0,21.0077,2.31170224381
 11/15  16:00:00,21.8629162292,2.18481897603,0.879209970866,0.0,3.71167865564,13.077,21.8194917477,0.0,19.50715,2.31234174767
 11/15  17:00:00,21.4690045261,2.18481897603,0.583909374091,0.0,3.71167865564,13.077,24.8208465873,0.0,22.50825,2.3125965873
 11/15  18:00:00,27.4294930803,2.18481897603,0.315978243435,0.0,3.71167865564,18.077,28.3970076376,0.0,25.50935,2.88765763762
 11/15  19:00:00,28.327824087,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5476437123,0.0,25.50935,4.03829371229
 11/15  20:00:00,28.4368281326,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5485192465,0.0,25.50935,4.0391692465
 11/15  21:00:00,23.388025604,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5710016366,0.0263975438786,22.50825,4.03635409273
 11/15  22:00:00,23.3091490198,2.18481897603,0.0,0.0,3.71167865564,13.077,25.224990793,0.180196383728,21.0077,4.0370944093
 11/15  23:00:00,23.1950220574,2.18481897603,0.0,0.0,3.71167865564,13.077,23.190104081,1.72232100424,18.0066,3.46118307675
 11/15  24:00:00,24.3342064681,2.18481897603,0.0,0.0,3.71167865564,13.077,8.05173559849,3.31189620841,3.0011,1.73873939009
 11/16  01:00:00,13.8912694814,2.18481897603,0.0,0.0,1.85583932782,5.577,11.8247808274,7.08547474345,3.0011,1.73820608396
 11/16  02:00:00,9.64844534365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.67645023769,0.0,0.0,0.0,0.618613109274,5.0,3.59319136196,0.0,3.0011,0.592091361961
 11/16  04:00:00,9.67609509819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.81847315194,0.0,0.0,0.0,0.618613109274,5.0,3.59314549527,0.0,3.0011,0.59204549527
 11/16  06:00:00,13.8097634728,2.18481897603,0.0,0.0,1.85583932782,5.577,19.0197542205,14.4981042205,4.50165,0.02
 11/16  07:00:00,28.2819292893,2.18481897603,0.0,0.0,3.71167865564,18.077,22.3420250599,7.67211650614,13.50495,1.16495855372
 11/16  08:00:00,25.7181327974,2.18481897603,0.0,0.0,3.71167865564,18.077,31.2606048169,5.63953964562,21.0077,4.61336517125
 11/16  09:00:00,20.72580072,2.18481897603,0.0,0.0,3.71167865564,13.077,25.1993544889,6.15630169756,15.0055,4.03755279129
 11/16  10:00:00,20.7454502959,2.18481897603,0.0,0.0,3.71167865564,13.077,24.3619646231,5.89431438157,15.0055,3.46215024148
 11/16  11:00:00,25.7689948284,2.18481897603,0.0,0.0,3.71167865564,18.077,40.6062074366,4.70663138339,33.0121,2.88747605322
 11/16  12:00:00,26.9035816785,2.18481897603,0.0,0.0,3.71167865564,18.077,44.8648854609,0.888330852422,40.51485,3.46170460851
 11/16  13:00:00,26.068703289,2.18481897603,0.00722323924353,0.0,3.71167865564,18.077,38.9004749334,0.0,36.0132,2.88727493342
 11/16  14:00:00,25.8757406691,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3980595085,0.0,31.51155,2.88650950851
 11/16  15:00:00,20.9067954469,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3473404504,0.0280753574094,21.0077,2.31156509298
 11/16  16:00:00,20.9058410231,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8187020772,0.0,19.50715,2.31155207722
 11/16  17:00:00,20.8283701569,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8203458836,0.0,22.50825,2.31209588361
 11/16  18:00:00,27.0886387824,2.18481897603,0.00564320945285,0.0,3.71167865564,18.077,28.3967327884,0.0,25.50935,2.88738278838
 11/16  19:00:00,28.3284369823,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5472343431,0.0,25.50935,4.03788434312
 11/16  20:00:00,28.4678146794,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1214675118,0.0,25.50935,4.61211751178
 11/16  21:00:00,23.4259706191,2.18481897603,0.0,0.0,3.71167865564,13.077,25.9965247731,0.0254992290626,22.50825,3.462775544
 11/16  22:00:00,23.3155926782,2.18481897603,0.0,0.0,3.71167865564,13.077,26.3756547911,1.33058803159,21.0077,4.03736675955
 11/16  23:00:00,23.1856120238,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7628703048,3.29430454615,18.0066,3.46196575866
 11/16  24:00:00,24.3352333667,2.18481897603,0.0,0.0,3.71167865564,13.077,8.83122983628,4.0917975327,3.0011,1.73833230359
 11/17  01:00:00,13.8908455513,2.18481897603,0.0,0.0,1.85583932782,5.577,12.3289928979,7.58977402864,3.0011,1.73811886923
 11/17  02:00:00,9.63982428871,0.0,0.0,0.0,0.618613109274,5.0,3.59317117004,0.0,3.0011,0.592071170037
 11/17  03:00:00,9.65947655204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.66581279468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  05:00:00,10.3214497528,0.0,0.0,0.0,0.618613109274,5.0,3.59317706647,0.0,3.0011,0.592077066472
 11/17  06:00:00,14.3164709928,2.18481897603,0.0,0.0,1.85583932782,5.577,24.6259900647,20.1043400647,4.50165,0.02
 11/17  07:00:00,28.4986025418,2.18481897603,0.0,0.0,3.71167865564,18.077,29.6207753721,14.3781489561,13.50495,1.73767641598
 11/17  08:00:00,25.6987767444,2.18481897603,0.0,0.0,3.71167865564,18.077,36.0869810493,11.0404905971,21.0077,4.03879045214
 11/17  09:00:00,20.718927549,2.18481897603,0.0,0.0,3.71167865564,13.077,26.7450142299,7.70111781256,15.0055,4.03839641733
 11/17  10:00:00,20.7717250087,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3803976654,3.91281776829,15.0055,3.46207989706
 11/17  11:00:00,25.8076342284,2.18481897603,0.0,0.0,3.71167865564,18.077,36.6474423246,0.747908499379,33.0121,2.88743382523
 11/17  12:00:00,26.9495236896,2.18481897603,0.00561115499154,0.0,3.71167865564,18.077,43.9766772124,0.0,40.51485,3.46182721235
 11/17  13:00:00,26.2616100439,2.18481897603,0.130419706343,0.0,3.71167865564,18.077,38.9009496503,0.0,36.0132,2.88774965027
 11/17  14:00:00,26.3339904849,2.18481897603,0.41205169014,0.0,3.71167865564,18.077,34.3979814021,0.0,31.51155,2.88643140213
 11/17  15:00:00,21.0492208165,2.18481897603,0.12313634622,0.0,3.71167865564,13.077,23.3197651898,0.0,21.0077,2.31206518979
 11/17  16:00:00,20.914471025,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8194584371,0.0,19.50715,2.31230843706
 11/17  17:00:00,20.8175393073,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8209518655,0.0,22.50825,2.31270186545
 11/17  18:00:00,27.0495422848,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3969297192,0.0,25.50935,2.88757971919
 11/17  19:00:00,28.2774687593,2.18481897603,0.0,0.0,3.71167865564,18.077,29.54740505,0.0,25.50935,4.03805505003
 11/17  20:00:00,28.2310838505,2.18481897603,0.0,0.0,3.71167865564,18.077,30.4867196184,0.363717122339,25.50935,4.61365249601
 11/17  21:00:00,23.1955448205,2.18481897603,0.0,0.0,3.71167865564,13.077,29.0744661036,2.53021934163,22.50825,4.03599676194
 11/17  22:00:00,23.1383560293,2.18481897603,0.0,0.0,3.71167865564,13.077,29.7398186062,4.6945893432,21.0077,4.03752926297
 11/17  23:00:00,23.1154399403,2.18481897603,0.0,0.0,3.71167865564,13.077,29.4080219839,8.51329475844,18.0066,2.88812722544
 11/17  24:00:00,24.2608984587,2.18481897603,0.0,0.0,3.71167865564,13.077,17.9528984453,12.6400766502,3.0011,2.31172179505
 11/18  01:00:00,13.7982708593,2.18481897603,0.0,0.0,1.85583932782,5.577,27.3706002348,22.6313029392,3.0011,1.7381972956
 11/18  02:00:00,9.56535845681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.60127745734,0.0,0.0,0.0,0.618613109274,5.0,3.59318456654,0.0,3.0011,0.592084566541
 11/18  04:00:00,9.61255054882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.76028348839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  06:00:00,13.7494794465,2.18481897603,0.0,0.0,1.85583932782,5.577,32.7481773774,27.6544369273,4.50165,0.592090450093
 11/18  07:00:00,28.2123862794,2.18481897603,0.0,0.0,3.71167865564,18.077,37.7435665133,23.0737672549,13.50495,1.16484925834
 11/18  08:00:00,26.2728278346,2.18481897603,0.0,0.0,3.71167865564,18.077,41.5153808139,19.342591907,21.0077,1.16508890686
 11/18  09:00:00,20.6627905375,2.18481897603,0.0,0.0,3.71167865564,13.077,31.6247559581,14.881341898,15.0055,1.73791406012
 11/18  10:00:00,20.7200760441,2.18481897603,0.0,0.0,3.71167865564,13.077,23.8407074538,5.37168528865,15.0055,3.4635221652
 11/18  11:00:00,25.7955849391,2.18481897603,0.0,0.0,3.71167865564,18.077,36.7440727281,0.269674308796,33.0121,3.46229841932
 11/18  12:00:00,27.0101134186,2.18481897603,0.0302026207994,0.0,3.71167865564,18.077,43.97820659,0.0,40.51485,3.46335659
 11/18  13:00:00,26.826642698,2.18481897603,0.641880127181,0.0,3.71167865564,18.077,40.0505501037,0.0,36.0132,4.0373501037
 11/18  14:00:00,27.0912385272,2.18481897603,1.12064744268,0.0,3.71167865564,18.077,34.9732315805,0.0,31.51155,3.46168158045
 11/18  15:00:00,21.9827443328,2.18481897603,0.9982076869,0.0,3.71167865564,13.077,23.8951163517,0.0,21.0077,2.8874163517
 11/18  16:00:00,21.9043735131,2.18481897603,0.935907902556,0.0,3.71167865564,13.077,22.3946520963,0.0,19.50715,2.88750209632
 11/18  17:00:00,21.553357424,2.18481897603,0.679274209205,0.0,3.71167865564,13.077,25.3949602459,0.0,22.50825,2.88671024585
 11/18  18:00:00,27.9387018409,2.18481897603,0.199477470665,0.0,3.71167865564,18.077,28.3971378889,0.0,25.50935,2.88778788893
 11/18  19:00:00,28.3296034571,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5477919586,0.0,25.50935,4.03844195856
 11/18  20:00:00,28.4422215005,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5473858919,0.0,25.50935,4.03803589188
 11/18  21:00:00,23.3863710003,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5905660318,0.0458735740728,22.50825,4.0364424577
 11/18  22:00:00,23.2829614854,2.18481897603,0.0,0.0,3.71167865564,13.077,26.6957760214,1.65057609883,21.0077,4.03749992253
 11/18  23:00:00,23.1717890879,2.18481897603,0.0,0.0,3.71167865564,13.077,23.570969205,2.67735673009,18.0066,2.88701247495
 11/18  24:00:00,24.3031143374,2.18481897603,0.0,0.0,3.71167865564,13.077,10.0560750207,4.74291139452,3.0011,2.31206362618
 11/19  01:00:00,13.8750597835,2.18481897603,0.0,0.0,1.85583932782,5.577,12.4243333293,7.11222917567,3.0011,2.31100415366
 11/19  02:00:00,9.63115120114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.64586472447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.65217046821,0.0,0.0,0.0,0.618613109274,5.0,3.59317917195,0.0,3.0011,0.592079171951
 11/19  05:00:00,9.80108444303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,13.7993905769,2.18481897603,0.0,0.0,1.85583932782,5.577,20.5185360267,15.4248009443,4.50165,0.59208508243
 11/19  07:00:00,28.2977212855,2.18481897603,0.0,0.0,3.71167865564,18.077,21.3596037739,6.68947348667,13.50495,1.16518028721
 11/19  08:00:00,26.3848641066,2.18481897603,0.0,0.0,3.71167865564,18.077,26.3933758729,4.22042857184,21.0077,1.16524730107
 11/19  09:00:00,20.7699347038,2.18481897603,0.0,0.0,3.71167865564,13.077,21.0489330143,4.30558920517,15.0055,1.73784380911
 11/19  10:00:00,20.8166319087,2.18481897603,0.0,0.0,3.71167865564,13.077,18.9726190849,2.80187896729,15.0055,1.16524011766
 11/19  11:00:00,25.8453515482,2.18481897603,0.0,0.0,3.71167865564,18.077,37.2723225193,0.797117388909,33.0121,3.46310513035
 11/19  12:00:00,27.025374839,2.18481897603,0.0222277313742,0.0,3.71167865564,18.077,44.5520686623,0.0,40.51485,4.03721866231
 11/19  13:00:00,26.4943215091,2.18481897603,0.269290817884,0.0,3.71167865564,18.077,38.9006293931,0.0,36.0132,2.88742939307
 11/19  14:00:00,27.1336848935,2.18481897603,1.10067558178,0.0,3.71167865564,18.077,34.3989130052,0.0,31.51155,2.88736300516
 11/19  15:00:00,22.708635771,2.18481897603,1.63441128738,0.0,3.71167865564,13.077,23.3203391476,0.0,21.0077,2.31263914763
 11/19  16:00:00,22.7494286334,2.18481897603,1.66619358098,0.0,3.71167865564,13.077,21.8199113203,0.0,19.50715,2.31276132029
 11/19  17:00:00,22.5329966679,2.18481897603,1.50373780273,0.0,3.71167865564,13.077,25.3938226507,0.0,22.50825,2.88557265072
 11/19  18:00:00,29.3976037953,2.18481897603,1.50542832733,0.0,3.71167865564,18.077,28.3969941911,0.0,25.50935,2.88764419111
 11/19  19:00:00,30.1395609213,2.18481897603,1.6253750851,0.0,3.71167865564,18.077,28.971803176,0.0,25.50935,3.46245317601
 11/19  20:00:00,30.2196016605,2.18481897603,1.53321233835,0.0,3.71167865564,18.077,29.5455950885,0.0,25.50935,4.03624508848
 11/19  21:00:00,24.8420969398,2.18481897603,1.17983816663,0.0,3.71167865564,13.077,25.3955163387,0.0,22.50825,2.88726633873
 11/19  22:00:00,24.7318446809,2.18481897603,1.15904392698,0.0,3.71167865564,13.077,24.4701713217,0.0,21.0077,3.4624713217
 11/19  23:00:00,24.4805052157,2.18481897603,1.03158584003,0.0,3.71167865564,13.077,21.4676319459,0.0,18.0066,3.46103194591
 11/19  24:00:00,25.2881457842,2.18481897603,0.698782503849,0.0,3.71167865564,13.077,4.73920669248,0.0,3.0011,1.73810669248
 11/20  01:00:00,14.1700198193,2.18481897603,0.0,0.0,1.85583932782,5.577,4.16668087801,0.0,3.0011,1.16558087801
 11/20  02:00:00,9.82798392918,0.0,0.0,0.0,0.618613109274,5.0,3.5931918153,0.0,3.0011,0.592091815299
 11/20  03:00:00,9.80189940542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.76911435097,0.0,0.0,0.0,0.618613109274,5.0,3.59318050351,0.0,3.0011,0.592080503509
 11/20  05:00:00,9.87635589691,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,13.7989490814,2.18481897603,0.0,0.0,1.85583932782,5.577,23.7769552696,18.6832188623,4.50165,0.592086407342
 11/20  07:00:00,28.2405150135,2.18481897603,0.0,0.0,3.71167865564,18.077,30.6817359696,16.0115798109,13.50495,1.16520615875
 11/20  08:00:00,26.3040205491,2.18481897603,0.0,0.0,3.71167865564,18.077,38.8856972265,13.2654274537,21.0077,4.61256977276
 11/20  09:00:00,20.6676050791,2.18481897603,0.0,0.0,3.71167865564,13.077,33.3823013911,14.3387509815,15.0055,4.03805040955
 11/20  10:00:00,20.661427347,2.18481897603,0.0,0.0,3.71167865564,13.077,34.8444994008,16.3773375574,15.0055,3.4616618434
 11/20  11:00:00,25.6540228206,2.18481897603,0.0,0.0,3.71167865564,18.077,52.9069777348,17.0075886002,33.0121,2.88728913463
 11/20  12:00:00,26.7898370231,2.18481897603,0.0,0.0,3.71167865564,18.077,59.9558913385,15.9787716016,40.51485,3.46226973687
 11/20  13:00:00,25.8729367654,2.18481897603,0.0,0.0,3.71167865564,18.077,52.5409035191,13.6404786897,36.0132,2.88722482947
 11/20  14:00:00,25.685141051,2.18481897603,0.0,0.0,3.71167865564,18.077,46.3516935569,11.9537611683,31.51155,2.88638238854
 11/20  15:00:00,20.6823397427,2.18481897603,0.0,0.0,3.71167865564,13.077,38.0682376151,14.7486295236,21.0077,2.31190809153
 11/20  16:00:00,20.6581960647,2.18481897603,0.0,0.0,3.71167865564,13.077,38.7773350113,16.9574088701,19.50715,2.31277614121
 11/20  17:00:00,20.57305458,2.18481897603,0.0,0.0,3.71167865564,13.077,42.6218835697,17.8013321223,22.50825,2.3123014474
 11/20  18:00:00,27.4783151778,2.18481897603,0.0,0.0,3.71167865564,18.077,44.3815221017,15.9847398051,25.50935,2.88743229662
 11/20  19:00:00,28.1110223307,2.18481897603,0.0,0.0,3.71167865564,18.077,45.9473674798,16.4005047985,25.50935,4.03751268129
 11/20  20:00:00,28.2471949295,2.18481897603,0.0,0.0,3.71167865564,18.077,47.8950965875,17.7715934078,25.50935,4.61415317964
 11/20  21:00:00,23.2288380876,2.18481897603,0.0,0.0,3.71167865564,13.077,45.8826411704,19.3378693804,22.50825,4.03652178997
 11/20  22:00:00,23.1587941465,2.18481897603,0.0,0.0,3.71167865564,13.077,44.8561294554,19.8106585828,21.0077,4.03777087253
 11/20  23:00:00,23.0485950651,2.18481897603,0.0,0.0,3.71167865564,13.077,43.1105141116,21.6426328738,18.0066,3.46128123788
 11/20  24:00:00,24.2303433828,2.18481897603,0.0,0.0,3.71167865564,13.077,29.3610074734,24.6210522005,3.0011,1.73885527284
 11/21  01:00:00,13.7451494648,2.18481897603,0.0,0.0,1.85583932782,5.577,39.939966034,35.2006653778,3.0011,1.73820065624
 11/21  02:00:00,9.49675024905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.52531107728,0.0,0.0,0.0,0.618613109274,5.0,3.59319107034,0.0,3.0011,0.592091070343
 11/21  04:00:00,9.53744770762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  05:00:00,10.2029320069,0.0,0.0,0.0,0.618613109274,5.0,3.59314520458,0.0,3.0011,0.592045204581
 11/21  06:00:00,14.2019743679,2.18481897603,0.0,0.0,1.85583932782,5.577,51.0168589755,46.4952089755,4.50165,0.02
 11/21  07:00:00,28.3892651074,2.18481897603,0.0,0.0,3.71167865564,18.077,55.0909256064,40.4208894642,13.50495,1.16508614215
 11/21  08:00:00,26.2198753693,2.18481897603,0.0,0.0,3.71167865564,18.077,61.6591433815,36.0371594508,21.0077,4.61428393063
 11/21  09:00:00,20.5902044467,2.18481897603,0.0,0.0,3.71167865564,13.077,52.5816774849,33.5374405785,15.0055,4.03873690637
 11/21  10:00:00,20.6141956324,2.18481897603,0.0,0.0,3.71167865564,13.077,46.1835400297,27.7154453414,15.0055,3.46259468831
 11/21  11:00:00,25.6333685154,2.18481897603,0.0,0.0,3.71167865564,18.077,55.3392502326,19.4392707499,33.0121,2.88787948266
 11/21  12:00:00,26.7878975834,2.18481897603,0.0,0.0,3.71167865564,18.077,56.449803433,12.4725073525,40.51485,3.4624460805
 11/21  13:00:00,25.8923332283,2.18481897603,0.0,0.0,3.71167865564,18.077,46.3588613451,6.8845234808,36.0132,3.4611378643
 11/21  14:00:00,25.7045354396,2.18481897603,0.0,0.0,3.71167865564,18.077,37.5009322342,3.6762261866,31.51155,2.31315604758
 11/21  15:00:00,20.7157671867,2.18481897603,0.0,0.0,3.71167865564,13.077,27.3516051598,4.03117962119,21.0077,2.31272553858
 11/21  16:00:00,20.6993731995,2.18481897603,0.0,0.0,3.71167865564,13.077,28.2806005859,5.88754734045,19.50715,2.88590324542
 11/21  17:00:00,20.5982486681,2.18481897603,0.0,0.0,3.71167865564,13.077,34.0923614826,9.2714632885,22.50825,2.31264819414
 11/21  18:00:00,27.4877576306,2.18481897603,0.0,0.0,3.71167865564,18.077,39.809527377,11.4125553088,25.50935,2.88762206817
 11/21  19:00:00,28.1130347444,2.18481897603,0.0,0.0,3.71167865564,18.077,43.9808580461,14.4331535858,25.50935,4.0383544603
 11/21  20:00:00,28.102412178,2.18481897603,0.0,0.0,3.71167865564,18.077,47.3686300858,17.2464056676,25.50935,4.61287441823
 11/21  21:00:00,23.087094466,2.18481897603,0.0,0.0,3.71167865564,13.077,46.0174420757,20.0467806803,22.50825,3.46241139536
 11/21  22:00:00,23.0432681862,2.18481897603,0.0,0.0,3.71167865564,13.077,46.9322935491,21.8870851267,21.0077,4.03750842238
 11/21  23:00:00,23.0314626823,2.18481897603,0.0,0.0,3.71167865564,13.077,46.7572762376,25.2888089506,18.0066,3.461867287
 11/21  24:00:00,24.2157003579,2.18481897603,0.0,0.0,3.71167865564,13.077,36.7578906211,31.4449998212,3.0011,2.31179079995
 11/22  01:00:00,13.7332539388,2.18481897603,0.0,0.0,1.85583932782,5.577,44.9578835671,40.2186460584,3.0011,1.73813750862
 11/22  02:00:00,9.49029897099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.51796952116,0.0,0.0,0.0,0.618613109274,5.0,3.59316341249,0.0,3.0011,0.592063412488
 11/22  04:00:00,9.5312740461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.68207454284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,13.6888494191,2.18481897603,0.0,0.0,1.85583932782,5.577,53.2502039043,48.156458744,4.50165,0.592095160313
 11/22  07:00:00,28.1618350961,2.18481897603,0.0,0.0,3.71167865564,18.077,56.556257998,41.8862166257,13.50495,1.1650913723
 11/22  08:00:00,26.2208128304,2.18481897603,0.0,0.0,3.71167865564,18.077,62.4098378336,36.788805114,21.0077,4.61333271964
 11/22  09:00:00,20.5919279534,2.18481897603,0.0,0.0,3.71167865564,13.077,51.1463379347,32.1020138848,15.0055,4.03882404985
 11/22  10:00:00,20.6239580482,2.18481897603,0.0,0.0,3.71167865564,13.077,43.847915372,25.3800977739,15.0055,3.46231759819
 11/22  11:00:00,25.6428328281,2.18481897603,0.0,0.0,3.71167865564,18.077,52.9207212292,17.0209341121,33.0121,2.88768711719
 11/22  12:00:00,26.7886668954,2.18481897603,0.0,0.0,3.71167865564,18.077,54.9639559159,10.9870360979,40.51485,3.462069818
 11/22  13:00:00,25.9018247303,2.18481897603,0.0,0.0,3.71167865564,18.077,43.6947100362,4.22057635214,36.0132,3.46093368407
 11/22  14:00:00,25.7274557811,2.18481897603,0.0,0.0,3.71167865564,18.077,34.5003428401,0.675601206229,31.51155,2.31319163389
 11/22  15:00:00,20.7508846189,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7219184761,1.40176145355,21.0077,2.31245702258
 11/22  16:00:00,20.7406777047,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9797564437,2.15996218956,19.50715,2.31264425416
 11/22  17:00:00,20.6501977395,2.18481897603,0.0,0.0,3.71167865564,13.077,28.4825094876,3.08828539956,22.50825,2.88597408806
 11/22  18:00:00,27.5282086285,2.18481897603,0.0,0.0,3.71167865564,18.077,31.8824827485,3.48545583564,25.50935,2.88767691291
 11/22  19:00:00,28.1432627557,2.18481897603,0.0,0.0,3.71167865564,18.077,36.6472716693,7.09928713386,25.50935,4.03863453543
 11/22  20:00:00,28.2747381928,2.18481897603,0.0,0.0,3.71167865564,18.077,40.5609180273,10.4383214535,25.50935,4.6132465738
 11/22  21:00:00,23.2491257228,2.18481897603,0.0,0.0,3.71167865564,13.077,39.2710573395,13.3001406808,22.50825,3.46266665868
 11/22  22:00:00,23.1741999012,2.18481897603,0.0,0.0,3.71167865564,13.077,40.2059259918,15.1605443411,21.0077,4.03768165072
 11/22  23:00:00,23.0587787048,2.18481897603,0.0,0.0,3.71167865564,13.077,39.8958271958,18.427639652,18.0066,3.46158754377
 11/22  24:00:00,24.2304792065,2.18481897603,0.0,0.0,3.71167865564,13.077,28.155679546,22.8432040443,3.0011,2.31137550178
 11/23  01:00:00,13.7693956915,2.18481897603,0.0,0.0,1.85583932782,5.577,33.5121099946,28.772689305,3.0011,1.7383206896
 11/23  02:00:00,9.52661204695,0.0,0.0,0.0,0.618613109274,5.0,3.59318801913,0.0,3.0011,0.592088019132
 11/23  03:00:00,9.54598082399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  04:00:00,9.55950399565,0.0,0.0,0.0,0.618613109274,5.0,3.59319389721,0.0,3.0011,0.592093897208
 11/23  05:00:00,9.71692980925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.7087633252,2.18481897603,0.0,0.0,1.85583932782,5.577,41.6008217832,36.5071237378,4.50165,0.592048045365
 11/23  07:00:00,28.1749645687,2.18481897603,0.0,0.0,3.71167865564,18.077,46.3134118086,31.6434603959,13.50495,1.16500141268
 11/23  08:00:00,26.2426057548,2.18481897603,0.0,0.0,3.71167865564,18.077,48.2385832986,26.0656193905,21.0077,1.16526390807
 11/23  09:00:00,20.6317051786,2.18481897603,0.0,0.0,3.71167865564,13.077,38.0830732634,21.9122648872,15.0055,1.16530837618
 11/23  10:00:00,20.6780370769,2.18481897603,0.0,0.0,3.71167865564,13.077,29.1943340534,12.4508862454,15.0055,1.73794780801
 11/23  11:00:00,25.7144087962,2.18481897603,0.0,0.0,3.71167865564,18.077,41.0468203612,4.57137673235,33.0121,3.46334362883
 11/23  12:00:00,26.8649343595,2.18481897603,0.0,0.0,3.71167865564,18.077,45.0683508218,0.51616613586,40.51485,4.0373346859
 11/23  13:00:00,26.0142001686,2.18481897603,0.00450325799112,0.0,3.71167865564,18.077,38.9005412537,0.0,36.0132,2.88734125371
 11/23  14:00:00,25.8079999458,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3987224041,0.0,31.51155,2.88717240413
 11/23  15:00:00,20.8112205586,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3843596952,0.0638690220925,21.0077,2.31279067313
 11/23  16:00:00,20.7977898141,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3926923538,0.0,19.50715,2.88554235385
 11/23  17:00:00,20.7178505651,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8906579818,0.069793561633,22.50825,2.31261442021
 11/23  18:00:00,27.6193236379,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3969269539,0.0,25.50935,2.88757695388
 11/23  19:00:00,28.2570389182,2.18481897603,0.0031889220458,0.0,3.71167865564,18.077,29.5461476799,0.0,25.50935,4.03679767994
 11/23  20:00:00,28.3944475128,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9723160334,0.0,25.50935,3.46296603342
 11/23  21:00:00,23.3644073882,2.18481897603,0.0,0.0,3.71167865564,13.077,26.4373119981,1.04171533897,22.50825,2.88734665911
 11/23  22:00:00,23.2753098771,2.18481897603,0.0,0.0,3.71167865564,13.077,27.7354227103,2.6906792735,21.0077,4.03704343675
 11/23  23:00:00,23.1461636005,2.18481897603,0.0,0.0,3.71167865564,13.077,26.6222460597,5.72860723761,18.0066,2.88703882207
 11/23  24:00:00,24.284715623,2.18481897603,0.0,0.0,3.71167865564,13.077,13.4570485121,8.71768601884,3.0011,1.7382624933
 11/24  01:00:00,13.8457845543,2.18481897603,0.0,0.0,1.85583932782,5.577,20.980637723,16.2414222533,3.0011,1.73811546968
 11/24  02:00:00,9.61063814767,0.0,0.0,0.0,0.618613109274,5.0,3.59317017658,0.0,3.0011,0.592070176582
 11/24  03:00:00,9.64777292625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.66635557889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.3332857024,0.0,0.0,0.0,0.618613109274,5.0,3.59317608298,0.0,3.0011,0.592076082983
 11/24  06:00:00,14.3401813384,2.18481897603,0.0,0.0,1.85583932782,5.577,21.9289021525,17.4072521525,4.50165,0.02
 11/24  07:00:00,28.5228315517,2.18481897603,0.0,0.0,3.71167865564,18.077,27.3842854117,12.1416033008,13.50495,1.73773211082
 11/24  08:00:00,26.3510741163,2.18481897603,0.0,0.0,3.71167865564,18.077,33.6988323232,8.652594784,21.0077,4.03853753918
 11/24  09:00:00,20.7260091765,2.18481897603,0.0,0.0,3.71167865564,13.077,26.6160784014,6.99769671951,15.0055,4.61288168191
 11/24  10:00:00,20.7616216002,2.18481897603,0.0,0.0,3.71167865564,13.077,22.865669873,4.39767433864,15.0055,3.46249553434
 11/24  11:00:00,25.7896943891,2.18481897603,0.0,0.0,3.71167865564,18.077,37.3240102976,1.42440891852,33.0121,2.88750137907
 11/24  12:00:00,26.8984379949,2.18481897603,0.00510304757655,0.0,3.71167865564,18.077,43.9767521148,0.0,40.51485,3.46190211481
 11/24  13:00:00,26.0277389599,2.18481897603,0.00446835832779,0.0,3.71167865564,18.077,38.9001180081,0.0,36.0132,2.8869180081
 11/24  14:00:00,25.8181313236,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3976072175,0.0,31.51155,2.8860572175
 11/24  15:00:00,20.802470852,2.18481897603,0.0,0.0,3.71167865564,13.077,23.4448465205,0.125046593516,21.0077,2.31209992699
 11/24  16:00:00,20.7755372398,2.18481897603,0.0,0.0,3.71167865564,13.077,23.2796263698,1.4598236355,19.50715,2.31265273432
 11/24  17:00:00,20.6810908716,2.18481897603,0.0,0.0,3.71167865564,13.077,27.4892749734,2.66822439364,22.50825,2.31280057977
 11/24  18:00:00,27.5472184548,2.18481897603,0.0,0.0,3.71167865564,18.077,32.927888867,3.95726700491,25.50935,3.46127186209
 11/24  19:00:00,28.1656462398,2.18481897603,0.0,0.0,3.71167865564,18.077,36.1370745917,6.58954370779,25.50935,4.03818088395
 11/24  20:00:00,28.1520291043,2.18481897603,0.0,0.0,3.71167865564,18.077,39.8760810363,9.75468983029,25.50935,4.61204120604
 11/24  21:00:00,23.1307414914,2.18481897603,0.0,0.0,3.71167865564,13.077,40.0059661349,14.0345015355,22.50825,3.46321459937
 11/24  22:00:00,23.0824394012,2.18481897603,0.0,0.0,3.71167865564,13.077,41.4871993923,16.4423840193,21.0077,4.03711537297
 11/24  23:00:00,23.072202111,2.18481897603,0.0,0.0,3.71167865564,13.077,40.3255303504,18.8571296088,18.0066,3.46180074154
 11/24  24:00:00,24.2443204266,2.18481897603,0.0,0.0,3.71167865564,13.077,27.8299469637,22.5174583274,3.0011,2.31138863636
 11/25  01:00:00,13.7736073948,2.18481897603,0.0,0.0,1.85583932782,5.577,34.9666038859,30.2273254389,3.0011,1.73817844701
 11/25  02:00:00,9.53475577496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.56490612894,0.0,0.0,0.0,0.618613109274,5.0,3.59317506103,0.0,3.0011,0.592075061031
 11/25  04:00:00,9.57531884478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  05:00:00,9.72119910939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.7149053371,2.18481897603,0.0,0.0,1.85583932782,5.577,42.4146256653,37.3208817989,4.50165,0.59209386636
 11/25  07:00:00,28.1839433995,2.18481897603,0.0,0.0,3.71167865564,18.077,46.1605152457,31.4904344084,13.50495,1.16513083723
 11/25  08:00:00,26.2451404821,2.18481897603,0.0,0.0,3.71167865564,18.077,50.2693256111,27.523905121,21.0077,1.73772049009
 11/25  09:00:00,20.6320729286,2.18481897603,0.0,0.0,3.71167865564,13.077,39.7410890766,23.5703256844,15.0055,1.16526339225
 11/25  10:00:00,20.6733469238,2.18481897603,0.0,0.0,3.71167865564,13.077,33.9924340448,15.5231724363,15.0055,3.4637616085
 11/25  11:00:00,25.7060882732,2.18481897603,0.0,0.0,3.71167865564,18.077,42.6999106575,6.22524544436,33.0121,3.46256521309
 11/25  12:00:00,26.8595643121,2.18481897603,0.0,0.0,3.71167865564,18.077,45.4477145904,0.895427811983,40.51485,4.03743677838
 11/25  13:00:00,26.0259914974,2.18481897603,0.0017888504045,0.0,3.71167865564,18.077,40.0504494186,0.0,36.0132,4.03724941864
 11/25  14:00:00,25.8531172606,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3999101162,0.0,31.51155,2.88836011621
 11/25  15:00:00,20.8868300227,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4934950932,0.0248758663252,21.0077,3.46091922684
 11/25  16:00:00,20.884429203,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3947198533,0.0,19.50715,2.88756985333
 11/25  17:00:00,20.7864757951,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3951128758,0.0,22.50825,2.88686287583
 11/25  18:00:00,27.6544313947,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3972942916,0.0,25.50935,2.8879442916
 11/25  19:00:00,28.2638375394,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5479698851,0.0,25.50935,4.0386198851
 11/25  20:00:00,28.3753902502,2.18481897603,0.0,0.0,3.71167865564,18.077,30.7546277967,0.632959349466,25.50935,4.61231844726
 11/25  21:00:00,23.3340420764,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8829826596,2.91158253088,22.50825,3.46315012867
 11/25  22:00:00,23.245418529,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0288751781,4.98362101397,21.0077,4.03755416409
 11/25  23:00:00,23.1226647527,2.18481897603,0.0,0.0,3.71167865564,13.077,29.4824810197,8.01491483251,18.0066,3.46096618714
 11/25  24:00:00,24.2747617192,2.18481897603,0.0,0.0,3.71167865564,13.077,14.649819624,9.33699463479,3.0011,2.31172498921
 11/26  01:00:00,13.8248546496,2.18481897603,0.0,0.0,1.85583932782,5.577,22.3746509655,17.6353774467,3.0011,1.73817351881
 11/26  02:00:00,9.58025881228,0.0,0.0,0.0,0.618613109274,5.0,3.59319427815,0.0,3.0011,0.592094278147
 11/26  03:00:00,9.60927060368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.61393245277,0.0,0.0,0.0,0.618613109274,5.0,3.59317805875,0.0,3.0011,0.592078058749
 11/26  05:00:00,9.7507887495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7426960889,2.18481897603,0.0,0.0,1.85583932782,5.577,36.1613321049,31.0675981541,4.50165,0.59208395086
 11/26  07:00:00,28.2088475687,2.18481897603,0.0,0.0,3.71167865564,18.077,40.5998704962,25.9297195733,13.50495,1.16520092292
 11/26  08:00:00,26.2698776702,2.18481897603,0.0,0.0,3.71167865564,18.077,44.3045423552,22.131765615,21.0077,1.16507674014
 11/26  09:00:00,20.649173658,2.18481897603,0.0,0.0,3.71167865564,13.077,36.8221410382,20.0786588682,15.0055,1.73798217004
 11/26  10:00:00,20.6885328713,2.18481897603,0.0,0.0,3.71167865564,13.077,29.3755804041,13.2047659914,15.0055,1.1653144127
 11/26  11:00:00,25.7428025151,2.18481897603,0.0,0.0,3.71167865564,18.077,40.3503574863,3.8745009576,33.0121,3.46375652871
 11/26  12:00:00,26.9406025117,2.18481897603,0.00247528462841,0.0,3.71167865564,18.077,44.5526717101,0.0,40.51485,4.03782171011
 11/26  13:00:00,26.1941055736,2.18481897603,0.0550334696239,0.0,3.71167865564,18.077,38.900890746,0.0,36.0132,2.88769074595
 11/26  14:00:00,26.4133966231,2.18481897603,0.465459982892,0.0,3.71167865564,18.077,34.9729452421,0.0,31.51155,3.46139524214
 11/26  15:00:00,21.4250239103,2.18481897603,0.45224919302,0.0,3.71167865564,13.077,23.3202514819,0.0,21.0077,2.31255148189
 11/26  16:00:00,21.3718414758,2.18481897603,0.412342694479,0.0,3.71167865564,13.077,21.8198913539,0.0,19.50715,2.31274135389
 11/26  17:00:00,21.0415224188,2.18481897603,0.173710234845,0.0,3.71167865564,13.077,24.8210975444,0.0,22.50825,2.31284754444
 11/26  18:00:00,27.7741502995,2.18481897603,0.0279275694594,0.0,3.71167865564,18.077,28.9705001272,0.0,25.50935,3.46115012715
 11/26  19:00:00,28.3656618247,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9724542276,0.0,25.50935,3.4631042276
 11/26  20:00:00,28.4948397074,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5459745381,0.0,25.50935,4.03662453805
 11/26  21:00:00,23.4420093165,2.18481897603,0.0,0.0,3.71167865564,13.077,25.4214365662,0.0259669036956,22.50825,2.88721966252
 11/26  22:00:00,23.3570149876,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0447723075,0.0,21.0077,4.03707230749
 11/26  23:00:00,23.2447578789,2.18481897603,0.0,0.0,3.71167865564,13.077,20.8938943453,0.0,18.0066,2.88729434527
 11/26  24:00:00,24.3917249481,2.18481897603,0.0,0.0,3.71167865564,13.077,5.37935840687,0.64019226525,3.0011,1.73806614162
 11/27  01:00:00,13.9569779258,2.18481897603,0.0,0.0,1.85583932782,5.577,8.97048607196,4.23126603258,3.0011,1.73812003937
 11/27  02:00:00,9.68929134609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.72558182027,0.0,0.0,0.0,0.618613109274,5.0,3.59316780071,0.0,3.0011,0.592067800708
 11/27  04:00:00,9.75207890958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  05:00:00,9.9296806789,0.0,0.0,0.0,0.618613109274,5.0,3.59317371089,0.0,3.0011,0.592073710886
 11/27  06:00:00,13.9766076241,2.18481897603,0.0,0.0,1.85583932782,5.577,6.53059318116,2.00894318116,4.50165,0.02
 11/27  07:00:00,28.5057854285,2.18481897603,0.00816963203313,0.0,3.71167865564,18.077,15.2426325863,0.0,13.50495,1.73768258626
 11/27  08:00:00,26.5838283734,2.18481897603,0.00767817313668,0.0,3.71167865564,18.077,25.0475225319,0.0,21.0077,4.03982253191
 11/27  09:00:00,20.9477252624,2.18481897603,0.0,0.0,3.71167865564,13.077,19.6175796059,0.0,15.0055,4.61207960589
 11/27  10:00:00,20.9601639912,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4673643745,0.0,15.0055,3.46186437455
 11/27  11:00:00,26.0030513463,2.18481897603,0.0244426948269,0.0,3.71167865564,18.077,35.8994933853,0.0,33.0121,2.88739338527
 11/27  12:00:00,28.0640695109,2.18481897603,0.956451204497,0.0,3.71167865564,18.077,43.9773307104,0.0,40.51485,3.46248071042
 11/27  13:00:00,28.2144999148,2.18481897603,1.89049896129,0.0,3.71167865564,18.077,38.9008971772,0.0,36.0132,2.88769717715
 11/27  14:00:00,27.9632433693,2.18481897603,1.90598993889,0.0,3.71167865564,18.077,34.3974136389,0.0,31.51155,2.8858636389
 11/27  15:00:00,22.3333869993,2.18481897603,1.27711321348,0.0,3.71167865564,13.077,23.3201482409,0.0,21.0077,2.31244824086
 11/27  16:00:00,22.0440062835,2.18481897603,0.987843673925,0.0,3.71167865564,13.077,21.8198854728,0.0,19.50715,2.31273547278
 11/27  17:00:00,22.0530303271,2.18481897603,1.04891041578,0.0,3.71167865564,13.077,25.3938431724,0.0,22.50825,2.88559317241
 11/27  18:00:00,29.4568524216,2.18481897603,1.57886666695,0.0,3.71167865564,18.077,28.3967420039,0.0,25.50935,2.88739200394
 11/27  19:00:00,30.0592917699,2.18481897603,1.55276979822,0.0,3.71167865564,18.077,29.5471176592,0.0,25.50935,4.03776765916
 11/27  20:00:00,30.0920417602,2.18481897603,1.41785293221,0.0,3.71167865564,18.077,30.1233355542,0.0,25.50935,4.61398555418
 11/27  21:00:00,24.4714153672,2.18481897603,0.832728440629,0.0,3.71167865564,13.077,26.5449639281,0.0,22.50825,4.03671392813
 11/27  22:00:00,23.8361308809,2.18481897603,0.309989374072,0.0,3.71167865564,13.077,25.0462209925,0.0,21.0077,4.03852099252
 11/27  23:00:00,23.4197787582,2.18481897603,0.0185004480642,0.0,3.71167865564,13.077,21.468828286,0.0,18.0066,3.46222828597
 11/27  24:00:00,24.5494148131,2.18481897603,0.0,0.0,3.71167865564,13.077,4.73926567731,0.0,3.0011,1.73816567731
 11/28  01:00:00,14.1287023194,2.18481897603,0.0,0.0,1.85583932782,5.577,4.76334051852,0.0241024219744,3.0011,1.73813809654
 11/28  02:00:00,9.8204062486,0.0,0.0,0.0,0.618613109274,5.0,3.59318689644,0.0,3.0011,0.592086896436
 11/28  03:00:00,9.81152266246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.79035621108,0.0,0.0,0.0,0.618613109274,5.0,3.59319276876,0.0,3.0011,0.592092768763
 11/28  05:00:00,10.4640764056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.4180304598,2.18481897603,0.0,0.0,1.85583932782,5.577,12.4304170109,7.336720082,4.50165,0.592046928876
 11/28  07:00:00,28.5713429328,2.18481897603,0.0,0.0,3.71167865564,18.077,20.1646173948,5.49453204393,13.50495,1.16513535088
 11/28  08:00:00,26.3916401591,2.18481897603,0.0,0.0,3.71167865564,18.077,29.4282599996,3.80761731933,21.0077,4.61294268031
 11/28  09:00:00,20.7480658407,2.18481897603,0.0,0.0,3.71167865564,13.077,24.0938373049,5.05027675179,15.0055,4.03806055313
 11/28  10:00:00,20.7607729481,2.18481897603,0.0,0.0,3.71167865564,13.077,22.8913197337,4.42410762849,15.0055,3.46171210516
 11/28  11:00:00,25.7804438431,2.18481897603,0.0,0.0,3.71167865564,18.077,37.3200619674,1.42001224213,33.0121,2.88794972532
 11/28  12:00:00,26.9041440269,2.18481897603,0.00155376076184,0.0,3.71167865564,18.077,43.977614366,0.0,40.51485,3.46276436598
 11/28  13:00:00,26.0722507065,2.18481897603,0.00605043354981,0.0,3.71167865564,18.077,39.4743418985,0.0,36.0132,3.46114189845
 11/28  14:00:00,26.074160301,2.18481897603,0.18869239708,0.0,3.71167865564,18.077,34.3983984496,0.0,31.51155,2.88684844963
 11/28  15:00:00,20.889934025,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3199560237,0.0,21.0077,2.31225602366
 11/28  16:00:00,20.8625508807,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8348150946,0.0151769293311,19.50715,2.31248816532
 11/28  17:00:00,20.7581491547,2.18481897603,0.0,0.0,3.71167865564,13.077,24.820924345,0.0,22.50825,2.31267434501
 11/28  18:00:00,27.6228793262,2.18481897603,0.0,0.0,3.71167865564,18.077,28.9707044326,0.0,25.50935,3.46135443263
 11/28  19:00:00,28.2261461734,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5479186007,0.0,25.50935,4.03856860073
 11/28  20:00:00,28.2022350315,2.18481897603,0.0,0.0,3.71167865564,18.077,31.1092242633,0.987492491957,25.50935,4.61238177137
 11/28  21:00:00,23.1734330885,2.18481897603,0.0,0.0,3.71167865564,13.077,29.7561096967,3.7845776023,22.50825,3.46328209437
 11/28  22:00:00,23.1184879266,2.18481897603,0.0,0.0,3.71167865564,13.077,31.8604689178,6.2409872768,21.0077,4.61178164098
 11/28  23:00:00,23.1056716638,2.18481897603,0.0,0.0,3.71167865564,13.077,30.592555206,9.12474114812,18.0066,3.46121405789
 11/28  24:00:00,24.2576319643,2.18481897603,0.0,0.0,3.71167865564,13.077,16.798480202,12.058453844,3.0011,1.73892635797
 11/29  01:00:00,13.8060010588,2.18481897603,0.0,0.0,1.85583932782,5.577,24.4322504159,19.6931531006,3.0011,1.73799731536
 11/29  02:00:00,9.57285972479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.60296413494,0.0,0.0,0.0,0.618613109274,5.0,3.59318348273,0.0,3.0011,0.592083482728
 11/29  04:00:00,9.60820110228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,9.75536316863,0.0,0.0,0.0,0.618613109274,5.0,3.593189368,0.0,3.0011,0.592089367999
 11/29  06:00:00,13.7534928222,2.18481897603,0.0,0.0,1.85583932782,5.577,30.3295148907,25.8078648907,4.50165,0.02
 11/29  07:00:00,28.2256504113,2.18481897603,0.0,0.0,3.71167865564,18.077,34.310089125,19.0674828669,13.50495,1.73765625813
 11/29  08:00:00,26.28995297,2.18481897603,0.0,0.0,3.71167865564,18.077,39.3528865735,14.30693944,21.0077,4.03824713352
 11/29  09:00:00,20.6694735119,2.18481897603,0.0,0.0,3.71167865564,13.077,32.2290758825,12.6108046803,15.0055,4.61277120225
 11/29  10:00:00,20.6952751564,2.18481897603,0.0,0.0,3.71167865564,13.077,27.8871287913,9.41923884716,15.0055,3.46238994413
 11/29  11:00:00,25.7231176923,2.18481897603,0.0,0.0,3.71167865564,18.077,40.7947603745,4.89470110574,33.0121,2.88795926879
 11/29  12:00:00,26.8614505483,2.18481897603,0.0,0.0,3.71167865564,18.077,44.652374223,0.674819424901,40.51485,3.46270479814
 11/29  13:00:00,26.0166331795,2.18481897603,0.00445457318884,0.0,3.71167865564,18.077,39.4738147023,0.0,36.0132,3.46061470231
 11/29  14:00:00,25.8172184185,2.18481897603,0.0,0.0,3.71167865564,18.077,33.8242594198,0.0,31.51155,2.31270941981
 11/29  15:00:00,20.8173229783,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9268509525,0.0338626860059,21.0077,2.88528826651
 11/29  16:00:00,20.7888293809,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3433837836,1.52455016771,19.50715,2.31168361588
 11/29  17:00:00,20.7024034608,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5235968095,1.70275341179,22.50825,2.31259339774
 11/29  18:00:00,27.6062465415,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3970744665,0.0,25.50935,2.88772446652
 11/29  19:00:00,28.2404660171,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1213979913,0.0,25.50935,4.61204799125
 11/29  20:00:00,28.3918590732,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1212252158,0.0,25.50935,4.61187521582
 11/29  21:00:00,23.3625597394,2.18481897603,0.0,0.0,3.71167865564,13.077,27.4602689873,1.48853191672,22.50825,3.46348707061
 11/29  22:00:00,23.2811043688,2.18481897603,0.0,0.0,3.71167865564,13.077,27.501960193,2.45659233474,21.0077,4.03766785828
 11/29  23:00:00,23.1719892584,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0181686849,3.54919728192,18.0066,3.46237140302
 11/29  24:00:00,24.2911833332,2.18481897603,0.0,0.0,3.71167865564,13.077,12.467421276,7.15446669374,3.0011,2.31185458224
 11/30  01:00:00,13.8574721526,2.18481897603,0.0,0.0,1.85583932782,5.577,19.0400275838,14.3006905021,3.0011,1.73823708164
 11/30  02:00:00,9.62501254136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.65468749413,0.0,0.0,0.0,0.618613109274,5.0,3.59314878956,0.0,3.0011,0.592048789564
 11/30  04:00:00,9.66844415788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.81289698073,0.0,0.0,0.0,0.618613109274,5.0,3.59315473001,0.0,3.0011,0.592054730008
 11/30  06:00:00,13.807170316,2.18481897603,0.0,0.0,1.85583932782,5.577,23.6284517428,19.1068017428,4.50165,0.02
 11/30  07:00:00,28.2620991191,2.18481897603,0.0,0.0,3.71167865564,18.077,31.0308768288,15.7883674134,13.50495,1.73755941536
 11/30  08:00:00,26.3134697934,2.18481897603,0.0,0.0,3.71167865564,18.077,38.9562857985,13.9081498411,21.0077,4.04043595743
 11/30  09:00:00,20.6796063895,2.18481897603,0.0,0.0,3.71167865564,13.077,35.6335577518,16.01552678,15.0055,4.61253097186
 11/30  10:00:00,20.6850728212,2.18481897603,0.0,0.0,3.71167865564,13.077,35.8018961768,17.3345986633,15.0055,3.46179751344
 11/30  11:00:00,25.6866128798,2.18481897603,0.0,0.0,3.71167865564,18.077,49.5470810792,13.6470426108,33.0121,2.8879384684
 11/30  12:00:00,26.8203141835,2.18481897603,0.0,0.0,3.71167865564,18.077,55.5300509552,11.5536101907,40.51485,3.46159076448
 11/30  13:00:00,25.9242018652,2.18481897603,0.0,0.0,3.71167865564,18.077,48.286550873,8.8126200245,36.0132,3.46073084851
 11/30  14:00:00,25.7269779333,2.18481897603,0.0,0.0,3.71167865564,18.077,43.0761250829,9.25179652522,31.51155,2.31277855767
 11/30  15:00:00,20.7288259654,2.18481897603,0.0,0.0,3.71167865564,13.077,35.3720961355,11.4794188472,21.0077,2.88497728826
 11/30  16:00:00,20.7128962285,2.18481897603,0.0,0.0,3.71167865564,13.077,34.3854624442,12.5667679128,19.50715,2.31154453135
 11/30  17:00:00,20.6303539158,2.18481897603,0.0,0.0,3.71167865564,13.077,37.2542023098,12.4333158454,22.50825,2.31263646442
 11/30  18:00:00,27.5326975468,2.18481897603,0.0,0.0,3.71167865564,18.077,39.049906378,10.6530666369,25.50935,2.88748974108
 11/30  19:00:00,28.166519729,2.18481897603,0.0,0.0,3.71167865564,18.077,40.7892918552,10.6673444129,25.50935,4.6125974423
 11/30  20:00:00,28.3105345791,2.18481897603,0.0,0.0,3.71167865564,18.077,40.7570864401,10.6354102754,25.50935,4.61232616471
 11/30  21:00:00,23.2873471911,2.18481897603,0.0,0.0,3.71167865564,13.077,39.2009048568,13.2299631845,22.50825,3.4626916723
 11/30  22:00:00,23.2009710618,2.18481897603,0.0,0.0,3.71167865564,13.077,42.004023314,16.3842622061,21.0077,4.61206110786
 11/30  23:00:00,23.0782969726,2.18481897603,0.0,0.0,3.71167865564,13.077,41.7706060347,20.3025597983,18.0066,3.46144623643
 11/30  24:00:00,24.24562627,2.18481897603,0.0,0.0,3.71167865564,13.077,30.4605746533,25.7208285709,3.0011,1.73864608243
 12/01  01:00:00,13.753546959,2.18481897603,0.0,0.0,1.85583932782,5.577,39.6663155058,34.9268876371,3.0011,1.73832786872
 12/01  02:00:00,9.50112323205,0.0,0.0,0.0,0.618613109274,5.0,3.5931828424,0.0,3.0011,0.592082842405
 12/01  03:00:00,9.52569354896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  04:00:00,9.53598242368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.1997334909,0.0,0.0,0.0,0.618613109274,5.0,3.59318873921,0.0,3.0011,0.592088739206
 12/01  06:00:00,14.199816973,2.18481897603,0.0,0.0,1.85583932782,5.577,53.6032141409,49.0815641409,4.50165,0.02
 12/01  07:00:00,28.3880522127,2.18481897603,0.0,0.0,3.71167865564,18.077,58.6008488209,43.3583440321,13.50495,1.73755478873
 12/01  08:00:00,26.2181880918,2.18481897603,0.0,0.0,3.71167865564,18.077,63.8587605859,38.238717504,21.0077,4.61234308193
 12/01  09:00:00,20.5872664919,2.18481897603,0.0,0.0,3.71167865564,13.077,53.6180743714,34.5735332295,15.0055,4.03904114189
 12/01  10:00:00,20.6092207119,2.18481897603,0.0,0.0,3.71167865564,13.077,47.5345217627,29.0661950612,15.0055,3.46282670157
 12/01  11:00:00,25.6302244042,2.18481897603,0.0,0.0,3.71167865564,18.077,56.1745807377,20.2745538527,33.0121,2.88792688506
 12/01  12:00:00,26.7887541733,2.18481897603,0.0,0.0,3.71167865564,18.077,55.9023641318,11.8612647946,40.51485,3.52624933717
 12/01  13:00:00,25.8948911455,2.18481897603,0.0,0.0,3.71167865564,18.077,45.1097004304,5.6986386161,36.0132,3.39786181434
 12/01  14:00:00,25.7108598616,2.18481897603,0.0,0.0,3.71167865564,18.077,36.5140528568,2.11594810027,31.51155,2.88655475653
 12/01  15:00:00,20.7243559,2.18481897603,0.0,0.0,3.71167865564,13.077,26.4674589399,3.14731012919,21.0077,2.3124488107
 12/01  16:00:00,20.7127381803,2.18481897603,0.0,0.0,3.71167865564,13.077,25.8256899678,4.00576327391,19.50715,2.31277669392
 12/01  17:00:00,20.6226887109,2.18481897603,0.0,0.0,3.71167865564,13.077,29.6075247925,4.7864266749,22.50825,2.31284811756
 12/01  18:00:00,27.507800162,2.18481897603,0.0,0.0,3.71167865564,18.077,33.9500992606,4.97913617268,25.50935,3.46161308789
 12/01  19:00:00,28.1222121465,2.18481897603,0.0,0.0,3.71167865564,18.077,39.7203158003,10.17201736,25.50935,4.03894844036
 12/01  20:00:00,28.1111352078,2.18481897603,0.0,0.0,3.71167865564,18.077,43.763442641,13.6400062964,25.50935,4.61408634466
 12/01  21:00:00,23.0972326303,2.18481897603,0.0,0.0,3.71167865564,13.077,42.7441201286,16.1992440347,22.50825,4.03662609394
 12/01  22:00:00,23.0539112607,2.18481897603,0.0,0.0,3.71167865564,13.077,43.0389047473,17.9932193895,21.0077,4.03798535782
 12/01  23:00:00,23.0451473904,2.18481897603,0.0,0.0,3.71167865564,13.077,42.0324208712,20.5645695085,18.0066,3.46125136277
 12/01  24:00:00,24.2243433897,2.18481897603,0.0,0.0,3.71167865564,13.077,29.8115776602,24.4993332778,3.0011,2.3111443824
 12/02  01:00:00,13.7597440086,2.18481897603,0.0,0.0,1.85583932782,5.577,35.2594190374,30.5202448621,3.0011,1.73807417528
 12/02  02:00:00,9.51782173859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.5422193458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.5478909125,0.0,0.0,0.0,0.618613109274,5.0,3.5931892978,0.0,3.0011,0.592089297796
 12/02  05:00:00,9.68882357557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  06:00:00,13.6899180869,2.18481897603,0.0,0.0,1.85583932782,5.577,47.1557847029,42.0620395308,4.50165,0.592095172094
 12/02  07:00:00,28.1593394004,2.18481897603,0.0,0.0,3.71167865564,18.077,53.1084437509,38.4384033118,13.50495,1.16509043916
 12/02  08:00:00,26.2148114293,2.18481897603,0.0,0.0,3.71167865564,18.077,58.9897853263,36.8169580873,21.0077,1.16512723903
 12/02  09:00:00,20.5802743647,2.18481897603,0.0,0.0,3.71167865564,13.077,52.5125958131,35.7691222965,15.0055,1.73797351653
