Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  10:00:00,20.5938386162,2.18481897603,0.0,0.0,3.71167865564,13.077,50.0075612373,30.9646542431,15.0055,4.0374069942
 12/02  11:00:00,25.6014798932,2.18481897603,0.0,0.0,3.71167865564,18.077,61.4939596052,25.0191102328,33.0121,3.46274937235
 12/02  12:00:00,26.7643555247,2.18481897603,0.0,0.0,3.71167865564,18.077,63.4680170327,19.489477726,40.51485,3.46368930664
 12/02  13:00:00,25.8530872198,2.18481897603,0.0,0.0,3.71167865564,18.077,55.0561124016,15.0055109636,36.0132,4.03740143796
 12/02  14:00:00,25.6587684855,2.18481897603,0.0,0.0,3.71167865564,18.077,48.4386849309,13.465577289,31.51155,3.4615576419
 12/02  15:00:00,20.6635390222,2.18481897603,0.0,0.0,3.71167865564,13.077,37.5973180717,13.1287102935,21.0077,3.46090777824
 12/02  16:00:00,20.6502940819,2.18481897603,0.0,0.0,3.71167865564,13.077,35.0078225437,12.6132659969,19.50715,2.88740654683
 12/02  17:00:00,20.559937947,2.18481897603,0.0,0.0,3.71167865564,13.077,40.8292988316,15.4340889501,22.50825,2.88695988145
 12/02  18:00:00,27.444172079,2.18481897603,0.0,0.0,3.71167865564,18.077,48.3721181501,19.9747568102,25.50935,2.8880113399
 12/02  19:00:00,28.067802591,2.18481897603,0.0,0.0,3.71167865564,18.077,52.3999053835,22.2777861143,25.50935,4.61276926921
 12/02  20:00:00,28.2003305658,2.18481897603,0.0,0.0,3.71167865564,18.077,54.6232631541,25.0751552822,25.50935,4.03875787193
 12/02  21:00:00,23.1786847277,2.18481897603,0.0,0.0,3.71167865564,13.077,54.6180538646,28.0730278385,22.50825,4.03677602611
 12/02  22:00:00,23.1111203933,2.18481897603,0.0,0.0,3.71167865564,13.077,54.9186326986,29.8723093841,21.0077,4.03862331455
 12/02  23:00:00,23.0047603051,2.18481897603,0.0,0.0,3.71167865564,13.077,52.8414937691,31.9476749965,18.0066,2.88721877257
 12/02  24:00:00,24.2044993161,2.18481897603,0.0,0.0,3.71167865564,13.077,38.8187253148,32.9318253404,3.0011,2.88579997442
 12/03  01:00:00,13.727241308,2.18481897603,0.0,0.0,1.85583932782,5.577,43.0677751823,38.327612227,3.0011,1.73906295529
 12/03  02:00:00,9.48020385071,0.0,0.0,0.0,0.618613109274,5.0,3.59315361675,0.0,3.0011,0.592053616751
 12/03  03:00:00,9.50628894965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.52019206168,0.0,0.0,0.0,0.618613109274,5.0,3.5931595495,0.0,3.0011,0.592059549502
 12/03  05:00:00,9.67091920398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.6823561,2.18481897603,0.0,0.0,1.85583932782,5.577,53.4934655577,48.9718155577,4.50165,0.02
 12/03  07:00:00,28.154125887,2.18481897603,0.0,0.0,3.71167865564,18.077,57.7557938756,42.5132071755,13.50495,1.73763670011
 12/03  08:00:00,26.2098176392,2.18481897603,0.0,0.0,3.71167865564,18.077,62.0960935935,39.9233678233,21.0077,1.16502577019
 12/03  09:00:00,20.5755323449,2.18481897603,0.0,0.0,3.71167865564,13.077,53.4455596234,37.2747433812,15.0055,1.16531624214
 12/03  10:00:00,20.5844442271,2.18481897603,0.0,0.0,3.71167865564,13.077,49.5509003311,32.8074328897,15.0055,1.73796744141
 12/03  11:00:00,25.592973938,2.18481897603,0.0,0.0,3.71167865564,18.077,62.6711201245,26.195004144,33.0121,3.46401598045
 12/03  12:00:00,26.7620731657,2.18481897603,0.0,0.0,3.71167865564,18.077,64.3912592199,19.8385660562,40.51485,4.0378431637
 12/03  13:00:00,25.8547478316,2.18481897603,0.0,0.0,3.71167865564,18.077,53.9155609904,14.44106049,36.0132,3.46130050036
 12/03  14:00:00,25.6653138061,2.18481897603,0.0,0.0,3.71167865564,18.077,45.9918966704,11.5928138309,31.51155,2.88753283946
 12/03  15:00:00,20.6646396333,2.18481897603,0.0,0.0,3.71167865564,13.077,35.7034474074,12.3832060547,21.0077,2.3125413527
 12/03  16:00:00,20.6502766918,2.18481897603,0.0,0.0,3.71167865564,13.077,34.3364659439,11.9433583906,19.50715,2.8859575533
 12/03  17:00:00,20.5646377679,2.18481897603,0.0,0.0,3.71167865564,13.077,38.1175292705,13.2964695627,22.50825,2.31280970782
 12/03  18:00:00,27.4590158802,2.18481897603,0.0,0.0,3.71167865564,18.077,44.1853236294,15.7880191754,25.50935,2.88795445401
 12/03  19:00:00,28.0876873309,2.18481897603,0.0,0.0,3.71167865564,18.077,46.7064281915,17.159542049,25.50935,4.03753614245
 12/03  20:00:00,28.2240315967,2.18481897603,0.0,0.0,3.71167865564,18.077,48.5868618345,19.0405177939,25.50935,4.0369940406
 12/03  21:00:00,23.2042130052,2.18481897603,0.0,0.0,3.71167865564,13.077,46.0131433385,20.6172875944,22.50825,2.88760574414
 12/03  22:00:00,23.1287707736,2.18481897603,0.0,0.0,3.71167865564,13.077,47.7915058179,22.747170635,21.0077,4.03663518286
 12/03  23:00:00,23.0197673416,2.18481897603,0.0,0.0,3.71167865564,13.077,46.1445545687,25.2508818281,18.0066,2.88707274055
 12/03  24:00:00,24.2121577694,2.18481897603,0.0,0.0,3.71167865564,13.077,32.6576001163,27.9184696299,3.0011,1.73803048639
 12/04  01:00:00,13.7370984913,2.18481897603,0.0,0.0,1.85583932782,5.577,40.5918179193,35.8527370979,3.0011,1.73798082143
 12/04  02:00:00,9.48131454365,0.0,0.0,0.0,0.618613109274,5.0,3.59318908202,0.0,3.0011,0.592089082022
 12/04  03:00:00,9.50766654326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.52198491884,0.0,0.0,0.0,0.618613109274,5.0,3.59319495841,0.0,3.0011,0.592094958414
 12/04  05:00:00,9.67358438049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.6835293129,2.18481897603,0.0,0.0,1.85583932782,5.577,52.8454590163,47.7517599043,4.50165,0.592049112012
 12/04  07:00:00,28.1567324616,2.18481897603,0.0,0.0,3.71167865564,18.077,56.38219361,41.7121775588,13.50495,1.1650660512
 12/04  08:00:00,26.8466111672,2.18481897603,0.0,0.0,3.71167865564,18.077,63.4687485908,37.8479323225,21.0077,4.61311626836
 12/04  09:00:00,20.5836821976,2.18481897603,0.0,0.0,3.71167865564,13.077,52.7380079012,33.6935457881,15.0055,4.03896211311
 12/04  10:00:00,20.6188654235,2.18481897603,0.0,0.0,3.71167865564,13.077,43.6807502155,25.2124445701,15.0055,3.46280564537
 12/04  11:00:00,25.6427887509,2.18481897603,0.0,0.0,3.71167865564,18.077,51.2891429854,14.8152180863,33.0121,3.46182489903
 12/04  12:00:00,26.7966877304,2.18481897603,0.0,0.0,3.71167865564,18.077,49.1250412725,5.14753845119,40.51485,3.46265282136
 12/04  13:00:00,25.9329033839,2.18481897603,0.0,0.0,3.71167865564,18.077,38.983867935,0.0827010089511,36.0132,2.88796692609
 12/04  14:00:00,25.7527932215,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3978653295,0.0,31.51155,2.88631532948
 12/04  15:00:00,20.7637264638,2.18481897603,0.0,0.0,3.71167865564,13.077,23.5080050222,0.187586459889,21.0077,2.31271856236
 12/04  16:00:00,20.7551328776,2.18481897603,0.0,0.0,3.71167865564,13.077,23.1315645852,0.738501414591,19.50715,2.88591317058
 12/04  17:00:00,20.6668293144,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2278603936,1.40680732604,22.50825,2.31280306759
 12/04  18:00:00,27.5495413103,2.18481897603,0.0,0.0,3.71167865564,18.077,29.8101067164,1.41282201004,25.50935,2.88793470637
 12/04  19:00:00,28.1544491451,2.18481897603,0.0,0.0,3.71167865564,18.077,34.4100158648,4.28750537753,25.50935,4.61316048725
 12/04  20:00:00,28.2749882326,2.18481897603,0.0,0.0,3.71167865564,18.077,38.6770396238,8.55311222281,25.50935,4.61457740095
 12/04  21:00:00,23.2448979508,2.18481897603,0.0,0.0,3.71167865564,13.077,39.6227525999,13.6515063475,22.50825,3.46299625247
 12/04  22:00:00,23.1703408573,2.18481897603,0.0,0.0,3.71167865564,13.077,41.3380331569,15.7174656965,21.0077,4.61286746047
 12/04  23:00:00,23.0583279373,2.18481897603,0.0,0.0,3.71167865564,13.077,39.2275926678,17.758712053,18.0066,3.46228061475
 12/04  24:00:00,24.2326898894,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2157045997,20.9036909169,3.0011,2.31091368281
 12/05  01:00:00,13.7664860496,2.18481897603,0.0,0.0,1.85583932782,5.577,33.0282847229,28.8617733584,3.0011,1.16541136448
 12/05  02:00:00,9.51969929362,0.0,0.0,0.0,0.618613109274,5.0,3.59318933647,0.0,3.0011,0.592089336473
 12/05  03:00:00,9.54417205155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  04:00:00,9.55610287765,0.0,0.0,0.0,0.618613109274,5.0,3.59319524335,0.0,3.0011,0.592095243347
 12/05  05:00:00,10.2205601089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.217538336,2.18481897603,0.0,0.0,1.85583932782,5.577,41.2308093849,36.1371099865,4.50165,0.59204939843
 12/05  07:00:00,28.4015050418,2.18481897603,0.0,0.0,3.71167865564,18.077,45.2045767001,30.5343405329,13.50495,1.16528616717
 12/05  08:00:00,26.8591619723,2.18481897603,0.0,0.0,3.71167865564,18.077,53.1773604076,27.5555665722,21.0077,4.61409383541
 12/05  09:00:00,20.6245658479,2.18481897603,0.0,0.0,3.71167865564,13.077,40.4714541041,21.426728678,15.0055,4.03922542607
 12/05  10:00:00,20.6728865237,2.18481897603,0.0,0.0,3.71167865564,13.077,32.247206503,13.2049680702,15.0055,4.03673843274
 12/05  11:00:00,25.7000633019,2.18481897603,0.0,0.0,3.71167865564,18.077,41.1153167301,5.21516969467,33.0121,2.88804703542
 12/05  12:00:00,26.8568460254,2.18481897603,0.0,0.0,3.71167865564,18.077,44.2717973001,0.294073664378,40.51485,3.46287363569
 12/05  13:00:00,26.0424075673,2.18481897603,0.0072121909303,0.0,3.71167865564,18.077,39.4746886503,0.0,36.0132,3.46148865028
 12/05  14:00:00,25.9251349188,2.18481897603,0.0603953184869,0.0,3.71167865564,18.077,34.39821543,0.0,31.51155,2.88666542999
 12/05  15:00:00,20.8829816892,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3497481581,0.0297260005639,21.0077,2.31232215758
 12/05  16:00:00,20.8509015685,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8331489531,0.0130656312269,19.50715,2.31293332186
 12/05  17:00:00,20.7351012847,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8211279467,0.0,22.50825,2.31287794665
 12/05  18:00:00,27.6112688649,2.18481897603,0.00254832622786,0.0,3.71167865564,18.077,28.9709725422,0.0,25.50935,3.46162254217
 12/05  19:00:00,28.2183697804,2.18481897603,0.0,0.0,3.71167865564,18.077,29.6547751437,0.106652845831,25.50935,4.03877229785
 12/05  20:00:00,28.2061795251,2.18481897603,0.0,0.0,3.71167865564,18.077,30.7477523888,0.624117518579,25.50935,4.61428487024
 12/05  21:00:00,23.1912387609,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8394524806,2.2945657858,22.50825,4.03663669482
 12/05  22:00:00,23.1351747169,2.18481897603,0.0,0.0,3.71167865564,13.077,29.0706414743,4.02493391706,21.0077,4.03800755727
 12/05  23:00:00,23.118996219,2.18481897603,0.0,0.0,3.71167865564,13.077,27.6658047471,6.19703049101,18.0066,3.46217425607
 12/05  24:00:00,24.2680183789,2.18481897603,0.0,0.0,3.71167865564,13.077,12.5005649473,7.18764239326,3.0011,2.31182255401
 12/06  01:00:00,13.8392414171,2.18481897603,0.0,0.0,1.85583932782,5.577,16.4821942738,11.7428232704,3.0011,1.73827100345
 12/06  02:00:00,9.60446275728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.63025216544,0.0,0.0,0.0,0.618613109274,5.0,3.59315839566,0.0,3.0011,0.592058395664
 12/06  04:00:00,9.64282925865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.79460596692,0.0,0.0,0.0,0.618613109274,5.0,3.59316432081,0.0,3.0011,0.592064320805
 12/06  06:00:00,13.8019284895,2.18481897603,0.0,0.0,1.85583932782,5.577,23.4257355,18.9040855,4.50165,0.02
 12/06  07:00:00,28.2835323962,2.18481897603,0.0,0.0,3.71167865564,18.077,27.1428865467,11.9003022205,13.50495,1.73763432625
 12/06  08:00:00,26.9914785883,2.18481897603,0.0,0.0,3.71167865564,18.077,33.0535503706,7.43363691183,21.0077,4.61221345875
 12/06  09:00:00,20.7353923752,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2683606373,7.22408828614,15.0055,4.03877235118
 12/06  10:00:00,20.7641336414,2.18481897603,0.0,0.0,3.71167865564,13.077,24.4931120975,6.02567440377,15.0055,3.46193769378
 12/06  11:00:00,25.7753726718,2.18481897603,0.0,0.0,3.71167865564,18.077,41.514941781,5.0421314058,33.0121,3.46071037522
 12/06  12:00:00,26.8959700961,2.18481897603,0.0,0.0,3.71167865564,18.077,45.9253483513,1.94812383074,40.51485,3.46237452054
 12/06  13:00:00,26.0499304982,2.18481897603,0.0,0.0,3.71167865564,18.077,38.9006413345,0.0,36.0132,2.88744133451
 12/06  14:00:00,25.8502097722,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3981742181,0.0,31.51155,2.8866242181
 12/06  15:00:00,20.8556573019,2.18481897603,0.0,0.0,3.71167865564,13.077,24.6289904448,1.30866268607,21.0077,2.31262775874
 12/06  16:00:00,20.841115371,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8819470945,2.48939986823,19.50715,2.88539722627
 12/06  17:00:00,20.7614495714,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1137082068,2.29379900518,22.50825,2.31165920164
 12/06  18:00:00,27.6667839953,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3967422166,0.0,25.50935,2.88739221656
 12/06  19:00:00,28.3130971439,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1222066447,0.0,25.50935,4.61285664468
 12/06  20:00:00,28.4630138554,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1223886854,0.0,25.50935,4.61303868539
 12/06  21:00:00,23.4312044289,2.18481897603,0.0,0.0,3.71167865564,13.077,27.417807038,0.872948302693,22.50825,4.03660873533
 12/06  22:00:00,23.3518949707,2.18481897603,0.0,0.0,3.71167865564,13.077,26.3331887051,1.28670302206,21.0077,4.03878568306
 12/06  23:00:00,23.2257310044,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7038183221,3.23583702823,18.0066,3.46138129384
 12/06  24:00:00,24.3471605473,2.18481897603,0.0,0.0,3.71167865564,13.077,10.6899787873,5.37756602653,3.0011,2.31131276078
 12/07  01:00:00,13.8780875736,2.18481897603,0.0,0.0,1.85583932782,5.577,17.3928002293,12.6534488803,3.0011,1.73825134903
 12/07  02:00:00,9.62204430079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.63787798431,0.0,0.0,0.0,0.618613109274,5.0,3.59319256336,0.0,3.0011,0.592092563358
 12/07  04:00:00,9.63810065879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,9.77860950479,0.0,0.0,0.0,0.618613109274,5.0,3.59314672058,0.0,3.0011,0.592046720582
 12/07  06:00:00,13.7636621609,2.18481897603,0.0,0.0,1.85583932782,5.577,33.4045144175,28.8828644175,4.50165,0.02
 12/07  07:00:00,28.2186058698,2.18481897603,0.0,0.0,3.71167865564,18.077,39.9621455016,25.2922446282,13.50495,1.16495087343
 12/07  08:00:00,26.8977807454,2.18481897603,0.0,0.0,3.71167865564,18.077,49.3662635731,23.7434529914,21.0077,4.6151105817
 12/07  09:00:00,20.6312040322,2.18481897603,0.0,0.0,3.71167865564,13.077,43.6096229982,23.9908994823,15.0055,4.61322351588
 12/07  10:00:00,20.6723504881,2.18481897603,0.0,0.0,3.71167865564,13.077,36.0457394331,17.5773925918,15.0055,3.46284684121
 12/07  11:00:00,25.6970338771,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5395764367,8.63943735788,33.0121,2.88803907881
 12/07  12:00:00,26.842482948,2.18481897603,0.0,0.0,3.71167865564,18.077,46.3170501766,1.765622913,40.51485,4.03657726358
 12/07  13:00:00,25.996749647,2.18481897603,0.00329863438179,0.0,3.71167865564,18.077,38.9010543955,0.0,36.0132,2.88785439549
 12/07  14:00:00,25.8079692506,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3976107014,0.0,31.51155,2.88606070138
 12/07  15:00:00,20.82404594,2.18481897603,0.0,0.0,3.71167865564,13.077,23.34741426,0.0272022666334,21.0077,2.31251199337
 12/07  16:00:00,20.815169684,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8450065034,0.0250322064055,19.50715,2.312824297
 12/07  17:00:00,20.7269390898,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3944528999,0.0,22.50825,2.88620289995
 12/07  18:00:00,27.6084397176,2.18481897603,0.00228763197916,0.0,3.71167865564,18.077,28.3973461438,0.0,25.50935,2.88799614385
 12/07  19:00:00,28.2113073719,2.18481897603,0.0,0.0,3.71167865564,18.077,30.691147846,0.568866487531,25.50935,4.61293135847
 12/07  20:00:00,28.3328553407,2.18481897603,0.0,0.0,3.71167865564,18.077,32.4312289924,2.30865575347,25.50935,4.61322323897
 12/07  21:00:00,23.292557237,2.18481897603,0.0,0.0,3.71167865564,13.077,32.2730909174,5.72798199563,22.50825,4.03685892177
 12/07  22:00:00,23.2128407197,2.18481897603,0.0,0.0,3.71167865564,13.077,33.4337643279,8.38702447649,21.0077,4.03903985145
 12/07  23:00:00,23.0963533412,2.18481897603,0.0,0.0,3.71167865564,13.077,33.0865292755,11.6176611659,18.0066,3.4622681096
 12/07  24:00:00,24.2540877748,2.18481897603,0.0,0.0,3.71167865564,13.077,20.9430436062,15.6306803134,3.0011,2.31126329284
 12/08  01:00:00,13.7978708284,2.18481897603,0.0,0.0,1.85583932782,5.577,28.0055507915,23.2662259407,3.0011,1.73822485083
 12/08  02:00:00,9.56051292167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.59498066705,0.0,0.0,0.0,0.618613109274,5.0,3.59318349002,0.0,3.0011,0.592083490017
 12/08  04:00:00,9.61115139391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.2710061758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.2666722129,2.18481897603,0.0,0.0,1.85583932782,5.577,31.6684791728,26.5747397975,4.50165,0.592089375277
 12/08  07:00:00,28.4502558506,2.18481897603,0.0,0.0,3.71167865564,18.077,35.3220851326,20.6521986683,13.50495,1.16493646432
 12/08  08:00:00,26.9073230738,2.18481897603,0.0,0.0,3.71167865564,18.077,43.4859145775,17.8630809493,21.0077,4.61513362822
 12/08  09:00:00,20.6529879359,2.18481897603,0.0,0.0,3.71167865564,13.077,35.4748748297,15.8559848385,15.0055,4.61338999121
 12/08  10:00:00,20.6816275266,2.18481897603,0.0,0.0,3.71167865564,13.077,30.1933038898,11.7248969885,15.0055,3.46290690127
 12/08  11:00:00,25.6967586921,2.18481897603,0.0,0.0,3.71167865564,18.077,41.9288946743,6.02881010699,33.0121,2.8879845673
 12/08  12:00:00,26.8423542797,2.18481897603,0.0,0.0,3.71167865564,18.077,45.7768569942,1.22528878292,40.51485,4.03671821133
 12/08  13:00:00,25.982286522,2.18481897603,0.00413764931034,0.0,3.71167865564,18.077,38.9011808314,0.0,36.0132,2.88798083139
 12/08  14:00:00,25.7810776119,2.18481897603,0.0,0.0,3.71167865564,18.077,34.397998941,0.0,31.51155,2.88644894104
 12/08  15:00:00,20.7847423569,2.18481897603,0.0,0.0,3.71167865564,13.077,23.4106246321,0.090398569059,21.0077,2.31252606303
 12/08  16:00:00,20.7625385499,2.18481897603,0.0,0.0,3.71167865564,13.077,23.3581360655,0.964964669446,19.50715,2.88602139609
 12/08  17:00:00,20.6631389186,2.18481897603,0.0,0.0,3.71167865564,13.077,27.344909578,2.52376769563,22.50825,2.31289188236
 12/08  18:00:00,27.5291498126,2.18481897603,0.0,0.0,3.71167865564,18.077,32.3436879995,3.94636243534,25.50935,2.88797556416
 12/08  19:00:00,28.1416327175,2.18481897603,0.0,0.0,3.71167865564,18.077,37.6316414356,7.50895717271,25.50935,4.6133342629
 12/08  20:00:00,28.1285238864,2.18481897603,0.0,0.0,3.71167865564,18.077,40.4746995917,10.3519780759,25.50935,4.6133715158
 12/08  21:00:00,23.1128328825,2.18481897603,0.0,0.0,3.71167865564,13.077,39.7880942845,13.2427171005,22.50825,4.03712718405
 12/08  22:00:00,23.064708285,2.18481897603,0.0,0.0,3.71167865564,13.077,41.0506744329,16.0045632858,21.0077,4.03841114709
 12/08  23:00:00,23.0495299101,2.18481897603,0.0,0.0,3.71167865564,13.077,41.2907167329,19.8219745358,18.0066,3.46214219709
 12/08  24:00:00,24.2231909069,2.18481897603,0.0,0.0,3.71167865564,13.077,30.2658933995,24.9531135712,3.0011,2.31167982828
 12/09  01:00:00,13.74757563,2.18481897603,0.0,0.0,1.85583932782,5.577,37.8743939656,33.135101579,3.0011,1.73819238661
 12/09  02:00:00,9.50297140445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  03:00:00,9.52754628696,0.0,0.0,0.0,0.618613109274,5.0,3.59318373889,0.0,3.0011,0.592083738895
 12/09  04:00:00,9.53982898479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  05:00:00,9.69120206503,0.0,0.0,0.0,0.618613109274,5.0,3.59318962376,0.0,3.0011,0.59208962376
 12/09  06:00:00,13.7048125337,2.18481897603,0.0,0.0,1.85583932782,5.577,40.9782545958,36.4566045958,4.50165,0.02
 12/09  07:00:00,28.1821121327,2.18481897603,0.0,0.0,3.71167865564,18.077,44.0857400934,28.8432139386,13.50495,1.73757615483
 12/09  08:00:00,26.8689345733,2.18481897603,0.0,0.0,3.71167865564,18.077,48.2573771658,26.0845689508,21.0077,1.16510821501
 12/09  09:00:00,20.6103697366,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1506225133,24.9797848824,15.0055,1.16533763089
 12/09  10:00:00,20.6404046448,2.18481897603,0.0,0.0,3.71167865564,13.077,38.2669603887,19.2234713815,15.0055,4.03798900719
 12/09  11:00:00,25.6570602018,2.18481897603,0.0,0.0,3.71167865564,18.077,48.6830549693,12.2079365592,33.0121,3.46301841005
 12/09  12:00:00,26.7990253038,2.18481897603,0.0,0.0,3.71167865564,18.077,50.0196219874,5.46682010739,40.51485,4.03795188002
 12/09  13:00:00,25.9242809743,2.18481897603,0.0,0.0,3.71167865564,18.077,41.4269548996,1.37575603395,36.0132,4.03799886562
 12/09  14:00:00,25.7497531384,2.18481897603,0.0,0.0,3.71167865564,18.077,35.1452079996,0.171195843059,31.51155,3.46246215656
 12/09  15:00:00,20.7759270547,2.18481897603,0.0,0.0,3.71167865564,13.077,24.7683379344,0.299540434952,21.0077,3.46109749944
 12/09  16:00:00,20.7845461807,2.18481897603,0.0,0.0,3.71167865564,13.077,22.3949334282,0.0,19.50715,2.88778342823
 12/09  17:00:00,20.6990702513,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6125983932,0.217274786606,22.50825,2.88707360657
 12/09  18:00:00,27.5780289934,2.18481897603,0.0,0.0,3.71167865564,18.077,30.3568207805,1.3857791148,25.50935,3.46169166565
 12/09  19:00:00,28.1972710279,2.18481897603,0.0,0.0,3.71167865564,18.077,31.1422061078,1.59370397872,25.50935,4.03915212905
 12/09  20:00:00,28.3258189567,2.18481897603,0.0,0.0,3.71167865564,18.077,32.3894428439,2.84217811068,25.50935,4.03791473324
 12/09  21:00:00,23.2893610542,2.18481897603,0.0,0.0,3.71167865564,13.077,32.4994298824,5.95370615845,22.50825,4.03747372399
 12/09  22:00:00,23.2018240782,2.18481897603,0.0,0.0,3.71167865564,13.077,35.7972925675,10.1770009497,21.0077,4.6125916178
 12/09  23:00:00,23.0883194658,2.18481897603,0.0,0.0,3.71167865564,13.077,33.6277320718,12.7339707386,18.0066,2.88716133322
 12/09  24:00:00,24.2487210259,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8009471288,15.9136085849,3.0011,2.88623854391
 12/10  01:00:00,13.7933645198,2.18481897603,0.0,0.0,1.85583932782,5.577,28.1952867875,23.4550784792,3.0011,1.7391083083
 12/10  02:00:00,9.54746221601,0.0,0.0,0.0,0.618613109274,5.0,3.59318998944,0.0,3.0011,0.592089989436
 12/10  03:00:00,9.57057838584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  04:00:00,9.57933929091,0.0,0.0,0.0,0.618613109274,5.0,3.59317005107,0.0,3.0011,0.592070051074
 12/10  05:00:00,9.72168672246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,13.7225947144,2.18481897603,0.0,0.0,1.85583932782,5.577,38.163261544,33.641611544,4.50165,0.02
 12/10  07:00:00,28.1920818771,2.18481897603,0.0,0.0,3.71167865564,18.077,43.2278349599,27.9851691478,13.50495,1.73771581212
 12/10  08:00:00,26.8784348289,2.18481897603,0.0,0.0,3.71167865564,18.077,48.0019594302,25.8291479351,21.0077,1.16511149508
 12/10  09:00:00,20.6473170052,2.18481897603,0.0,0.0,3.71167865564,13.077,34.902475084,18.1589387079,15.0055,1.73803637608
 12/10  10:00:00,20.6984780319,2.18481897603,0.0,0.0,3.71167865564,13.077,23.5158121358,7.34505540712,15.0055,1.16525672864
 12/10  11:00:00,25.735155816,2.18481897603,0.0,0.0,3.71167865564,18.077,39.8488398111,2.79864500868,33.0121,4.03809480244
 12/10  12:00:00,26.8782457299,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5530484932,0.0,40.51485,4.03819849315
 12/10  13:00:00,26.0590879924,2.18481897603,0.00209696119507,0.0,3.71167865564,18.077,38.9012742296,0.0,36.0132,2.88807422961
 12/10  14:00:00,25.8846426147,2.18481897603,0.0104596786184,0.0,3.71167865564,18.077,34.972723759,0.0,31.51155,3.46117375896
 12/10  15:00:00,20.9269886058,2.18481897603,0.026335459479,0.0,3.71167865564,13.077,23.3203000362,0.0,21.0077,2.31260003619
 12/10  16:00:00,21.0674299727,2.18481897603,0.157068844516,0.0,3.71167865564,13.077,21.8198650441,0.0,19.50715,2.31271504409
 12/10  17:00:00,20.8424394496,2.18481897603,0.0229502930105,0.0,3.71167865564,13.077,25.3943733457,0.0,22.50825,2.88612334574
 12/10  18:00:00,27.7013938963,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3975964953,0.0,25.50935,2.8882464953
 12/10  19:00:00,28.3162747518,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5470150886,0.0,25.50935,4.03766508863
 12/10  20:00:00,28.4334475095,2.18481897603,0.0,0.0,3.71167865564,18.077,29.5469126542,0.0,25.50935,4.03756265416
 12/10  21:00:00,23.3775313598,2.18481897603,0.0,0.0,3.71167865564,13.077,25.5943397211,0.198541575251,22.50825,2.8875481458
 12/10  22:00:00,23.2735399935,2.18481897603,0.0,0.0,3.71167865564,13.077,27.5232421272,2.47818294817,21.0077,4.03735917905
 12/10  23:00:00,23.1420899507,2.18481897603,0.0,0.0,3.71167865564,13.077,27.0177336092,5.55020294781,18.0066,3.46093066135
 12/10  24:00:00,24.2851287256,2.18481897603,0.0,0.0,3.71167865564,13.077,12.2463796946,7.50702257754,3.0011,1.73825711707
 12/11  01:00:00,13.8479910889,2.18481897603,0.0,0.0,1.85583932782,5.577,20.064996976,15.3256252748,3.0011,1.7382717012
 12/11  02:00:00,9.60576901323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.63692037632,0.0,0.0,0.0,0.618613109274,5.0,3.59314556275,0.0,3.0011,0.592045562747
 12/11  04:00:00,9.6479762757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.79382366659,0.0,0.0,0.0,0.618613109274,5.0,3.59315150834,0.0,3.0011,0.592051508335
 12/11  06:00:00,13.7821682738,2.18481897603,0.0,0.0,1.85583932782,5.577,28.8818503494,24.3602003494,4.50165,0.02
 12/11  07:00:00,28.2464652096,2.18481897603,0.0,0.0,3.71167865564,18.077,33.874332146,19.2044055413,13.50495,1.16497660467
 12/11  08:00:00,26.943256223,2.18481897603,0.0,0.0,3.71167865564,18.077,40.1330196707,14.5097974219,21.0077,4.6155222488
 12/11  09:00:00,20.6948353,2.18481897603,0.0,0.0,3.71167865564,13.077,32.4179892921,12.7990562062,15.0055,4.61343308585
 12/11  10:00:00,20.7450954791,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8585233723,6.38988597057,15.0055,3.46313740173
 12/11  11:00:00,25.8143284341,2.18481897603,0.0,0.0,3.71167865564,18.077,37.2967998701,0.822949450132,33.0121,3.46175042001
 12/11  12:00:00,27.0242672043,2.18481897603,0.0199126306793,0.0,3.71167865564,18.077,43.9777341069,0.0,40.51485,3.46288410687
 12/11  13:00:00,27.1313919783,2.18481897603,0.899866715762,0.0,3.71167865564,18.077,38.9010451416,0.0,36.0132,2.8878451416
 12/11  14:00:00,27.3597527812,2.18481897603,1.33933447461,0.0,3.71167865564,18.077,34.3983361063,0.0,31.51155,2.88678610631
 12/11  15:00:00,21.9379211303,2.18481897603,0.909508734838,0.0,3.71167865564,13.077,23.893045334,0.0,21.0077,2.88534533403
 12/11  16:00:00,21.6886498422,2.18481897603,0.680966078249,0.0,3.71167865564,13.077,21.8196290209,0.0,19.50715,2.31247902089
 12/11  17:00:00,21.5546273327,2.18481897603,0.623404446657,0.0,3.71167865564,13.077,24.8211965902,0.0,22.50825,2.3129465902
 12/11  18:00:00,28.5364824166,2.18481897603,0.721077202314,0.0,3.71167865564,18.077,28.9710087235,0.0,25.50935,3.46165872347
 12/11  19:00:00,28.6075757093,2.18481897603,0.192027104304,0.0,3.71167865564,18.077,29.5485677908,0.0,25.50935,4.03921779082
 12/11  20:00:00,28.5663095533,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1249008253,0.0,25.50935,4.61555082526
 12/11  21:00:00,23.5456531646,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5693002641,0.0238371536399,22.50825,4.03721311047
 12/11  22:00:00,23.4407602692,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6204988191,0.0,21.0077,4.61279881915
 12/11  23:00:00,23.3075600007,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4691136632,0.0,18.0066,3.4625136632
 12/11  24:00:00,24.4467788686,2.18481897603,0.0,0.0,3.71167865564,13.077,5.31247754455,0.0,3.0011,2.31137754455
 12/12  01:00:00,14.0008463599,2.18481897603,0.0,0.0,1.85583932782,5.577,8.04975950914,3.31047012645,3.0011,1.7381893827
 12/12  02:00:00,9.73224456509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  03:00:00,9.76029386415,0.0,0.0,0.0,0.618613109274,5.0,3.59317011666,0.0,3.0011,0.592070116655
 12/12  04:00:00,9.76485688089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  05:00:00,10.4607516755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.4507060049,2.18481897603,0.0,0.0,1.85583932782,5.577,11.813147199,6.71940826092,4.50165,0.5920889381
 12/12  07:00:00,28.6215747716,2.18481897603,0.0,0.0,3.71167865564,18.077,18.8350550975,4.16499337824,13.50495,1.16511171922
 12/12  08:00:00,27.0704483722,2.18481897603,0.0,0.0,3.71167865564,18.077,27.8036613607,2.18056984006,21.0077,4.61539152064
 12/12  09:00:00,20.804969832,2.18481897603,0.0,0.0,3.71167865564,13.077,22.4999468661,2.88119904005,15.0055,4.61324782606
 12/12  10:00:00,20.8312580021,2.18481897603,0.0,0.0,3.71167865564,13.077,20.4562607525,1.98823194196,15.0055,3.46252881051
 12/12  11:00:00,25.9104204078,2.18481897603,0.00719959720666,0.0,3.71167865564,18.077,36.473904587,0.0,33.0121,3.46180458697
 12/12  12:00:00,27.7984827904,2.18481897603,0.714135972699,0.0,3.71167865564,18.077,43.9778223806,0.0,40.51485,3.46297238057
 12/12  13:00:00,27.9399449644,2.18481897603,1.64828555394,0.0,3.71167865564,18.077,39.4745561362,0.0,36.0132,3.4613561362
 12/12  14:00:00,27.9896178938,2.18481897603,1.9340571584,0.0,3.71167865564,18.077,33.8249327975,0.0,31.51155,2.31338279751
 12/12  15:00:00,22.4986407552,2.18481897603,1.43544767002,0.0,3.71167865564,13.077,23.8935955725,0.0,21.0077,2.88589557247
 12/12  16:00:00,22.0144804977,2.18481897603,0.960048659841,0.0,3.71167865564,13.077,21.8199992558,0.0,19.50715,2.31284925576
 12/12  17:00:00,21.7981990297,2.18481897603,0.844918129878,0.0,3.71167865564,13.077,24.820822064,0.0,22.50825,2.31257206396
 12/12  18:00:00,28.841019781,2.18481897603,1.00337117995,0.0,3.71167865564,18.077,28.9708682604,0.0,25.50935,3.46151826038
 12/12  19:00:00,29.2532924885,2.18481897603,0.798957187973,0.0,3.71167865564,18.077,29.5471238487,0.0,25.50935,4.03777384871
 12/12  20:00:00,29.1625148701,2.18481897603,0.713544377916,0.0,3.71167865564,18.077,30.6979578026,0.0,25.50935,5.18860780258
 12/12  21:00:00,23.7122649515,2.18481897603,0.282661608766,0.0,3.71167865564,13.077,25.9716432718,0.0,22.50825,3.46339327184
 12/12  22:00:00,23.4457262016,2.18481897603,0.0753288433272,0.0,3.71167865564,13.077,25.6211397433,0.0,21.0077,4.61343974325
 12/12  23:00:00,23.366751008,2.18481897603,0.0,0.0,3.71167865564,13.077,21.4688480664,0.0,18.0066,3.46224806636
 12/12  24:00:00,24.5034104482,2.18481897603,0.0,0.0,3.71167865564,13.077,5.33504349475,0.0224512508753,3.0011,2.31149224388
 12/13  01:00:00,14.0668036838,2.18481897603,0.0,0.0,1.85583932782,5.577,4.84479781285,0.105342399878,3.0011,1.73835541297
 12/13  02:00:00,9.77430248734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  03:00:00,9.80249969946,0.0,0.0,0.0,0.618613109274,5.0,3.59314887059,0.0,3.0011,0.592048870585
 12/13  04:00:00,9.8208766278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  05:00:00,9.99633724143,0.0,0.0,0.0,0.618613109274,5.0,3.5931548109,0.0,3.0011,0.5920548109
 12/13  06:00:00,14.0020203712,2.18481897603,0.0,0.0,1.85583932782,5.577,5.3934013196,0.871751319595,4.50165,0.02
 12/13  07:00:00,28.4900341707,2.18481897603,0.00686790942306,0.0,3.71167865564,18.077,14.6702316393,0.0,13.50495,1.16528163932
 12/13  08:00:00,27.1940281214,2.18481897603,0.00784249267364,0.0,3.71167865564,18.077,26.195020384,0.0,21.0077,5.18732038402
 12/13  09:00:00,20.9291127756,2.18481897603,0.0,0.0,3.71167865564,13.077,19.0443380419,0.0,15.0055,4.03883804191
 12/13  10:00:00,20.9565979709,2.18481897603,0.0,0.0,3.71167865564,13.077,18.4681523806,0.0,15.0055,3.46265238064
 12/13  11:00:00,26.0599514393,2.18481897603,0.0735708492432,0.0,3.71167865564,18.077,36.4738939857,0.0,33.0121,3.46179398573
 12/13  12:00:00,27.9789519439,2.18481897603,0.88026683742,0.0,3.71167865564,18.077,43.9773786745,0.0,40.51485,3.46252867447
 12/13  13:00:00,27.8603644814,2.18481897603,1.56823016102,0.0,3.71167865564,18.077,39.4743452091,0.0,36.0132,3.46114520913
 12/13  14:00:00,27.111448207,2.18481897603,1.09639832744,0.0,3.71167865564,18.077,34.3982010823,0.0,31.51155,2.88665108234
 12/13  15:00:00,21.0181340798,2.18481897603,0.0155110714767,0.0,3.71167865564,13.077,23.3204429549,0.0,21.0077,2.31274295494
 12/13  16:00:00,20.9781592193,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8520369131,0.0323198014532,19.50715,2.31256711163
 12/13  17:00:00,20.8749683106,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3941024479,0.0,22.50825,2.88585244787
 12/13  18:00:00,27.7787769782,2.18481897603,0.00982640671859,0.0,3.71167865564,18.077,28.397004047,0.0,25.50935,2.88765404698
 12/13  19:00:00,28.3991682071,2.18481897603,0.0,0.0,3.71167865564,18.077,30.122105682,0.0,25.50935,4.61275568197
 12/13  20:00:00,28.5608798026,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1228697102,0.0,25.50935,4.61351971023
 12/13  21:00:00,23.5070643997,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5810105853,0.0356951402477,22.50825,4.03706544508
 12/13  22:00:00,23.3830300842,2.18481897603,0.0,0.0,3.71167865564,13.077,25.0458734768,0.0,21.0077,4.03817347677
 12/13  23:00:00,23.2520860214,2.18481897603,0.0,0.0,3.71167865564,13.077,23.1716906469,1.12877644842,18.0066,4.03631419853
 12/13  24:00:00,24.3699965601,2.18481897603,0.0,0.0,3.71167865564,13.077,8.21832658155,3.47809063254,3.0011,1.73913594901
 12/14  01:00:00,13.9077476721,2.18481897603,0.0,0.0,1.85583932782,5.577,12.7311028986,7.99168792617,3.0011,1.73831497244
 12/14  02:00:00,9.65143639651,0.0,0.0,0.0,0.618613109274,5.0,3.59318403876,0.0,3.0011,0.592084038757
 12/14  03:00:00,9.67044048461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.6754153641,0.0,0.0,0.0,0.618613109274,5.0,3.5931899408,0.0,3.0011,0.592089940798
 12/14  05:00:00,9.81755352945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.7969044477,2.18481897603,0.0,0.0,1.85583932782,5.577,25.6818173784,21.1601673784,4.50165,0.02
 12/14  07:00:00,28.2510120943,2.18481897603,0.0,0.0,3.71167865564,18.077,31.7695774818,16.526826332,13.50495,1.73780114988
 12/14  08:00:00,26.9380548731,2.18481897603,0.0,0.0,3.71167865564,18.077,39.8929101609,14.2712303874,21.0077,4.61397977347
 12/14  09:00:00,20.6734068073,2.18481897603,0.0,0.0,3.71167865564,13.077,34.5046711593,14.8867273922,15.0055,4.61244376716
 12/14  10:00:00,20.6879707551,2.18481897603,0.0,0.0,3.71167865564,13.077,32.687368967,14.2190197031,15.0055,3.46284926394
 12/14  11:00:00,25.7147674504,2.18481897603,0.0,0.0,3.71167865564,18.077,43.0689732162,7.16887758311,33.0121,2.88799563312
 12/14  12:00:00,26.8712235968,2.18481897603,0.0,0.0,3.71167865564,18.077,45.4029844644,0.851294626667,40.51485,4.03683983774
 12/14  13:00:00,26.0435261428,2.18481897603,0.00601993667562,0.0,3.71167865564,18.077,38.9009094426,0.0,36.0132,2.88770944256
 12/14  14:00:00,25.8545202807,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3983277182,0.0,31.51155,2.8867777182
 12/14  15:00:00,20.8627822848,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9248766538,0.0309242390765,21.0077,2.88625241477
 12/14  16:00:00,20.8478599011,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8444877994,0.0251612589043,19.50715,2.31217654047
 12/14  17:00:00,20.7544695166,2.18481897603,0.0,0.0,3.71167865564,13.077,24.9602235714,0.139023013954,22.50825,2.31295055744
 12/14  18:00:00,27.6576496872,2.18481897603,0.00480149419256,0.0,3.71167865564,18.077,28.9708210837,0.0,25.50935,3.46147108371
 12/14  19:00:00,28.252683299,2.18481897603,0.0,0.0,3.71167865564,18.077,30.3333331932,0.784764590458,25.50935,4.03921860276
 12/14  20:00:00,28.3457698236,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3891584653,3.69050323278,25.50935,5.18930523254
 12/14  21:00:00,23.3036759935,2.18481897603,0.0,0.0,3.71167865564,13.077,34.2638145628,8.29227610778,22.50825,3.46328845502
 12/14  22:00:00,23.2377723858,2.18481897603,0.0,0.0,3.71167865564,13.077,32.1669796141,6.54589149465,21.0077,4.61338811941
 12/14  23:00:00,23.1323505119,2.18481897603,0.0,0.0,3.71167865564,13.077,27.855453553,6.38654833281,18.0066,3.46230522021
 12/14  24:00:00,24.2703281721,2.18481897603,0.0,0.0,3.71167865564,13.077,15.1539047889,9.84124840058,3.0011,2.31155638835
 12/15  01:00:00,13.8132034635,2.18481897603,0.0,0.0,1.85583932782,5.577,24.1626220275,19.4233677645,3.0011,1.73815426293
 12/15  02:00:00,9.57684148363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  03:00:00,9.59826737654,0.0,0.0,0.0,0.618613109274,5.0,3.59317015651,0.0,3.0011,0.59207015651
 12/15  04:00:00,9.60056772606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  05:00:00,10.263111589,0.0,0.0,0.0,0.618613109274,5.0,3.59317606294,0.0,3.0011,0.592076062943
 12/15  06:00:00,14.2533821957,2.18481897603,0.0,0.0,1.85583932782,5.577,34.0762769076,29.5546269076,4.50165,0.02
 12/15  07:00:00,28.4313329066,2.18481897603,0.0,0.0,3.71167865564,18.077,39.8446511428,24.6021251405,13.50495,1.73757600224
 12/15  08:00:00,26.8898292262,2.18481897603,0.0,0.0,3.71167865564,18.077,47.3366203075,21.7162273732,21.0077,4.61269293431
 12/15  09:00:00,20.6278262263,2.18481897603,0.0,0.0,3.71167865564,13.077,41.5141118924,22.4700909774,15.0055,4.03852091501
 12/15  10:00:00,20.6602834342,2.18481897603,0.0,0.0,3.71167865564,13.077,37.3178063213,18.275477463,15.0055,4.0368288583
 12/15  11:00:00,25.6815065882,2.18481897603,0.0,0.0,3.71167865564,18.077,46.2846981722,10.3843599557,33.0121,2.88823821653
 12/15  12:00:00,26.8117390837,2.18481897603,0.0,0.0,3.71167865564,18.077,48.7411848366,4.76359405937,40.51485,3.46274077726
 12/15  13:00:00,25.9298253966,2.18481897603,0.0,0.0,3.71167865564,18.077,40.8134107087,1.3390370162,36.0132,3.46117369254
 12/15  14:00:00,25.7402595344,2.18481897603,0.0,0.0,3.71167865564,18.077,35.2784388305,0.880162258805,31.51155,2.88672657167
 12/15  15:00:00,20.7332190853,2.18481897603,0.0,0.0,3.71167865564,13.077,27.6430680732,4.32254664668,21.0077,2.31282142654
 12/15  16:00:00,20.7035379074,2.18481897603,0.0,0.0,3.71167865564,13.077,29.1730444783,6.77985103826,19.50715,2.88604344
 12/15  17:00:00,20.6222205474,2.18481897603,0.0,0.0,3.71167865564,13.077,31.427677856,6.60649428216,22.50825,2.31293357387
 12/15  18:00:00,27.5230898463,2.18481897603,0.0,0.0,3.71167865564,18.077,33.8063651653,4.83573185766,25.50935,3.46128330763
 12/15  19:00:00,28.1484129776,2.18481897603,0.0,0.0,3.71167865564,18.077,36.3122640564,6.76363131563,25.50935,4.03928274073
 12/15  20:00:00,28.1425549784,2.18481897603,0.0,0.0,3.71167865564,18.077,38.7722690423,8.64790824262,25.50935,4.61501079969
 12/15  21:00:00,23.1333171824,2.18481897603,0.0,0.0,3.71167865564,13.077,36.747341841,10.2012659815,22.50825,4.03782585953
 12/15  22:00:00,23.0911132503,2.18481897603,0.0,0.0,3.71167865564,13.077,38.6518195813,13.0313166283,21.0077,4.61280295298
 12/15  23:00:00,23.0849538588,2.18481897603,0.0,0.0,3.71167865564,13.077,37.9049309974,16.4357053219,18.0066,3.46262567553
 12/15  24:00:00,24.2584729695,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8644889282,19.5521007713,3.0011,2.31128815692
 12/16  01:00:00,13.8028776767,2.18481897603,0.0,0.0,1.85583932782,5.577,30.5274255292,25.7880055275,3.0011,1.73832000174
 12/16  02:00:00,9.56265439376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.59207430769,0.0,0.0,0.0,0.618613109274,5.0,3.59315904941,0.0,3.0011,0.592059049411
 12/16  04:00:00,9.60648854524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  05:00:00,9.75805841701,0.0,0.0,0.0,0.618613109274,5.0,3.59316497351,0.0,3.0011,0.592064973512
 12/16  06:00:00,13.7599091979,2.18481897603,0.0,0.0,1.85583932782,5.577,32.3316881039,27.8100381039,4.50165,0.02
 12/16  07:00:00,28.2296428535,2.18481897603,0.0,0.0,3.71167865564,18.077,36.4613206221,21.7913476794,13.50495,1.16502294272
 12/16  08:00:00,26.9222018803,2.18481897603,0.0,0.0,3.71167865564,18.077,41.2104199264,18.4650524892,21.0077,1.73766743721
 12/16  09:00:00,20.6582181347,2.18481897603,0.0,0.0,3.71167865564,13.077,36.1468496787,19.9761021761,15.0055,1.16524750258
 12/16  10:00:00,20.6777911176,2.18481897603,0.0,0.0,3.71167865564,13.077,36.8945356216,17.8510485118,15.0055,4.03798710986
 12/16  11:00:00,25.6922225419,2.18481897603,0.0,0.0,3.71167865564,18.077,48.4870493134,12.0117610771,33.0121,3.46318823624
 12/16  12:00:00,26.8363001994,2.18481897603,0.0,0.0,3.71167865564,18.077,49.3643581962,4.81131030464,40.51485,4.0381978916
 12/16  13:00:00,25.9824279754,2.18481897603,0.0,0.0,3.71167865564,18.077,41.0350789899,0.98387547183,36.0132,4.03800351803
 12/16  14:00:00,25.8190460408,2.18481897603,0.0,0.0,3.71167865564,18.077,34.9738836364,0.0,31.51155,3.46233363638
 12/16  15:00:00,20.8495510488,2.18481897603,0.0,0.0,3.71167865564,13.077,24.5079944453,0.0386356610626,21.0077,3.46165878427
 12/16  16:00:00,20.8220087805,2.18481897603,0.0,0.0,3.71167865564,13.077,23.7393799498,0.770850169666,19.50715,3.46137978009
 12/16  17:00:00,20.7095241435,2.18481897603,0.0,0.0,3.71167865564,13.077,28.72266523,3.3272712622,22.50825,2.8871439678
 12/16  18:00:00,27.5881748256,2.18481897603,0.0,0.0,3.71167865564,18.077,32.5000505313,4.1025139748,25.50935,2.88818655646
 12/16  19:00:00,28.2144037115,2.18481897603,0.0,0.0,3.71167865564,18.077,33.4023616264,3.27978038515,25.50935,4.6132312412
 12/16  20:00:00,28.3438411823,2.18481897603,0.0,0.0,3.71167865564,18.077,34.0853286168,4.53826333229,25.50935,4.03771528448
 12/16  21:00:00,23.312870796,2.18481897603,0.0,0.0,3.71167865564,13.077,34.4048617968,7.85924920694,22.50825,4.03736258988
 12/16  22:00:00,23.2339472609,2.18481897603,0.0,0.0,3.71167865564,13.077,35.817397487,10.1962549403,21.0077,4.61344254677
 12/16  23:00:00,23.1220026788,2.18481897603,0.0,0.0,3.71167865564,13.077,33.280504979,11.812700456,18.0066,3.46120452302
 12/16  24:00:00,24.274203812,2.18481897603,0.0,0.0,3.71167865564,13.077,20.1818241251,14.8690110912,3.0011,2.31171303392
 12/17  01:00:00,13.8046063771,2.18481897603,0.0,0.0,1.85583932782,5.577,29.3390250213,24.0268312801,3.0011,2.31109374114
 12/17  02:00:00,9.55302690326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.56380217111,0.0,0.0,0.0,0.618613109274,5.0,3.59314587488,0.0,3.0011,0.592045874883
 12/17  04:00:00,9.56019309863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  05:00:00,9.70082056876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.6948298264,2.18481897603,0.0,0.0,1.85583932782,5.577,46.7307394054,41.6369987841,4.50165,0.592090621319
 12/17  07:00:00,28.1610050532,2.18481897603,0.0,0.0,3.71167865564,18.077,52.0308494331,37.3605828511,13.50495,1.16531658199
 12/17  08:00:00,26.8497771102,2.18481897603,0.0,0.0,3.71167865564,18.077,58.0015068406,35.2560429614,21.0077,1.73776387919
 12/17  09:00:00,20.5820704012,2.18481897603,0.0,0.0,3.71167865564,13.077,51.9985658221,35.8277964467,15.0055,1.16526937535
 12/17  10:00:00,20.5903368128,2.18481897603,0.0,0.0,3.71167865564,13.077,49.4539270239,33.2830926061,15.0055,1.16533441777
 12/17  11:00:00,25.5936267252,2.18481897603,0.0,0.0,3.71167865564,18.077,63.9452393288,26.8948704836,33.0121,4.0382688452
 12/17  12:00:00,26.7600571854,2.18481897603,0.0,0.0,3.71167865564,18.077,66.7707387606,22.2176430404,40.51485,4.03824572022
 12/17  13:00:00,25.8420379814,2.18481897603,0.0,0.0,3.71167865564,18.077,57.3761481825,17.9013255665,36.0132,3.46162261596
 12/17  14:00:00,25.6496685586,2.18481897603,0.0,0.0,3.71167865564,18.077,50.9446643544,15.9719881424,31.51155,3.46112621199
 12/17  15:00:00,20.64968515,2.18481897603,0.0,0.0,3.71167865564,13.077,39.8432110774,16.5229701677,21.0077,2.31254090974
 12/17  16:00:00,20.6323903862,2.18481897603,0.0,0.0,3.71167865564,13.077,38.3549914369,16.5349906971,19.50715,2.31285073983
 12/17  17:00:00,20.5440975973,2.18481897603,0.0,0.0,3.71167865564,13.077,43.8423296824,18.4478901327,22.50825,2.88618954969
 12/17  18:00:00,27.431885292,2.18481897603,0.0,0.0,3.71167865564,18.077,50.8958130932,22.4983085531,25.50935,2.88815454018
 12/17  19:00:00,28.056263166,2.18481897603,0.0,0.0,3.71167865564,18.077,54.3735330629,24.8263389715,25.50935,4.03784409138
 12/17  20:00:00,28.1945765883,2.18481897603,0.0,0.0,3.71167865564,18.077,57.170400486,27.6237093677,25.50935,4.03734111838
 12/17  21:00:00,23.1764346703,2.18481897603,0.0,0.0,3.71167865564,13.077,55.7137243355,29.7441842999,22.50825,3.46129003561
 12/17  22:00:00,23.1070712414,2.18481897603,0.0,0.0,3.71167865564,13.077,56.2204247794,31.1757946683,21.0077,4.03693011107
 12/17  23:00:00,23.0022624703,2.18481897603,0.0,0.0,3.71167865564,13.077,54.2823468851,33.3886476684,18.0066,2.88709921669
 12/17  24:00:00,24.2037195847,2.18481897603,0.0,0.0,3.71167865564,13.077,41.5556242638,36.8163688087,3.0011,1.73815545512
 12/18  01:00:00,13.727196943,2.18481897603,0.0,0.0,1.85583932782,5.577,50.1349803106,45.3956536355,3.0011,1.73822667511
 12/18  02:00:00,9.4789077109,0.0,0.0,0.0,0.618613109274,5.0,3.59318630828,0.0,3.0011,0.592086308281
 12/18  03:00:00,9.50386475452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  04:00:00,9.51717522442,0.0,0.0,0.0,0.618613109274,5.0,3.59317499717,0.0,3.0011,0.592074997171
 12/18  05:00:00,9.66771801242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  06:00:00,13.6814280442,2.18481897603,0.0,0.0,1.85583932782,5.577,58.3758913926,53.2821604984,4.50165,0.592080894143
 12/18  07:00:00,28.1539810664,2.18481897603,0.0,0.0,3.71167865564,18.077,61.0440457372,46.3737867478,13.50495,1.16530898936
 12/18  08:00:00,26.8417327212,2.18481897603,0.0,0.0,3.71167865564,18.077,68.6025517386,42.979762745,21.0077,4.61508899357
 12/18  09:00:00,20.5783827477,2.18481897603,0.0,0.0,3.71167865564,13.077,58.7563993737,39.1371777143,15.0055,4.61372165939
 12/18  10:00:00,20.5934500158,2.18481897603,0.0,0.0,3.71167865564,13.077,50.7987561365,32.3302433343,15.0055,3.46301280228
 12/18  11:00:00,25.6088921873,2.18481897603,0.0,0.0,3.71167865564,18.077,59.4743886645,23.000152254,33.0121,3.46213641043
 12/18  12:00:00,26.7686850219,2.18481897603,0.0,0.0,3.71167865564,18.077,60.297866015,16.3199110637,40.51485,3.46310495135
 12/18  13:00:00,25.8706625396,2.18481897603,0.0,0.0,3.71167865564,18.077,48.9078488264,9.43261084309,36.0132,3.46203798328
 12/18  14:00:00,25.6836607166,2.18481897603,0.0,0.0,3.71167865564,18.077,40.5185835008,6.12028904251,31.51155,2.88674445833
 12/18  15:00:00,20.6959583659,2.18481897603,0.0,0.0,3.71167865564,13.077,28.4798173446,5.15963803106,21.0077,2.31247931357
 12/18  16:00:00,20.6896250534,2.18481897603,0.0,0.0,3.71167865564,13.077,27.6866769909,5.29348216761,19.50715,2.88604482324
 12/18  17:00:00,20.6093924387,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0432849599,5.22212488287,22.50825,2.31291007707
 12/18  18:00:00,27.4998877494,2.18481897603,0.0,0.0,3.71167865564,18.077,34.5790250798,5.60772352715,25.50935,3.46195155266
 12/18  19:00:00,28.1229095712,2.18481897603,0.0,0.0,3.71167865564,18.077,38.5563454559,9.00726261963,25.50935,4.03973283632
 12/18  20:00:00,28.2568120389,2.18481897603,0.0,0.0,3.71167865564,18.077,41.9291088478,11.8046875266,25.50935,4.6150713212
 12/18  21:00:00,23.2284436875,2.18481897603,0.0,0.0,3.71167865564,13.077,42.2279727478,15.6822004473,22.50825,4.03752230056
 12/18  22:00:00,23.1496710489,2.18481897603,0.0,0.0,3.71167865564,13.077,44.5101657085,18.8892413076,21.0077,4.6132244009
 12/18  23:00:00,23.033346677,2.18481897603,0.0,0.0,3.71167865564,13.077,44.2737689213,22.8046177489,18.0066,3.46255117239
 12/18  24:00:00,24.2181877471,2.18481897603,0.0,0.0,3.71167865564,13.077,31.7949671232,26.4822099029,3.0011,2.31165722031
 12/19  01:00:00,13.7461062262,2.18481897603,0.0,0.0,1.85583932782,5.577,38.3120206962,33.572659169,3.0011,1.73826152719
 12/19  02:00:00,9.49752463095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.52072981438,0.0,0.0,0.0,0.618613109274,5.0,3.5931524056,0.0,3.0011,0.592052405601
 12/19  04:00:00,9.52942117807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
