Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  05:00:00,10.1950284163,0.0,0.0,0.0,0.618613109274,5.0,3.59315834028,0.0,3.0011,0.592058340282
 12/19  06:00:00,14.1973296782,2.18481897603,0.0,0.0,1.85583932782,5.577,45.1830192221,40.6613692221,4.50165,0.02
 12/19  07:00:00,28.3859374361,2.18481897603,0.0,0.0,3.71167865564,18.077,49.2684147519,34.0257596353,13.50495,1.73770511659
 12/19  08:00:00,26.8473208244,2.18481897603,0.0,0.0,3.71167865564,18.077,56.2449421723,30.6239286142,21.0077,4.61331355807
 12/19  09:00:00,20.594460401,2.18481897603,0.0,0.0,3.71167865564,13.077,46.7280451185,27.6831897322,15.0055,4.03935538628
 12/19  10:00:00,20.6296325733,2.18481897603,0.0,0.0,3.71167865564,13.077,41.2320444212,22.1894883438,15.0055,4.03705607738
 12/19  11:00:00,25.6493734415,2.18481897603,0.0,0.0,3.71167865564,18.077,49.3609923468,13.4605562117,33.0121,2.88833613506
 12/19  12:00:00,26.799954882,2.18481897603,0.0,0.0,3.71167865564,18.077,49.1671205172,4.61524925334,40.51485,4.0370212639
 12/19  13:00:00,25.9431257225,2.18481897603,0.0,0.0,3.71167865564,18.077,38.9012336109,0.0,36.0132,2.88803361087
 12/19  14:00:00,25.7820139011,2.18481897603,0.0,0.0,3.71167865564,18.077,34.398373994,0.0,31.51155,2.88682399401
 12/19  15:00:00,20.7978900867,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9246469447,0.031308524996,21.0077,2.88563841971
 12/19  16:00:00,20.7813628934,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8422581702,0.0222414508517,19.50715,2.31286671934
 12/19  17:00:00,20.6999792308,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3943091575,0.0,22.50825,2.88605915752
 12/19  18:00:00,27.5900656192,2.18481897603,0.00254053963557,0.0,3.71167865564,18.077,28.3977301626,0.0,25.50935,2.8883801626
 12/19  19:00:00,28.1829463875,2.18481897603,0.0,0.0,3.71167865564,18.077,32.2564144662,2.13366793194,25.50935,4.61339653426
 12/19  20:00:00,28.1561424417,2.18481897603,0.0,0.0,3.71167865564,18.077,35.2045438077,5.08036927649,25.50935,4.61482453125
 12/19  21:00:00,23.130473491,2.18481897603,0.0,0.0,3.71167865564,13.077,37.0288717724,10.4832988037,22.50825,4.03732296871
 12/19  22:00:00,23.0809897301,2.18481897603,0.0,0.0,3.71167865564,13.077,39.3689647059,13.7491246171,21.0077,4.61214008881
 12/19  23:00:00,23.0739352099,2.18481897603,0.0,0.0,3.71167865564,13.077,36.8181343986,15.3492027183,18.0066,3.46233168026
 12/19  24:00:00,24.2437735515,2.18481897603,0.0,0.0,3.71167865564,13.077,23.1234969792,17.8112569141,3.0011,2.31114006508
 12/20  01:00:00,13.78399153,2.18481897603,0.0,0.0,1.85583932782,5.577,30.6344371892,25.895091443,3.0011,1.73824574625
 12/20  02:00:00,9.53771831745,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.56657797915,0.0,0.0,0.0,0.618613109274,5.0,3.59318498592,0.0,3.0011,0.592084985917
 12/20  04:00:00,9.57747440945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.72364527726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  06:00:00,13.7235649585,2.18481897603,0.0,0.0,1.85583932782,5.577,38.2830206117,33.1892797429,4.50165,0.592090868804
 12/20  07:00:00,28.1946717141,2.18481897603,0.0,0.0,3.71167865564,18.077,41.4677074748,26.7977728152,13.50495,1.16498465968
 12/20  08:00:00,26.8891877606,2.18481897603,0.0,0.0,3.71167865564,18.077,48.1177308293,21.9202787346,21.0077,5.18975209477
 12/20  09:00:00,20.6469127054,2.18481897603,0.0,0.0,3.71167865564,13.077,36.8389105823,17.7943226992,15.0055,4.0390878831
 12/20  10:00:00,20.6926652726,2.18481897603,0.0,0.0,3.71167865564,13.077,29.5198807909,10.477483333,15.0055,4.03689745787
 12/20  11:00:00,25.7153400152,2.18481897603,0.0,0.0,3.71167865564,18.077,41.3139366362,5.4135844234,33.0121,2.88825221275
 12/20  12:00:00,26.8354341782,2.18481897603,0.0,0.0,3.71167865564,18.077,46.6989236997,2.14725979217,40.51485,4.03681390755
 12/20  13:00:00,26.0006678714,2.18481897603,0.00567624609132,0.0,3.71167865564,18.077,38.9013568812,0.0,36.0132,2.88815688119
 12/20  14:00:00,25.8223631137,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3986400564,0.0,31.51155,2.88709005638
 12/20  15:00:00,20.8281481781,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9238163519,0.030193357011,21.0077,2.88592299493
 12/20  16:00:00,20.8116111123,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8357536475,0.0157858694987,19.50715,2.31281777804
 12/20  17:00:00,20.7159900574,2.18481897603,0.0,0.0,3.71167865564,13.077,24.9483211021,0.127072782029,22.50825,2.31299832011
 12/20  18:00:00,27.5903004359,2.18481897603,0.0,0.0,3.71167865564,18.077,29.3305605007,0.359311467948,25.50935,3.46189903273
 12/20  19:00:00,28.1969748355,2.18481897603,0.0,0.0,3.71167865564,18.077,31.9101607787,1.78776052362,25.50935,4.61305025511
 12/20  20:00:00,28.3308799698,2.18481897603,0.0,0.0,3.71167865564,18.077,32.6094919682,2.48659761377,25.50935,4.61354435446
 12/20  21:00:00,23.2993420323,2.18481897603,0.0,0.0,3.71167865564,13.077,31.1100633557,4.56428560605,22.50825,4.03752774961
 12/20  22:00:00,23.2134325813,2.18481897603,0.0,0.0,3.71167865564,13.077,32.5399006309,6.92040362923,21.0077,4.61179700162
 12/20  23:00:00,23.0954159608,2.18481897603,0.0,0.0,3.71167865564,13.077,32.0780959127,10.6089952434,18.0066,3.46250066926
 12/20  24:00:00,24.2504365363,2.18481897603,0.0,0.0,3.71167865564,13.077,19.7928589569,14.4807453547,3.0011,2.31101360221
 12/21  01:00:00,13.7942455259,2.18481897603,0.0,0.0,1.85583932782,5.577,27.5964454029,22.8571846671,3.0011,1.73816073581
 12/21  02:00:00,9.55081932506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  03:00:00,9.57330020498,0.0,0.0,0.0,0.618613109274,5.0,3.59315707759,0.0,3.0011,0.592057077595
 12/21  04:00:00,9.5766352264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.71701673359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,13.7123380577,2.18481897603,0.0,0.0,1.85583932782,5.577,41.6828662833,36.5891274266,4.50165,0.592088856651
 12/21  07:00:00,28.1865105657,2.18481897603,0.0,0.0,3.71167865564,18.077,44.514359891,29.8441958852,13.50495,1.16521400583
 12/21  08:00:00,26.8823014178,2.18481897603,0.0,0.0,3.71167865564,18.077,51.4259454005,25.2286615122,21.0077,5.18958388831
 12/21  09:00:00,20.6206421554,2.18481897603,0.0,0.0,3.71167865564,13.077,44.9206760143,25.8755442186,15.0055,4.03963179574
 12/21  10:00:00,20.6366279617,2.18481897603,0.0,0.0,3.71167865564,13.077,44.2957836089,25.2535160415,15.0055,4.03676756739
 12/21  11:00:00,25.6459899703,2.18481897603,0.0,0.0,3.71167865564,18.077,56.1062452638,20.2057644625,33.0121,2.88838080135
 12/21  12:00:00,26.7911504569,2.18481897603,0.0,0.0,3.71167865564,18.077,60.1542581093,15.6032140957,40.51485,4.03619401367
 12/21  13:00:00,25.8874134811,2.18481897603,0.0,0.0,3.71167865564,18.077,50.834709323,11.9337607716,36.0132,2.88774855146
 12/21  14:00:00,25.6940890447,2.18481897603,0.0,0.0,3.71167865564,18.077,45.4434973535,11.0451919557,31.51155,2.88675539776
 12/21  15:00:00,20.6980139887,2.18481897603,0.0,0.0,3.71167865564,13.077,36.5491719664,12.6555173857,21.0077,2.88595458073
 12/21  16:00:00,20.6843306144,2.18481897603,0.0,0.0,3.71167865564,13.077,34.755175308,12.9358217795,19.50715,2.31220352853
 12/21  17:00:00,20.6012325303,2.18481897603,0.0,0.0,3.71167865564,13.077,37.927362751,13.1064505194,22.50825,2.31266223161
 12/21  18:00:00,27.5026770649,2.18481897603,0.0,0.0,3.71167865564,18.077,40.9424695003,11.9713862622,25.50935,3.46173323809
 12/21  19:00:00,28.1356607402,2.18481897603,0.0,0.0,3.71167865564,18.077,42.9704319896,12.8484803627,25.50935,4.61260162682
 12/21  20:00:00,28.2767946578,2.18481897603,0.0,0.0,3.71167865564,18.077,43.3970968855,13.2738934233,25.50935,4.61385346222
 12/21  21:00:00,23.2607525649,2.18481897603,0.0,0.0,3.71167865564,13.077,40.8058447659,14.2604921332,22.50825,4.03710263268
 12/21  22:00:00,23.1917380369,2.18481897603,0.0,0.0,3.71167865564,13.077,40.3170836823,14.6970519011,21.0077,4.61233178117
 12/21  23:00:00,23.086971061,2.18481897603,0.0,0.0,3.71167865564,13.077,37.3749327249,15.9058408203,18.0066,3.46249190462
 12/21  24:00:00,24.2577609499,2.18481897603,0.0,0.0,3.71167865564,13.077,23.7990146902,18.4866454937,3.0011,2.31126919653
 12/22  01:00:00,13.802998171,2.18481897603,0.0,0.0,1.85583932782,5.577,29.3454494068,24.6059915158,3.0011,1.73835789095
 12/22  02:00:00,9.56144749601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.58458673662,0.0,0.0,0.0,0.618613109274,5.0,3.59316891606,0.0,3.0011,0.59206891606
 12/22  04:00:00,9.59622818631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  05:00:00,10.2622629176,0.0,0.0,0.0,0.618613109274,5.0,3.59317482447,0.0,3.0011,0.592074824465
 12/22  06:00:00,14.269445955,2.18481897603,0.0,0.0,1.85583932782,5.577,33.216461177,28.694811177,4.50165,0.02
 12/22  07:00:00,28.4582548079,2.18481897603,0.0,0.0,3.71167865564,18.077,36.3836595106,21.7136456879,13.50495,1.16506382267
 12/22  08:00:00,26.9222825288,2.18481897603,0.0,0.0,3.71167865564,18.077,43.7491686633,17.5531879765,21.0077,5.18828068685
 12/22  09:00:00,20.6570192533,2.18481897603,0.0,0.0,3.71167865564,13.077,37.9350732785,18.8911499699,15.0055,4.03842330856
 12/22  10:00:00,20.6753837938,2.18481897603,0.0,0.0,3.71167865564,13.077,36.9737173339,17.9315088039,15.0055,4.03670852994
 12/22  11:00:00,25.6813736995,2.18481897603,0.0,0.0,3.71167865564,18.077,49.7983910347,13.8985524424,33.0121,2.8877385923
 12/22  12:00:00,26.8127137932,2.18481897603,0.0,0.0,3.71167865564,18.077,53.9723575919,9.42111047015,40.51485,4.03639712175
 12/22  13:00:00,25.9292422649,2.18481897603,0.0,0.0,3.71167865564,18.077,43.4240064507,4.52286716857,36.0132,2.88793928209
 12/22  14:00:00,25.7380425817,2.18481897603,0.0,0.0,3.71167865564,18.077,38.3742465352,3.4024101249,31.51155,3.46028641032
 12/22  15:00:00,20.7484194686,2.18481897603,0.0,0.0,3.71167865564,13.077,28.8963704638,5.57672780765,21.0077,2.31194265612
 12/22  16:00:00,20.7337491161,2.18481897603,0.0,0.0,3.71167865564,13.077,28.6093537533,6.78978954378,19.50715,2.31241420951
 12/22  17:00:00,20.665289205,2.18481897603,0.0,0.0,3.71167865564,13.077,31.216097586,5.82182620867,22.50825,2.88602137737
 12/22  18:00:00,27.5735452549,2.18481897603,0.0,0.0,3.71167865564,18.077,32.0657328021,3.66871355275,25.50935,2.88766924935
 12/22  19:00:00,28.2050218031,2.18481897603,0.0,0.0,3.71167865564,18.077,33.9329623223,3.80992911687,25.50935,4.6136832054
 12/22  20:00:00,28.202433821,2.18481897603,0.0,0.0,3.71167865564,18.077,34.40055118,4.276233569,25.50935,4.61496761097
 12/22  21:00:00,23.1877089863,2.18481897603,0.0,0.0,3.71167865564,13.077,32.536349135,5.99082211785,22.50825,4.03727701712
 12/22  22:00:00,23.1395616384,2.18481897603,0.0,0.0,3.71167865564,13.077,33.2782308105,7.65699934758,21.0077,4.61353146287
 12/22  23:00:00,23.133365514,2.18481897603,0.0,0.0,3.71167865564,13.077,30.7155182708,9.24699693561,18.0066,3.46192133522
 12/22  24:00:00,24.2868883001,2.18481897603,0.0,0.0,3.71167865564,13.077,17.7586599301,12.4456586507,3.0011,2.31190127937
 12/23  01:00:00,13.8413460226,2.18481897603,0.0,0.0,1.85583932782,5.577,23.7165389281,18.9773267754,3.0011,1.73811215268
 12/23  02:00:00,9.60546377931,0.0,0.0,0.0,0.618613109274,5.0,3.59316963824,0.0,3.0011,0.592069638236
 12/23  03:00:00,9.63540840801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.65056793052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  05:00:00,9.80301107181,0.0,0.0,0.0,0.618613109274,5.0,3.59317554549,0.0,3.0011,0.592075545493
 12/23  06:00:00,13.8095144965,2.18481897603,0.0,0.0,1.85583932782,5.577,25.3638855618,20.8422355618,4.50165,0.02
 12/23  07:00:00,28.2852949584,2.18481897603,0.0,0.0,3.71167865564,18.077,29.4371036454,14.1944997494,13.50495,1.73765389609
 12/23  08:00:00,26.9792828298,2.18481897603,0.0,0.0,3.71167865564,18.077,33.317208781,11.1443843614,21.0077,1.16512441956
 12/23  09:00:00,20.7097781695,2.18481897603,0.0,0.0,3.71167865564,13.077,29.7899944834,13.0466315467,15.0055,1.73786293672
 12/23  10:00:00,20.7190860777,2.18481897603,0.0,0.0,3.71167865564,13.077,31.6691007445,12.6257261585,15.0055,4.03787458593
 12/23  11:00:00,25.7204987027,2.18481897603,0.0,0.0,3.71167865564,18.077,46.2970486048,9.82184038132,33.0121,3.46310822346
 12/23  12:00:00,26.8434389502,2.18481897603,0.0,0.0,3.71167865564,18.077,50.4933776611,5.94048899496,40.51485,4.03803866617
 12/23  13:00:00,25.9678022325,2.18481897603,0.0,0.0,3.71167865564,18.077,43.4793109515,3.42872837762,36.0132,4.03738257385
 12/23  14:00:00,25.7935422536,2.18481897603,0.0,0.0,3.71167865564,18.077,37.0741997525,2.10024890031,31.51155,3.46240085221
 12/23  15:00:00,20.8112208014,2.18481897603,0.0,0.0,3.71167865564,13.077,27.3085321423,2.83968444657,21.0077,3.46114769572
 12/23  16:00:00,20.7966384397,2.18481897603,0.0,0.0,3.71167865564,13.077,26.1033862913,3.13471840638,19.50715,3.46151788488
 12/23  17:00:00,20.7172680638,2.18481897603,0.0,0.0,3.71167865564,13.077,28.7069489764,3.31182571121,22.50825,2.88687326518
 12/23  18:00:00,27.6244633292,2.18481897603,0.0,0.0,3.71167865564,18.077,31.4568711355,2.48637453409,25.50935,3.46114660144
 12/23  19:00:00,28.2515603977,2.18481897603,0.0,0.0,3.71167865564,18.077,31.2835374642,1.7342022794,25.50935,4.0399851848
 12/23  20:00:00,28.3980847822,2.18481897603,0.0,0.0,3.71167865564,18.077,31.8656409076,1.74314318677,25.50935,4.6131477208
 12/23  21:00:00,23.3748453756,2.18481897603,0.0,0.0,3.71167865564,13.077,29.8728543218,3.32718577854,22.50825,4.03741854327
 12/23  22:00:00,23.2971792316,2.18481897603,0.0,0.0,3.71167865564,13.077,29.501391228,3.88177180335,21.0077,4.61191942466
 12/23  23:00:00,23.192718808,2.18481897603,0.0,0.0,3.71167865564,13.077,25.5832504037,4.68913701036,18.0066,2.8875133933
 12/23  24:00:00,24.3356388842,2.18481897603,0.0,0.0,3.71167865564,13.077,11.6829218088,5.79593543733,3.0011,2.88588637152
 12/24  01:00:00,13.8976056069,2.18481897603,0.0,0.0,1.85583932782,5.577,15.1529358032,10.4129250131,3.0011,1.73891079013
 12/24  02:00:00,9.66601545472,0.0,0.0,0.0,0.618613109274,5.0,3.5931854836,0.0,3.0011,0.592085483603
 12/24  03:00:00,9.69980579883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  04:00:00,9.71504964108,0.0,0.0,0.0,0.618613109274,5.0,3.59319138579,0.0,3.0011,0.592091385791
 12/24  05:00:00,9.87775167641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  06:00:00,13.8880752918,2.18481897603,0.0,0.0,1.85583932782,5.577,14.7052583309,9.61156280983,4.50165,0.592045521083
 12/24  07:00:00,28.3785336972,2.18481897603,0.0,0.0,3.71167865564,18.077,19.1492936729,4.47908316355,13.50495,1.16526050935
 12/24  08:00:00,27.0874822649,2.18481897603,0.0,0.0,3.71167865564,18.077,24.1319474836,1.95915576958,21.0077,1.16509171405
 12/24  09:00:00,20.8408222567,2.18481897603,0.0,0.0,3.71167865564,13.077,17.9785685493,1.23510763615,15.0055,1.73796091317
 12/24  10:00:00,20.8865996687,2.18481897603,0.0,0.0,3.71167865564,13.077,16.170666298,0.0,15.0055,1.165166298
 12/24  11:00:00,25.8918303573,2.18481897603,0.0,0.0,3.71167865564,18.077,37.0494541421,0.0,33.0121,4.03735414207
 12/24  12:00:00,26.9512397129,2.18481897603,0.0,0.0,3.71167865564,18.077,44.5522825064,0.0,40.51485,4.03743250639
 12/24  13:00:00,26.0651879115,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4745079987,0.0,36.0132,3.46130799873
 12/24  14:00:00,25.8435868562,2.18481897603,0.0,0.0,3.71167865564,18.077,35.0340448997,0.0613246797772,31.51155,3.46117021989
 12/24  15:00:00,20.8374876118,2.18481897603,0.0,0.0,3.71167865564,13.077,25.6057604071,2.28554521359,21.0077,2.31251519352
 12/24  16:00:00,20.8208691135,2.18481897603,0.0,0.0,3.71167865564,13.077,24.9409101417,2.54742647914,19.50715,2.88633366255
 12/24  17:00:00,20.7431995797,2.18481897603,0.0,0.0,3.71167865564,13.077,27.1755903587,2.3546886748,22.50825,2.31265168385
 12/24  18:00:00,27.632113559,2.18481897603,0.0,0.0,3.71167865564,18.077,31.4296854695,2.45834276194,25.50935,3.46199270758
 12/24  19:00:00,28.2457904005,2.18481897603,0.0,0.0,3.71167865564,18.077,31.4083812106,1.86134600131,25.50935,4.0376852093
 12/24  20:00:00,28.3694488273,2.18481897603,0.0,0.0,3.71167865564,18.077,32.0676519332,2.52036691827,25.50935,4.03793501493
 12/24  21:00:00,23.3347601831,2.18481897603,0.0,0.0,3.71167865564,13.077,29.6414066878,4.24543404778,22.50825,2.88772264006
 12/24  22:00:00,23.2593886429,2.18481897603,0.0,0.0,3.71167865564,13.077,30.0393408658,4.99376665731,21.0077,4.03787420844
 12/24  23:00:00,23.1448650271,2.18481897603,0.0,0.0,3.71167865564,13.077,28.482333916,7.01376233185,18.0066,3.46197158418
 12/24  24:00:00,24.2840760684,2.18481897603,0.0,0.0,3.71167865564,13.077,15.331624839,10.5925301395,3.0011,1.73799469947
 12/25  01:00:00,13.8326998468,2.18481897603,0.0,0.0,1.85583932782,5.577,23.2934596965,17.980463445,3.0011,2.31189625148
 12/25  02:00:00,9.60193741527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.63248381495,0.0,0.0,0.0,0.618613109274,5.0,3.59318387115,0.0,3.0011,0.592083871153
 12/25  04:00:00,9.64577850277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.79587018061,0.0,0.0,0.0,0.618613109274,5.0,3.59318975581,0.0,3.0011,0.592089755808
 12/25  06:00:00,13.7873992907,2.18481897603,0.0,0.0,1.85583932782,5.577,26.6794290855,22.1577790855,4.50165,0.02
 12/25  07:00:00,28.2504875706,2.18481897603,0.0,0.0,3.71167865564,18.077,33.4082092308,18.1654235637,13.50495,1.73783566716
 12/25  08:00:00,26.9369748966,2.18481897603,0.0,0.0,3.71167865564,18.077,38.3582496775,16.1854864987,21.0077,1.16506317881
 12/25  09:00:00,20.6620845165,2.18481897603,0.0,0.0,3.71167865564,13.077,35.8441045558,19.1009643637,15.0055,1.73764019204
 12/25  10:00:00,20.6671445198,2.18481897603,0.0,0.0,3.71167865564,13.077,35.8758610882,19.7051425274,15.0055,1.16521856086
 12/25  11:00:00,25.6696984927,2.18481897603,0.0,0.0,3.71167865564,18.077,53.5830971758,16.5335415309,33.0121,4.03745564494
 12/25  12:00:00,26.8005758306,2.18481897603,0.0,0.0,3.71167865564,18.077,59.4608399645,14.908776366,40.51485,4.03721359855
 12/25  13:00:00,25.8860370538,2.18481897603,0.0,0.0,3.71167865564,18.077,54.629796429,15.1547592395,36.0132,3.46183718948
 12/25  14:00:00,25.6943257512,2.18481897603,0.0,0.0,3.71167865564,18.077,48.5289569965,13.5562904555,31.51155,3.46111654102
 12/25  15:00:00,20.7002841305,2.18481897603,0.0,0.0,3.71167865564,13.077,36.4459261994,13.1262295663,21.0077,2.31199663312
 12/25  16:00:00,20.6799289241,2.18481897603,0.0,0.0,3.71167865564,13.077,35.8096366303,13.9899775096,19.50715,2.3125091207
 12/25  17:00:00,20.5928175908,2.18481897603,0.0,0.0,3.71167865564,13.077,40.7667928426,15.37260628,22.50825,2.88593656252
 12/25  18:00:00,26.8598322114,2.18481897603,0.0,0.0,3.71167865564,18.077,44.2658232313,15.8685595196,25.50935,2.88791371165
 12/25  19:00:00,28.1276427501,2.18481897603,0.0,0.0,3.71167865564,18.077,44.3241926864,14.7770602075,25.50935,4.03778247899
 12/25  20:00:00,28.2700099427,2.18481897603,0.0,0.0,3.71167865564,18.077,44.850458873,14.7292915379,25.50935,4.61181733507
 12/25  21:00:00,23.2508609492,2.18481897603,0.0,0.0,3.71167865564,13.077,41.9862404033,16.5904374532,22.50825,2.88755295011
 12/25  22:00:00,23.1804457626,2.18481897603,0.0,0.0,3.71167865564,13.077,42.5942407886,17.5493343668,21.0077,4.03720642187
 12/25  23:00:00,23.0750308166,2.18481897603,0.0,0.0,3.71167865564,13.077,40.3477822034,18.8800872854,18.0066,3.46109491808
 12/25  24:00:00,24.2516962155,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2189971499,21.4797997375,3.0011,1.73809741247
 12/26  01:00:00,13.7909401609,2.18481897603,0.0,0.0,1.85583932782,5.577,32.334469778,27.5951419746,3.0011,1.73822780333
 12/26  02:00:00,9.55305892012,0.0,0.0,0.0,0.618613109274,5.0,3.59315566127,0.0,3.0011,0.592055661267
 12/26  03:00:00,9.57891760215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  04:00:00,9.59107863674,0.0,0.0,0.0,0.618613109274,5.0,3.59316159076,0.0,3.0011,0.592061590763
 12/26  05:00:00,10.2572260296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  06:00:00,14.2573548845,2.18481897603,0.0,0.0,1.85583932782,5.577,36.2626226963,31.7409726963,4.50165,0.02
 12/26  07:00:00,28.4410917443,2.18481897603,0.0,0.0,3.71167865564,18.077,41.0626770121,25.8199437815,13.50495,1.73778323058
 12/26  08:00:00,26.9060283757,2.18481897603,0.0,0.0,3.71167865564,18.077,47.3332210655,21.7108363522,21.0077,4.61468471331
 12/26  09:00:00,20.6399505716,2.18481897603,0.0,0.0,3.71167865564,13.077,42.5792982956,22.9603513231,15.0055,4.61344697243
 12/26  10:00:00,20.6597674268,2.18481897603,0.0,0.0,3.71167865564,13.077,39.1420418982,20.6732313579,15.0055,3.46331054024
 12/26  11:00:00,25.6752782062,2.18481897603,0.0,0.0,3.71167865564,18.077,50.5494058206,14.0751200747,33.0121,3.46218574596
 12/26  12:00:00,26.813776762,2.18481897603,0.0,0.0,3.71167865564,18.077,51.5147866503,7.53684551526,40.51485,3.46309113506
 12/26  13:00:00,25.9295582143,2.18481897603,0.0,0.0,3.71167865564,18.077,41.5486163956,2.0735401029,36.0132,3.46187629265
 12/26  14:00:00,25.7572594449,2.18481897603,0.0,0.0,3.71167865564,18.077,34.6397654113,0.241224547751,31.51155,2.88699086354
 12/26  15:00:00,20.7806172104,2.18481897603,0.0,0.0,3.71167865564,13.077,24.9491425348,1.05519839638,21.0077,2.88624413845
 12/26  16:00:00,20.7651320801,2.18481897603,0.0,0.0,3.71167865564,13.077,24.0097935121,2.18973731289,19.50715,2.31290619925
 12/26  17:00:00,20.661649809,2.18481897603,0.0,0.0,3.71167865564,13.077,28.864704412,4.04337397076,22.50825,2.31308044122
 12/26  18:00:00,26.9036404745,2.18481897603,0.0,0.0,3.71167865564,18.077,33.7717141955,4.8003977834,25.50935,3.46196641208
 12/26  19:00:00,28.1558499377,2.18481897603,0.0,0.0,3.71167865564,18.077,38.5951189027,8.47209447749,25.50935,4.61367442517
 12/26  20:00:00,28.1427512026,2.18481897603,0.0,0.0,3.71167865564,18.077,41.8537472104,11.7290753886,25.50935,4.61532182175
 12/26  21:00:00,23.1228638311,2.18481897603,0.0,0.0,3.71167865564,13.077,42.180370097,15.63449406,22.50825,4.03762603698
 12/26  22:00:00,23.0757945302,2.18481897603,0.0,0.0,3.71167865564,13.077,43.605739927,17.9841808947,21.0077,4.61385903239
 12/26  23:00:00,23.0655242693,2.18481897603,0.0,0.0,3.71167865564,13.077,41.9714019886,20.5025173373,18.0066,3.46228465129
 12/26  24:00:00,24.2433734253,2.18481897603,0.0,0.0,3.71167865564,13.077,29.0009937698,23.6877037797,3.0011,2.31218999005
 12/27  01:00:00,13.7734898903,2.18481897603,0.0,0.0,1.85583932782,5.577,35.5175609128,30.7784716287,3.0011,1.73798928411
 12/27  02:00:00,9.53300554225,0.0,0.0,0.0,0.618613109274,5.0,3.59317152686,0.0,3.0011,0.592071526861
 12/27  03:00:00,9.55818624332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.56998182765,0.0,0.0,0.0,0.618613109274,5.0,3.59315156094,0.0,3.0011,0.592051560936
 12/27  05:00:00,9.72138670892,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,13.7257524089,2.18481897603,0.0,0.0,1.85583932782,5.577,40.1400641606,35.0463566654,4.50165,0.592057495169
 12/27  07:00:00,28.1942627272,2.18481897603,0.0,0.0,3.71167865564,18.077,43.9584465777,29.2883060055,13.50495,1.16519057212
 12/27  08:00:00,27.5184196802,2.18481897603,0.0,0.0,3.71167865564,18.077,50.4451678801,24.8223432047,21.0077,4.61512467538
 12/27  09:00:00,20.6285491011,2.18481897603,0.0,0.0,3.71167865564,13.077,43.1571364689,23.5379248805,15.0055,4.61371158833
 12/27  10:00:00,20.6611050348,2.18481897603,0.0,0.0,3.71167865564,13.077,37.1066797728,18.6378647937,15.0055,3.46331497919
 12/27  11:00:00,25.6881254371,2.18481897603,0.0,0.0,3.71167865564,18.077,45.3174820448,8.84321733478,33.0121,3.46216470999
 12/27  12:00:00,26.8556825561,2.18481897603,0.0,0.0,3.71167865564,18.077,45.7374776488,1.18544276408,40.51485,4.0371848847
 12/27  13:00:00,26.0443159904,2.18481897603,0.00522596655948,0.0,3.71167865564,18.077,38.901585335,0.0,36.0132,2.88838533505
 12/27  14:00:00,25.9127322555,2.18481897603,0.0422903019051,0.0,3.71167865564,18.077,34.3985442599,0.0,31.51155,2.88699425994
 12/27  15:00:00,20.9200527688,2.18481897603,0.0175244397468,0.0,3.71167865564,13.077,23.9173548115,0.0242491949645,21.0077,2.88540561651
 12/27  16:00:00,20.8811159631,2.18481897603,0.0,0.0,3.71167865564,13.077,21.8363015981,0.0160675801294,19.50715,2.31308401794
 12/27  17:00:00,20.7621921978,2.18481897603,0.0,0.0,3.71167865564,13.077,25.3945934002,0.0,22.50825,2.88634340019
 12/27  18:00:00,27.0032702729,2.18481897603,0.00254634270794,0.0,3.71167865564,18.077,28.3977038518,0.0,25.50935,2.88835385184
 12/27  19:00:00,28.2361055492,2.18481897603,0.0,0.0,3.71167865564,18.077,30.2140023672,0.0906203918792,25.50935,4.61403197531
 12/27  20:00:00,28.3543313235,2.18481897603,0.0,0.0,3.71167865564,18.077,32.1660967519,1.46632341811,25.50935,5.19042333383
 12/27  21:00:00,23.3140048384,2.18481897603,0.0,0.0,3.71167865564,13.077,30.766562671,4.22070763767,22.50825,4.03760503335
 12/27  22:00:00,23.227512287,2.18481897603,0.0,0.0,3.71167865564,13.077,31.7005935169,6.65344474607,21.0077,4.03944877087
 12/27  23:00:00,23.111554461,2.18481897603,0.0,0.0,3.71167865564,13.077,31.5470866877,9.50379787716,18.0066,4.03668881056
 12/27  24:00:00,24.264514519,2.18481897603,0.0,0.0,3.71167865564,13.077,17.5755671478,12.8363240671,3.0011,1.73814308071
 12/28  01:00:00,13.8079368756,2.18481897603,0.0,0.0,1.85583932782,5.577,27.4308698603,22.118815261,3.0011,2.31095459932
 12/28  02:00:00,9.56338434096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.58548860666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  04:00:00,9.59145850198,0.0,0.0,0.0,0.618613109274,5.0,3.59317309409,0.0,3.0011,0.592073094087
 12/28  05:00:00,9.73713029241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  06:00:00,13.7363400324,2.18481897603,0.0,0.0,1.85583932782,5.577,37.9428295515,32.8491005574,4.50165,0.592078994093
 12/28  07:00:00,28.2035979756,2.18481897603,0.0,0.0,3.71167865564,18.077,42.0758091229,27.4056927924,13.50495,1.16516633053
 12/28  08:00:00,27.5295696211,2.18481897603,0.0,0.0,3.71167865564,18.077,49.1354406845,22.937895171,21.0077,5.18984551359
 12/28  09:00:00,20.6551165765,2.18481897603,0.0,0.0,3.71167865564,13.077,37.7021887477,18.656710538,15.0055,4.0399782097
 12/28  10:00:00,20.6801356302,2.18481897603,0.0,0.0,3.71167865564,13.077,34.4777749766,15.4353650728,15.0055,4.03690990386
 12/28  11:00:00,25.6894327837,2.18481897603,0.0,0.0,3.71167865564,18.077,46.1194835802,9.64554564123,33.0121,3.46183793894
 12/28  12:00:00,26.8197292491,2.18481897603,0.0,0.0,3.71167865564,18.077,48.3186947043,4.34074873577,40.51485,3.4630959685
 12/28  13:00:00,25.9507517465,2.18481897603,0.0,0.0,3.71167865564,18.077,40.0734917498,0.59868068147,36.0132,3.46161106838
 12/28  14:00:00,25.7767040931,2.18481897603,0.0,0.0,3.71167865564,18.077,34.398788888,0.0,31.51155,2.88723888803
 12/28  15:00:00,20.7967813782,2.18481897603,0.0,0.0,3.71167865564,13.077,24.5641331608,1.24416579577,21.0077,2.31226736504
 12/28  16:00:00,20.7749682749,2.18481897603,0.0,0.0,3.71167865564,13.077,24.8138772186,2.42082977005,19.50715,2.8858974485
 12/28  17:00:00,20.6818560019,2.18481897603,0.0,0.0,3.71167865564,13.077,27.8182040704,2.99708580262,22.50825,2.31286826776
 12/28  18:00:00,26.9393642641,2.18481897603,0.0,0.0,3.71167865564,18.077,30.7715863578,1.80016634948,25.50935,3.46207000833
 12/28  19:00:00,28.1880417596,2.18481897603,0.0,0.0,3.71167865564,18.077,33.0395074476,2.91781223757,25.50935,4.61234521002
 12/28  20:00:00,28.3139646219,2.18481897603,0.0,0.0,3.71167865564,18.077,34.5571294484,4.43415882542,25.50935,4.61362062301
 12/28  21:00:00,23.2866819484,2.18481897603,0.0,0.0,3.71167865564,13.077,33.5504006602,7.00427282478,22.50825,4.03787783538
 12/28  22:00:00,23.2108819938,2.18481897603,0.0,0.0,3.71167865564,13.077,34.3581883561,8.73780741212,21.0077,4.61268094399
 12/28  23:00:00,23.1022099001,2.18481897603,0.0,0.0,3.71167865564,13.077,31.7311230683,10.2623041237,18.0066,3.46221894451
 12/28  24:00:00,24.2606401816,2.18481897603,0.0,0.0,3.71167865564,13.077,17.8596857576,12.5469191042,3.0011,2.3116666534
 12/29  01:00:00,13.8081029942,2.18481897603,0.0,0.0,1.85583932782,5.577,25.076321012,20.3368799885,3.0011,1.73834102345
 12/29  02:00:00,9.56513986204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  03:00:00,9.59121483206,0.0,0.0,0.0,0.618613109274,5.0,3.59317658633,0.0,3.0011,0.592076586327
 12/29  04:00:00,9.60396156588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  05:00:00,10.2709207097,0.0,0.0,0.0,0.618613109274,5.0,3.59318248255,0.0,3.0011,0.592082482546
 12/29  06:00:00,14.2684608452,2.18481897603,0.0,0.0,1.85583932782,5.577,30.6089391939,26.0872891939,4.50165,0.02
 12/29  07:00:00,28.4539212762,2.18481897603,0.0,0.0,3.71167865564,18.077,35.0278999559,19.7851156929,13.50495,1.73783426292
 12/29  08:00:00,27.5495107935,2.18481897603,0.0,0.0,3.71167865564,18.077,41.2929852352,15.6710711641,21.0077,4.61421407106
 12/29  09:00:00,20.65497402,2.18481897603,0.0,0.0,3.71167865564,13.077,35.8767797859,16.2581987624,15.0055,4.61308102354
 12/29  10:00:00,20.6734324219,2.18481897603,0.0,0.0,3.71167865564,13.077,33.3406215312,14.8718305084,15.0055,3.46329102286
 12/29  11:00:00,25.6849969491,2.18481897603,0.0,0.0,3.71167865564,18.077,45.9325573776,9.45888279985,33.0121,3.46157457772
 12/29  12:00:00,26.8422596111,2.18481897603,0.0,0.0,3.71167865564,18.077,46.7579969999,2.77978844785,40.51485,3.46335855208
 12/29  13:00:00,26.0005405601,2.18481897603,0.0,0.0,3.71167865564,18.077,39.4754536521,0.0,36.0132,3.46225365213
 12/29  14:00:00,25.8126066635,2.18481897603,0.0,0.0,3.71167865564,18.077,34.3987721528,0.0,31.51155,2.88722215276
 12/29  15:00:00,20.8241966023,2.18481897603,0.0,0.0,3.71167865564,13.077,23.9240686724,0.0307333337829,21.0077,2.88563533859
 12/29  16:00:00,20.8019893666,2.18481897603,0.0,0.0,3.71167865564,13.077,22.1963401237,0.376709344477,19.50715,2.31248077917
 12/29  17:00:00,20.7112795742,2.18481897603,0.0,0.0,3.71167865564,13.077,26.2132424456,0.818826663371,22.50825,2.88616578221
 12/29  18:00:00,26.9792061177,2.18481897603,0.0,0.0,3.71167865564,18.077,28.3976269458,0.0,25.50935,2.88827694582
 12/29  19:00:00,28.2455409319,2.18481897603,0.0,0.0,3.71167865564,18.077,30.1234134141,0.0,25.50935,4.61406341414
 12/29  20:00:00,28.258249554,2.18481897603,0.0,0.0,3.71167865564,18.077,30.699638379,0.0,25.50935,5.190288379
 12/29  21:00:00,23.2620664319,2.18481897603,0.0,0.0,3.71167865564,13.077,26.5460793315,0.0,22.50825,4.03782933145
 12/29  22:00:00,23.1968384256,2.18481897603,0.0,0.0,3.71167865564,13.077,26.0595556673,1.01272795989,21.0077,4.03912770744
 12/29  23:00:00,23.1642524546,2.18481897603,0.0,0.0,3.71167865564,13.077,25.8450182955,3.80209194079,18.0066,4.03632635466
 12/29  24:00:00,24.3075318023,2.18481897603,0.0,0.0,3.71167865564,13.077,10.3553406232,5.04330236809,3.0011,2.31093825507
 12/30  01:00:00,13.8596758943,2.18481897603,0.0,0.0,1.85583932782,5.577,14.7255020741,9.9862283048,3.0011,1.7381737693
 12/30  02:00:00,9.60820512137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.6264403198,0.0,0.0,0.0,0.618613109274,5.0,3.59315810852,0.0,3.0011,0.592058108518
 12/30  04:00:00,9.62870315781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.78285469437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  06:00:00,13.7963212516,2.18481897603,0.0,0.0,1.85583932782,5.577,27.2224050648,22.1286651823,4.50165,0.592089882492
 12/30  07:00:00,28.2771142805,2.18481897603,0.0,0.0,3.71167865564,18.077,29.6426717238,14.9724741666,13.50495,1.1652475572
 12/30  08:00:00,27.6075638328,2.18481897603,0.0,0.0,3.71167865564,18.077,33.9422778855,11.196922694,21.0077,1.73765519156
 12/30  09:00:00,20.7125918183,2.18481897603,0.0,0.0,3.71167865564,13.077,28.1433339212,11.9725398044,15.0055,1.16529411681
 12/30  10:00:00,20.7284553519,2.18481897603,0.0,0.0,3.71167865564,13.077,29.2993939184,10.2557489729,15.0055,4.03814494549
 12/30  11:00:00,25.7346402638,2.18481897603,0.0,0.0,3.71167865564,18.077,44.3670744676,7.31813281164,33.0121,4.03684165592
 12/30  12:00:00,26.8516018284,2.18481897603,0.0,0.0,3.71167865564,18.077,49.1539012805,4.60109010599,40.51485,4.03796117449
 12/30  13:00:00,25.9734049686,2.18481897603,0.0,0.0,3.71167865564,18.077,43.0668229227,3.0159493732,36.0132,4.03767354953
 12/30  14:00:00,25.7684089109,2.18481897603,0.0,0.0,3.71167865564,18.077,38.9028679572,3.92921211958,31.51155,3.46210583759
 12/30  15:00:00,20.7572863878,2.18481897603,0.0,0.0,3.71167865564,13.077,31.103151842,6.63378844709,21.0077,3.46166339495
 12/30  16:00:00,20.7352712824,2.18481897603,0.0,0.0,3.71167865564,13.077,30.487672803,7.51896945105,19.50715,3.46155335194
 12/30  17:00:00,20.6485443755,2.18481897603,0.0,0.0,3.71167865564,13.077,33.9971568662,8.60188443607,22.50825,2.88702243009
 12/30  18:00:00,26.915918397,2.18481897603,0.0,0.0,3.71167865564,18.077,37.3121226503,8.34056180952,25.50935,3.46221084078
 12/30  19:00:00,28.1824999265,2.18481897603,0.0,0.0,3.71167865564,18.077,37.6081825012,7.48696663951,25.50935,4.61186586167
 12/30  20:00:00,28.3244117234,2.18481897603,0.0,0.0,3.71167865564,18.077,37.4547011409,7.9054271502,25.50935,4.03992399073
 12/30  21:00:00,23.3084847818,2.18481897603,0.0,0.0,3.71167865564,13.077,35.4425992284,8.89684851032,22.50825,4.03750071807
 12/30  22:00:00,23.2375229419,2.18481897603,0.0,0.0,3.71167865564,13.077,34.9676567845,9.34575754232,21.0077,4.61419924213
 12/30  23:00:00,23.1275062391,2.18481897603,0.0,0.0,3.71167865564,13.077,32.7707064564,11.302652031,18.0066,3.4614544254
 12/30  24:00:00,24.2860901391,2.18481897603,0.0,0.0,3.71167865564,13.077,19.5855980238,14.2719753194,3.0011,2.31252270441
 12/31  01:00:00,13.8361412639,2.18481897603,0.0,0.0,1.85583932782,5.577,25.6696651622,20.3565050559,3.0011,2.31206010629
 12/31  02:00:00,9.59847395058,0.0,0.0,0.0,0.618613109274,5.0,3.5931715869,0.0,3.0011,0.592071586901
 12/31  03:00:00,9.62493447358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.63488814702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.78328057318,0.0,0.0,0.0,0.618613109274,5.0,3.59317749106,0.0,3.0011,0.592077491061
 12/31  06:00:00,13.7864040846,2.18481897603,0.0,0.0,1.85583932782,5.577,29.5312389693,25.0095889693,4.50165,0.02
 12/31  07:00:00,28.2539471382,2.18481897603,0.0,0.0,3.71167865564,18.077,35.0517417006,19.8090923637,13.50495,1.73769933691
 12/31  08:00:00,27.5761070927,2.18481897603,0.0,0.0,3.71167865564,18.077,39.1325507279,16.9596688181,21.0077,1.16518190984
 12/31  09:00:00,20.6776679158,2.18481897603,0.0,0.0,3.71167865564,13.077,35.237832894,18.4943421864,15.0055,1.73799070763
 12/31  10:00:00,20.6900103292,2.18481897603,0.0,0.0,3.71167865564,13.077,33.8486461945,17.6778644353,15.0055,1.16528175923
 12/31  11:00:00,25.6886995553,2.18481897603,0.0,0.0,3.71167865564,18.077,51.8527569534,14.8022686485,33.0121,4.03838830486
 12/31  12:00:00,26.8126882536,2.18481897603,0.0,0.0,3.71167865564,18.077,58.0384797274,13.4862546256,40.51485,4.03737510185
 12/31  13:00:00,25.9060634642,2.18481897603,0.0,0.0,3.71167865564,18.077,52.1445655887,12.6698806895,36.0132,3.46148489924
 12/31  14:00:00,25.7108101229,2.18481897603,0.0,0.0,3.71167865564,18.077,47.3768896883,12.4038059824,31.51155,3.46153370588
 12/31  15:00:00,20.709929431,2.18481897603,0.0,0.0,3.71167865564,13.077,37.2419552512,13.9214061311,21.0077,2.31284912005
 12/31  16:00:00,20.6887503568,2.18481897603,0.0,0.0,3.71167865564,13.077,37.563516686,15.1702336001,19.50715,2.88613308586
 12/31  17:00:00,20.6046513697,2.18481897603,0.0,0.0,3.71167865564,13.077,40.5986373045,15.7774763045,22.50825,2.31291100002
 12/31  18:00:00,26.8739467988,2.18481897603,0.0,0.0,3.71167865564,18.077,43.9095554647,14.9386041309,25.50935,3.46160133382
 12/31  19:00:00,28.1426904383,2.18481897603,0.0,0.0,3.71167865564,18.077,42.8745588266,13.3277469921,25.50935,4.03746183455
 12/31  20:00:00,28.2827376766,2.18481897603,0.0,0.0,3.71167865564,18.077,43.7195357656,14.1722747777,25.50935,4.03791098789
 12/31  21:00:00,23.2642673094,2.18481897603,0.0,0.0,3.71167865564,13.077,41.6527443374,15.6833650432,22.50825,3.46112929419
 12/31  22:00:00,23.1927346031,2.18481897603,0.0,0.0,3.71167865564,13.077,41.1532588934,16.1080481857,21.0077,4.03751070776
 12/31  23:00:00,23.0834788225,2.18481897603,0.0,0.0,3.71167865564,13.077,39.7641120447,18.2960399452,18.0066,3.46147209948
 12/31  24:00:00,24.2575771879,2.18481897603,0.0,0.0,3.71167865564,13.077,26.1778717416,21.438422919,3.0011,1.73834882256
